Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-22T07:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-26.75
601315,John Lewis Street Hakin,2024-01-22T07:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T07:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-10.5
601315,John Lewis Street Hakin,2024-01-22T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T07:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99646
601315,John Lewis Street Hakin,2024-01-22T07:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.84192
601315,John Lewis Street Hakin,2024-01-22T07:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.95734
601315,John Lewis Street Hakin,2024-01-22T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-22T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T07:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T07:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T07:30:00.000+00:00,feeder,0050,L3 Current (Min),A,37.25
601315,John Lewis Street Hakin,2024-01-22T07:30:00.000+00:00,feeder,0050,L3 Current (Max),A,37.38
601315,John Lewis Street Hakin,2024-01-22T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.25
601315,John Lewis Street Hakin,2024-01-22T07:30:00.000+00:00,feeder,0050,L2 Current (Min),A,7.88
601315,John Lewis Street Hakin,2024-01-22T07:30:00.000+00:00,feeder,0050,L2 Current (Max),A,8.0
601315,John Lewis Street Hakin,2024-01-22T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.88
601315,John Lewis Street Hakin,2024-01-22T07:30:00.000+00:00,feeder,0050,L1 Current (Min),A,14.12
601315,John Lewis Street Hakin,2024-01-22T07:30:00.000+00:00,feeder,0050,L1 Current (Max),A,14.5
601315,John Lewis Street Hakin,2024-01-22T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.38
601315,John Lewis Street Hakin,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-2.12
601315,John Lewis Street Hakin,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-8.56
601315,John Lewis Street Hakin,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-3.94
601315,John Lewis Street Hakin,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98691
601315,John Lewis Street Hakin,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.94574
601315,John Lewis Street Hakin,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.96667
601315,John Lewis Street Hakin,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T07:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T07:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Current (Min),A,14.75
601315,John Lewis Street Hakin,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Current (Max),A,15.12
601315,John Lewis Street Hakin,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.88
601315,John Lewis Street Hakin,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Current (Min),A,13.62
601315,John Lewis Street Hakin,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Current (Max),A,20.25
601315,John Lewis Street Hakin,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.38
601315,John Lewis Street Hakin,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Current (Min),A,15.5
601315,John Lewis Street Hakin,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Current (Max),A,15.62
601315,John Lewis Street Hakin,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.5
601315,John Lewis Street Hakin,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,5.31
601315,John Lewis Street Hakin,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.81
601315,John Lewis Street Hakin,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-7.63
601315,John Lewis Street Hakin,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
601315,John Lewis Street Hakin,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98105
601315,John Lewis Street Hakin,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98538
601315,John Lewis Street Hakin,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98621
601315,John Lewis Street Hakin,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-22T07:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T07:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Current (Min),A,17.25
601315,John Lewis Street Hakin,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Current (Max),A,17.88
601315,John Lewis Street Hakin,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.62
601315,John Lewis Street Hakin,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Current (Min),A,20.62
601315,John Lewis Street Hakin,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Current (Max),A,21.0
601315,John Lewis Street Hakin,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.88
601315,John Lewis Street Hakin,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Current (Min),A,25.25
601315,John Lewis Street Hakin,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Current (Max),A,25.25
601315,John Lewis Street Hakin,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.25
601315,John Lewis Street Hakin,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-52.69
601315,John Lewis Street Hakin,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,11.44
601315,John Lewis Street Hakin,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.25
601315,John Lewis Street Hakin,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.4526
601315,John Lewis Street Hakin,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.92703
601315,John Lewis Street Hakin,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.93762
601315,John Lewis Street Hakin,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T07:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T07:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Current (Min),A,0.5
601315,John Lewis Street Hakin,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Current (Max),A,0.5
601315,John Lewis Street Hakin,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601315,John Lewis Street Hakin,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Current (Min),A,1.38
601315,John Lewis Street Hakin,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Current (Max),A,1.38
601315,John Lewis Street Hakin,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.38
601315,John Lewis Street Hakin,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Current (Min),A,2.5
601315,John Lewis Street Hakin,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Current (Max),A,2.5
601315,John Lewis Street Hakin,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
601315,John Lewis Street Hakin,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-15.07
601315,John Lewis Street Hakin,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-17.19
601315,John Lewis Street Hakin,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-19.44
601315,John Lewis Street Hakin,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9378
601315,John Lewis Street Hakin,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.91785
601315,John Lewis Street Hakin,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.88696
601315,John Lewis Street Hakin,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T07:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T07:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Current (Min),A,3.88
601315,John Lewis Street Hakin,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Current (Max),A,4.0
601315,John Lewis Street Hakin,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.88
601315,John Lewis Street Hakin,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Current (Min),A,6.12
601315,John Lewis Street Hakin,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Current (Max),A,6.25
601315,John Lewis Street Hakin,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.25
601315,John Lewis Street Hakin,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Current (Min),A,5.12
601315,John Lewis Street Hakin,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Current (Max),A,6.12
601315,John Lewis Street Hakin,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.62
601315,John Lewis Street Hakin,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.89
601315,John Lewis Street Hakin,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.97
601315,John Lewis Street Hakin,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
601315,John Lewis Street Hakin,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.52
601315,John Lewis Street Hakin,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.55
601315,John Lewis Street Hakin,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
601315,John Lewis Street Hakin,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.62
601315,John Lewis Street Hakin,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.69
601315,John Lewis Street Hakin,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
601315,John Lewis Street Hakin,2024-01-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
601315,John Lewis Street Hakin,2024-01-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
601315,John Lewis Street Hakin,2024-01-22T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (Min),A,73.25
601315,John Lewis Street Hakin,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (Max),A,73.88
601315,John Lewis Street Hakin,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.62
601315,John Lewis Street Hakin,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (Min),A,49.25
601315,John Lewis Street Hakin,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (Max),A,56.12
601315,John Lewis Street Hakin,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.12
601315,John Lewis Street Hakin,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (Min),A,62.5
601315,John Lewis Street Hakin,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (Max),A,63.5
601315,John Lewis Street Hakin,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
601315,John Lewis Street Hakin,2024-01-22T07:30:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T07:30:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T07:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T07:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-3.88
601315,John Lewis Street Hakin,2024-01-22T07:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T07:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-8.87
601315,John Lewis Street Hakin,2024-01-22T07:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T07:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-13.63
601315,John Lewis Street Hakin,2024-01-22T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T07:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99527
601315,John Lewis Street Hakin,2024-01-22T07:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.98141
601315,John Lewis Street Hakin,2024-01-22T07:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.9444
601315,John Lewis Street Hakin,2024-01-22T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-22T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-22T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T07:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T07:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T07:20:00.000+00:00,feeder,0050,L3 Current (Min),A,29.12
601315,John Lewis Street Hakin,2024-01-22T07:20:00.000+00:00,feeder,0050,L3 Current (Max),A,29.25
601315,John Lewis Street Hakin,2024-01-22T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.25
601315,John Lewis Street Hakin,2024-01-22T07:20:00.000+00:00,feeder,0050,L2 Current (Min),A,22.0
601315,John Lewis Street Hakin,2024-01-22T07:20:00.000+00:00,feeder,0050,L2 Current (Max),A,22.0
601315,John Lewis Street Hakin,2024-01-22T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.0
601315,John Lewis Street Hakin,2024-01-22T07:20:00.000+00:00,feeder,0050,L1 Current (Min),A,14.12
601315,John Lewis Street Hakin,2024-01-22T07:20:00.000+00:00,feeder,0050,L1 Current (Max),A,14.25
601315,John Lewis Street Hakin,2024-01-22T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.25
601315,John Lewis Street Hakin,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-2.88
601315,John Lewis Street Hakin,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-11.44
601315,John Lewis Street Hakin,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-0.25
601315,John Lewis Street Hakin,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98181
601315,John Lewis Street Hakin,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.94961
601315,John Lewis Street Hakin,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97134
601315,John Lewis Street Hakin,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T07:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T07:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Current (Min),A,13.75
601315,John Lewis Street Hakin,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Current (Max),A,13.75
601315,John Lewis Street Hakin,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.75
601315,John Lewis Street Hakin,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Current (Min),A,18.25
601315,John Lewis Street Hakin,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Current (Max),A,18.38
601315,John Lewis Street Hakin,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.25
601315,John Lewis Street Hakin,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Current (Min),A,16.25
601315,John Lewis Street Hakin,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Current (Max),A,16.38
601315,John Lewis Street Hakin,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.25
601315,John Lewis Street Hakin,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,15.07
601315,John Lewis Street Hakin,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-9.37
601315,John Lewis Street Hakin,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.38
601315,John Lewis Street Hakin,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.88382
601315,John Lewis Street Hakin,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.95013
601315,John Lewis Street Hakin,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99197
601315,John Lewis Street Hakin,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-22T07:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T07:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Current (Min),A,6.0
601315,John Lewis Street Hakin,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Current (Max),A,6.0
601315,John Lewis Street Hakin,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
601315,John Lewis Street Hakin,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Current (Min),A,12.0
601315,John Lewis Street Hakin,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Current (Max),A,12.0
601315,John Lewis Street Hakin,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
601315,John Lewis Street Hakin,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Current (Min),A,25.75
601315,John Lewis Street Hakin,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Current (Max),A,25.75
601315,John Lewis Street Hakin,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.75
601315,John Lewis Street Hakin,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-53.12
601315,John Lewis Street Hakin,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.5
601315,John Lewis Street Hakin,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-9.0
601315,John Lewis Street Hakin,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.4305
601315,John Lewis Street Hakin,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.85278
601315,John Lewis Street Hakin,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.94055
601315,John Lewis Street Hakin,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T07:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T07:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Current (Min),A,0.5
601315,John Lewis Street Hakin,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Current (Max),A,0.5
601315,John Lewis Street Hakin,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601315,John Lewis Street Hakin,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Current (Min),A,0.88
601315,John Lewis Street Hakin,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Current (Max),A,0.88
601315,John Lewis Street Hakin,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.88
601315,John Lewis Street Hakin,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Current (Min),A,4.25
601315,John Lewis Street Hakin,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Current (Max),A,4.5
601315,John Lewis Street Hakin,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.38
601315,John Lewis Street Hakin,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-18.12
601315,John Lewis Street Hakin,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-21.12
601315,John Lewis Street Hakin,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-21.56
601315,John Lewis Street Hakin,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.92639
601315,John Lewis Street Hakin,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.88568
601315,John Lewis Street Hakin,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.88217
601315,John Lewis Street Hakin,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T07:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T07:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Current (Min),A,3.12
601315,John Lewis Street Hakin,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Current (Max),A,3.25
601315,John Lewis Street Hakin,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.25
601315,John Lewis Street Hakin,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Current (Min),A,5.62
601315,John Lewis Street Hakin,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Current (Max),A,5.75
601315,John Lewis Street Hakin,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.75
601315,John Lewis Street Hakin,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Current (Min),A,4.88
601315,John Lewis Street Hakin,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Current (Max),A,4.88
601315,John Lewis Street Hakin,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.88
601315,John Lewis Street Hakin,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.41
601315,John Lewis Street Hakin,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.45
601315,John Lewis Street Hakin,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
601315,John Lewis Street Hakin,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.62
601315,John Lewis Street Hakin,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.67
601315,John Lewis Street Hakin,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
601315,John Lewis Street Hakin,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.12
601315,John Lewis Street Hakin,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.16
601315,John Lewis Street Hakin,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
601315,John Lewis Street Hakin,2024-01-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
601315,John Lewis Street Hakin,2024-01-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
601315,John Lewis Street Hakin,2024-01-22T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (Min),A,51.75
601315,John Lewis Street Hakin,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (Max),A,51.88
601315,John Lewis Street Hakin,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.88
601315,John Lewis Street Hakin,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (Min),A,58.62
601315,John Lewis Street Hakin,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (Max),A,58.75
601315,John Lewis Street Hakin,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.75
601315,John Lewis Street Hakin,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (Min),A,65.0
601315,John Lewis Street Hakin,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (Max),A,65.0
601315,John Lewis Street Hakin,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
601315,John Lewis Street Hakin,2024-01-22T07:20:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T07:20:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T07:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T07:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-3.88
601315,John Lewis Street Hakin,2024-01-22T07:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T07:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-29.06
601315,John Lewis Street Hakin,2024-01-22T07:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T07:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-12.25
601315,John Lewis Street Hakin,2024-01-22T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T07:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99173
601315,John Lewis Street Hakin,2024-01-22T07:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.81521
601315,John Lewis Street Hakin,2024-01-22T07:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.9555
601315,John Lewis Street Hakin,2024-01-22T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-22T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T07:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T07:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T07:10:00.000+00:00,feeder,0050,L3 Current (Min),A,23.5
601315,John Lewis Street Hakin,2024-01-22T07:10:00.000+00:00,feeder,0050,L3 Current (Max),A,23.62
601315,John Lewis Street Hakin,2024-01-22T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.62
601315,John Lewis Street Hakin,2024-01-22T07:10:00.000+00:00,feeder,0050,L2 Current (Min),A,6.38
601315,John Lewis Street Hakin,2024-01-22T07:10:00.000+00:00,feeder,0050,L2 Current (Max),A,6.5
601315,John Lewis Street Hakin,2024-01-22T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.5
601315,John Lewis Street Hakin,2024-01-22T07:10:00.000+00:00,feeder,0050,L1 Current (Min),A,14.5
601315,John Lewis Street Hakin,2024-01-22T07:10:00.000+00:00,feeder,0050,L1 Current (Max),A,14.62
601315,John Lewis Street Hakin,2024-01-22T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.62
601315,John Lewis Street Hakin,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-7.13
601315,John Lewis Street Hakin,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-15.25
601315,John Lewis Street Hakin,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,2.19
601315,John Lewis Street Hakin,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.96765
601315,John Lewis Street Hakin,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.93423
601315,John Lewis Street Hakin,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.96246
601315,John Lewis Street Hakin,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T07:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T07:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Current (Min),A,12.38
601315,John Lewis Street Hakin,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Current (Max),A,12.38
601315,John Lewis Street Hakin,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.38
601315,John Lewis Street Hakin,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Current (Min),A,17.88
601315,John Lewis Street Hakin,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Current (Max),A,18.12
601315,John Lewis Street Hakin,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
601315,John Lewis Street Hakin,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Current (Min),A,15.12
601315,John Lewis Street Hakin,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Current (Max),A,15.25
601315,John Lewis Street Hakin,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.25
601315,John Lewis Street Hakin,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,15.37
601315,John Lewis Street Hakin,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-10.63
601315,John Lewis Street Hakin,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.69
601315,John Lewis Street Hakin,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.88748
601315,John Lewis Street Hakin,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9534
601315,John Lewis Street Hakin,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99576
601315,John Lewis Street Hakin,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-22T07:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T07:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Current (Min),A,6.75
601315,John Lewis Street Hakin,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Current (Max),A,6.75
601315,John Lewis Street Hakin,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.75
601315,John Lewis Street Hakin,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Current (Min),A,10.62
601315,John Lewis Street Hakin,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Current (Max),A,10.75
601315,John Lewis Street Hakin,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.75
601315,John Lewis Street Hakin,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Current (Min),A,41.62
601315,John Lewis Street Hakin,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Current (Max),A,41.62
601315,John Lewis Street Hakin,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.62
601315,John Lewis Street Hakin,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-51.19
601315,John Lewis Street Hakin,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.31
601315,John Lewis Street Hakin,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-11.69
601315,John Lewis Street Hakin,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.44814
601315,John Lewis Street Hakin,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.85458
601315,John Lewis Street Hakin,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.93234
601315,John Lewis Street Hakin,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T07:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T07:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Current (Min),A,0.5
601315,John Lewis Street Hakin,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Current (Max),A,0.5
601315,John Lewis Street Hakin,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601315,John Lewis Street Hakin,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Current (Min),A,1.0
601315,John Lewis Street Hakin,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Current (Max),A,1.0
601315,John Lewis Street Hakin,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
601315,John Lewis Street Hakin,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Current (Min),A,2.38
601315,John Lewis Street Hakin,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Current (Max),A,2.38
601315,John Lewis Street Hakin,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.38
601315,John Lewis Street Hakin,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-19.06
601315,John Lewis Street Hakin,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-25.69
601315,John Lewis Street Hakin,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-16.5
601315,John Lewis Street Hakin,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.87253
601315,John Lewis Street Hakin,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.86349
601315,John Lewis Street Hakin,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.89459
601315,John Lewis Street Hakin,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T07:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T07:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Current (Min),A,2.62
601315,John Lewis Street Hakin,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Current (Max),A,2.75
601315,John Lewis Street Hakin,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.62
601315,John Lewis Street Hakin,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Current (Min),A,5.62
601315,John Lewis Street Hakin,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Current (Max),A,5.62
601315,John Lewis Street Hakin,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.62
601315,John Lewis Street Hakin,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Current (Min),A,4.5
601315,John Lewis Street Hakin,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Current (Max),A,4.5
601315,John Lewis Street Hakin,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
601315,John Lewis Street Hakin,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
601315,John Lewis Street Hakin,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
601315,John Lewis Street Hakin,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
601315,John Lewis Street Hakin,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.52
601315,John Lewis Street Hakin,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.05
601315,John Lewis Street Hakin,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
601315,John Lewis Street Hakin,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.33
601315,John Lewis Street Hakin,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.94
601315,John Lewis Street Hakin,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
601315,John Lewis Street Hakin,2024-01-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
601315,John Lewis Street Hakin,2024-01-22T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (Min),A,45.0
601315,John Lewis Street Hakin,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (Max),A,45.0
601315,John Lewis Street Hakin,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
601315,John Lewis Street Hakin,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (Min),A,41.5
601315,John Lewis Street Hakin,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (Max),A,41.5
601315,John Lewis Street Hakin,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
601315,John Lewis Street Hakin,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (Min),A,77.75
601315,John Lewis Street Hakin,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (Max),A,77.88
601315,John Lewis Street Hakin,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.75
601315,John Lewis Street Hakin,2024-01-22T07:10:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T07:10:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T07:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T07:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-2.12
