Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-22T07:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T07:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-3.56
601315,John Lewis Street Hakin,2024-01-22T07:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T07:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-11.81
601315,John Lewis Street Hakin,2024-01-22T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T07:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99875
601315,John Lewis Street Hakin,2024-01-22T07:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.99649
601315,John Lewis Street Hakin,2024-01-22T07:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.95752
601315,John Lewis Street Hakin,2024-01-22T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,14.0
601315,John Lewis Street Hakin,2024-01-22T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-22T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T07:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T07:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T07:00:00.000+00:00,feeder,0050,L3 Current (Min),A,56.75
601315,John Lewis Street Hakin,2024-01-22T07:00:00.000+00:00,feeder,0050,L3 Current (Max),A,56.88
601315,John Lewis Street Hakin,2024-01-22T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,56.88
601315,John Lewis Street Hakin,2024-01-22T07:00:00.000+00:00,feeder,0050,L2 Current (Min),A,40.88
601315,John Lewis Street Hakin,2024-01-22T07:00:00.000+00:00,feeder,0050,L2 Current (Max),A,41.0
601315,John Lewis Street Hakin,2024-01-22T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.0
601315,John Lewis Street Hakin,2024-01-22T07:00:00.000+00:00,feeder,0050,L1 Current (Min),A,13.5
601315,John Lewis Street Hakin,2024-01-22T07:00:00.000+00:00,feeder,0050,L1 Current (Max),A,13.75
601315,John Lewis Street Hakin,2024-01-22T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.62
601315,John Lewis Street Hakin,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-10.13
601315,John Lewis Street Hakin,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-2.94
601315,John Lewis Street Hakin,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-5.12
601315,John Lewis Street Hakin,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.95966
601315,John Lewis Street Hakin,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98798
601315,John Lewis Street Hakin,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9498
601315,John Lewis Street Hakin,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T07:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T07:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Current (Min),A,12.25
601315,John Lewis Street Hakin,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Current (Max),A,12.25
601315,John Lewis Street Hakin,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.25
601315,John Lewis Street Hakin,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Current (Min),A,28.12
601315,John Lewis Street Hakin,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Current (Max),A,28.25
601315,John Lewis Street Hakin,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.12
601315,John Lewis Street Hakin,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Current (Min),A,13.75
601315,John Lewis Street Hakin,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Current (Max),A,14.0
601315,John Lewis Street Hakin,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.88
601315,John Lewis Street Hakin,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,9.37
601315,John Lewis Street Hakin,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.88
601315,John Lewis Street Hakin,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.19
601315,John Lewis Street Hakin,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
601315,John Lewis Street Hakin,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97748
601315,John Lewis Street Hakin,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99365
601315,John Lewis Street Hakin,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9921
601315,John Lewis Street Hakin,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-22T07:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T07:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Current (Min),A,15.62
601315,John Lewis Street Hakin,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Current (Max),A,15.75
601315,John Lewis Street Hakin,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.75
601315,John Lewis Street Hakin,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Current (Min),A,34.38
601315,John Lewis Street Hakin,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Current (Max),A,34.75
601315,John Lewis Street Hakin,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.5
601315,John Lewis Street Hakin,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Current (Min),A,24.62
601315,John Lewis Street Hakin,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Current (Max),A,24.75
601315,John Lewis Street Hakin,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.62
601315,John Lewis Street Hakin,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-44.56
601315,John Lewis Street Hakin,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.56
601315,John Lewis Street Hakin,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-9.75
601315,John Lewis Street Hakin,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.47594
601315,John Lewis Street Hakin,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.76721
601315,John Lewis Street Hakin,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95569
601315,John Lewis Street Hakin,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T07:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T07:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Current (Min),A,0.5
601315,John Lewis Street Hakin,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Current (Max),A,0.5
601315,John Lewis Street Hakin,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601315,John Lewis Street Hakin,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Current (Min),A,0.75
601315,John Lewis Street Hakin,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Current (Max),A,0.75
601315,John Lewis Street Hakin,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.75
601315,John Lewis Street Hakin,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Current (Min),A,2.88
601315,John Lewis Street Hakin,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Current (Max),A,2.88
601315,John Lewis Street Hakin,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.88
601315,John Lewis Street Hakin,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-12.44
601315,John Lewis Street Hakin,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-31.56
601315,John Lewis Street Hakin,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-18.69
601315,John Lewis Street Hakin,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.90173
601315,John Lewis Street Hakin,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.81289
601315,John Lewis Street Hakin,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.90158
601315,John Lewis Street Hakin,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T07:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T07:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Current (Min),A,2.62
601315,John Lewis Street Hakin,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Current (Max),A,2.62
601315,John Lewis Street Hakin,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.62
601315,John Lewis Street Hakin,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Current (Min),A,4.88
601315,John Lewis Street Hakin,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Current (Max),A,4.88
601315,John Lewis Street Hakin,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.88
601315,John Lewis Street Hakin,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Current (Min),A,4.25
601315,John Lewis Street Hakin,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Current (Max),A,4.25
601315,John Lewis Street Hakin,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.25
601315,John Lewis Street Hakin,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.14
601315,John Lewis Street Hakin,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.36
601315,John Lewis Street Hakin,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
601315,John Lewis Street Hakin,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
601315,John Lewis Street Hakin,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.62
601315,John Lewis Street Hakin,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
601315,John Lewis Street Hakin,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
601315,John Lewis Street Hakin,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
601315,John Lewis Street Hakin,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
601315,John Lewis Street Hakin,2024-01-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
601315,John Lewis Street Hakin,2024-01-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
601315,John Lewis Street Hakin,2024-01-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
601315,John Lewis Street Hakin,2024-01-22T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (Min),A,87.0
601315,John Lewis Street Hakin,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (Max),A,87.0
601315,John Lewis Street Hakin,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
601315,John Lewis Street Hakin,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (Min),A,108.5
601315,John Lewis Street Hakin,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (Max),A,109.0
601315,John Lewis Street Hakin,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.62
601315,John Lewis Street Hakin,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (Min),A,59.0
601315,John Lewis Street Hakin,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (Max),A,59.25
601315,John Lewis Street Hakin,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.12
601315,John Lewis Street Hakin,2024-01-22T07:00:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T07:00:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T06:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T06:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-3.32
601315,John Lewis Street Hakin,2024-01-22T06:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T06:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-3.06
601315,John Lewis Street Hakin,2024-01-22T06:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T06:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-5.0
601315,John Lewis Street Hakin,2024-01-22T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T06:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99585
601315,John Lewis Street Hakin,2024-01-22T06:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.92029
601315,John Lewis Street Hakin,2024-01-22T06:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.97424
601315,John Lewis Street Hakin,2024-01-22T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-22T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T06:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T06:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T06:50:00.000+00:00,feeder,0050,L3 Current (Min),A,22.38
601315,John Lewis Street Hakin,2024-01-22T06:50:00.000+00:00,feeder,0050,L3 Current (Max),A,22.5
601315,John Lewis Street Hakin,2024-01-22T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.38
601315,John Lewis Street Hakin,2024-01-22T06:50:00.000+00:00,feeder,0050,L2 Current (Min),A,11.62
601315,John Lewis Street Hakin,2024-01-22T06:50:00.000+00:00,feeder,0050,L2 Current (Max),A,11.75
601315,John Lewis Street Hakin,2024-01-22T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.62
601315,John Lewis Street Hakin,2024-01-22T06:50:00.000+00:00,feeder,0050,L1 Current (Min),A,15.62
601315,John Lewis Street Hakin,2024-01-22T06:50:00.000+00:00,feeder,0050,L1 Current (Max),A,16.12
601315,John Lewis Street Hakin,2024-01-22T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.88
601315,John Lewis Street Hakin,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-8.31
601315,John Lewis Street Hakin,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.62
601315,John Lewis Street Hakin,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-6.75
601315,John Lewis Street Hakin,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.97519
601315,John Lewis Street Hakin,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97241
601315,John Lewis Street Hakin,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.94876
601315,John Lewis Street Hakin,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T06:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T06:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Current (Min),A,15.62
601315,John Lewis Street Hakin,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Current (Max),A,15.75
601315,John Lewis Street Hakin,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.75
601315,John Lewis Street Hakin,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Current (Min),A,18.62
601315,John Lewis Street Hakin,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Current (Max),A,18.75
601315,John Lewis Street Hakin,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.75
601315,John Lewis Street Hakin,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Current (Min),A,13.25
601315,John Lewis Street Hakin,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Current (Max),A,13.25
601315,John Lewis Street Hakin,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.25
601315,John Lewis Street Hakin,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,27.69
601315,John Lewis Street Hakin,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.12
601315,John Lewis Street Hakin,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.44
601315,John Lewis Street Hakin,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
601315,John Lewis Street Hakin,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.8837
601315,John Lewis Street Hakin,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97845
601315,John Lewis Street Hakin,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99292
601315,John Lewis Street Hakin,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-22T06:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T06:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Current (Min),A,6.5
601315,John Lewis Street Hakin,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Current (Max),A,7.88
601315,John Lewis Street Hakin,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.12
601315,John Lewis Street Hakin,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Current (Min),A,11.62
601315,John Lewis Street Hakin,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Current (Max),A,11.62
601315,John Lewis Street Hakin,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.62
601315,John Lewis Street Hakin,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Current (Min),A,24.25
601315,John Lewis Street Hakin,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Current (Max),A,24.25
601315,John Lewis Street Hakin,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.25
601315,John Lewis Street Hakin,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-35.81
601315,John Lewis Street Hakin,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,6.25
601315,John Lewis Street Hakin,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,5.69
601315,John Lewis Street Hakin,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.54885
601315,John Lewis Street Hakin,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.91473
601315,John Lewis Street Hakin,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96143
601315,John Lewis Street Hakin,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T06:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T06:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Current (Min),A,0.75
601315,John Lewis Street Hakin,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Current (Max),A,0.88
601315,John Lewis Street Hakin,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.88
601315,John Lewis Street Hakin,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Current (Min),A,1.12
601315,John Lewis Street Hakin,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Current (Max),A,1.12
601315,John Lewis Street Hakin,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.12
601315,John Lewis Street Hakin,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Current (Min),A,2.88
601315,John Lewis Street Hakin,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Current (Max),A,3.0
601315,John Lewis Street Hakin,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
601315,John Lewis Street Hakin,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-26.56
601315,John Lewis Street Hakin,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-31.56
601315,John Lewis Street Hakin,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-9.37
601315,John Lewis Street Hakin,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.85742
601315,John Lewis Street Hakin,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.80679
601315,John Lewis Street Hakin,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95541
601315,John Lewis Street Hakin,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T06:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T06:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Current (Min),A,2.75
601315,John Lewis Street Hakin,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Current (Max),A,2.75
601315,John Lewis Street Hakin,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.75
601315,John Lewis Street Hakin,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Current (Min),A,4.5
601315,John Lewis Street Hakin,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Current (Max),A,4.5
601315,John Lewis Street Hakin,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
601315,John Lewis Street Hakin,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Current (Min),A,5.62
601315,John Lewis Street Hakin,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Current (Max),A,5.75
601315,John Lewis Street Hakin,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.62
601315,John Lewis Street Hakin,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
601315,John Lewis Street Hakin,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.39
601315,John Lewis Street Hakin,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
601315,John Lewis Street Hakin,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.66
601315,John Lewis Street Hakin,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
601315,John Lewis Street Hakin,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
601315,John Lewis Street Hakin,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.75
601315,John Lewis Street Hakin,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
601315,John Lewis Street Hakin,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
601315,John Lewis Street Hakin,2024-01-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
601315,John Lewis Street Hakin,2024-01-22T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (Min),A,46.88
601315,John Lewis Street Hakin,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (Max),A,48.38
601315,John Lewis Street Hakin,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
601315,John Lewis Street Hakin,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (Min),A,47.0
601315,John Lewis Street Hakin,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (Max),A,47.12
601315,John Lewis Street Hakin,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
601315,John Lewis Street Hakin,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (Min),A,61.75
601315,John Lewis Street Hakin,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (Max),A,62.0
601315,John Lewis Street Hakin,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.88
601315,John Lewis Street Hakin,2024-01-22T06:50:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T06:50:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T06:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T06:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-3.32
601315,John Lewis Street Hakin,2024-01-22T06:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T06:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-25.12
601315,John Lewis Street Hakin,2024-01-22T06:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T06:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-11.06
601315,John Lewis Street Hakin,2024-01-22T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T06:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99646
601315,John Lewis Street Hakin,2024-01-22T06:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.83511
601315,John Lewis Street Hakin,2024-01-22T06:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.96341
601315,John Lewis Street Hakin,2024-01-22T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-22T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T06:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T06:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T06:40:00.000+00:00,feeder,0050,L3 Current (Min),A,22.62
601315,John Lewis Street Hakin,2024-01-22T06:40:00.000+00:00,feeder,0050,L3 Current (Max),A,22.62
601315,John Lewis Street Hakin,2024-01-22T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.62
601315,John Lewis Street Hakin,2024-01-22T06:40:00.000+00:00,feeder,0050,L2 Current (Min),A,6.5
601315,John Lewis Street Hakin,2024-01-22T06:40:00.000+00:00,feeder,0050,L2 Current (Max),A,6.62
601315,John Lewis Street Hakin,2024-01-22T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.5
601315,John Lewis Street Hakin,2024-01-22T06:40:00.000+00:00,feeder,0050,L1 Current (Min),A,13.88
601315,John Lewis Street Hakin,2024-01-22T06:40:00.000+00:00,feeder,0050,L1 Current (Max),A,14.25
601315,John Lewis Street Hakin,2024-01-22T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.0
601315,John Lewis Street Hakin,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-18.0
601315,John Lewis Street Hakin,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-8.56
601315,John Lewis Street Hakin,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-4.38
601315,John Lewis Street Hakin,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.87799
601315,John Lewis Street Hakin,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9686
601315,John Lewis Street Hakin,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.95004
601315,John Lewis Street Hakin,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T06:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T06:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Current (Min),A,6.0
601315,John Lewis Street Hakin,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Current (Max),A,6.0
601315,John Lewis Street Hakin,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
601315,John Lewis Street Hakin,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Current (Min),A,18.0
601315,John Lewis Street Hakin,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Current (Max),A,18.38
601315,John Lewis Street Hakin,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.25
601315,John Lewis Street Hakin,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Current (Min),A,12.62
601315,John Lewis Street Hakin,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Current (Max),A,12.62
601315,John Lewis Street Hakin,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.62
601315,John Lewis Street Hakin,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,3.25
601315,John Lewis Street Hakin,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.69
601315,John Lewis Street Hakin,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.12
601315,John Lewis Street Hakin,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94244
601315,John Lewis Street Hakin,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97913
601315,John Lewis Street Hakin,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99496
601315,John Lewis Street Hakin,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-22T06:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T06:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Current (Min),A,5.12
601315,John Lewis Street Hakin,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Current (Max),A,5.12
601315,John Lewis Street Hakin,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.12
601315,John Lewis Street Hakin,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Current (Min),A,11.38
601315,John Lewis Street Hakin,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Current (Max),A,11.38
601315,John Lewis Street Hakin,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.38
601315,John Lewis Street Hakin,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Current (Min),A,36.25
601315,John Lewis Street Hakin,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Current (Max),A,36.38
601315,John Lewis Street Hakin,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.38
601315,John Lewis Street Hakin,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-52.38
601315,John Lewis Street Hakin,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.06
601315,John Lewis Street Hakin,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,9.75
601315,John Lewis Street Hakin,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.45577
601315,John Lewis Street Hakin,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.85431
601315,John Lewis Street Hakin,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.94675
601315,John Lewis Street Hakin,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T06:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T06:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Current (Min),A,0.5
601315,John Lewis Street Hakin,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Current (Max),A,0.5
601315,John Lewis Street Hakin,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601315,John Lewis Street Hakin,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Current (Min),A,0.88
601315,John Lewis Street Hakin,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Current (Max),A,1.0
601315,John Lewis Street Hakin,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
601315,John Lewis Street Hakin,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Current (Min),A,3.38
601315,John Lewis Street Hakin,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Current (Max),A,3.38
601315,John Lewis Street Hakin,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.38
601315,John Lewis Street Hakin,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.06
601315,John Lewis Street Hakin,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-32.63
601315,John Lewis Street Hakin,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-11.06
601315,John Lewis Street Hakin,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99622
601315,John Lewis Street Hakin,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.8085
601315,John Lewis Street Hakin,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94757
601315,John Lewis Street Hakin,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T06:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T06:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Current (Min),A,14.75
601315,John Lewis Street Hakin,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Current (Max),A,14.75
601315,John Lewis Street Hakin,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.75
601315,John Lewis Street Hakin,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Current (Min),A,4.75
601315,John Lewis Street Hakin,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Current (Max),A,4.75
601315,John Lewis Street Hakin,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.75
601315,John Lewis Street Hakin,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Current (Min),A,4.75
601315,John Lewis Street Hakin,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Current (Max),A,4.75
601315,John Lewis Street Hakin,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.75
601315,John Lewis Street Hakin,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.08
601315,John Lewis Street Hakin,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.11
601315,John Lewis Street Hakin,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
601315,John Lewis Street Hakin,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.33
601315,John Lewis Street Hakin,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.33
601315,John Lewis Street Hakin,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
601315,John Lewis Street Hakin,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
601315,John Lewis Street Hakin,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
601315,John Lewis Street Hakin,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
601315,John Lewis Street Hakin,2024-01-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
601315,John Lewis Street Hakin,2024-01-22T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (Min),A,48.38
601315,John Lewis Street Hakin,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (Max),A,48.5
601315,John Lewis Street Hakin,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.38
601315,John Lewis Street Hakin,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (Min),A,40.88
601315,John Lewis Street Hakin,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (Max),A,41.38
601315,John Lewis Street Hakin,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.12
601315,John Lewis Street Hakin,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (Min),A,70.62
601315,John Lewis Street Hakin,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (Max),A,71.0
601315,John Lewis Street Hakin,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.75
601315,John Lewis Street Hakin,2024-01-22T06:40:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T06:40:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T06:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
