Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-22T06:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-0.19
601315,John Lewis Street Hakin,2024-01-22T06:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T06:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-35.25
601315,John Lewis Street Hakin,2024-01-22T06:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T06:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-14.25
601315,John Lewis Street Hakin,2024-01-22T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T06:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99796
601315,John Lewis Street Hakin,2024-01-22T06:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.72683
601315,John Lewis Street Hakin,2024-01-22T06:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.95102
601315,John Lewis Street Hakin,2024-01-22T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-22T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T06:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T06:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T06:30:00.000+00:00,feeder,0050,L3 Current (Min),A,23.38
601315,John Lewis Street Hakin,2024-01-22T06:30:00.000+00:00,feeder,0050,L3 Current (Max),A,23.88
601315,John Lewis Street Hakin,2024-01-22T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.62
601315,John Lewis Street Hakin,2024-01-22T06:30:00.000+00:00,feeder,0050,L2 Current (Min),A,5.62
601315,John Lewis Street Hakin,2024-01-22T06:30:00.000+00:00,feeder,0050,L2 Current (Max),A,5.75
601315,John Lewis Street Hakin,2024-01-22T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.75
601315,John Lewis Street Hakin,2024-01-22T06:30:00.000+00:00,feeder,0050,L1 Current (Min),A,13.5
601315,John Lewis Street Hakin,2024-01-22T06:30:00.000+00:00,feeder,0050,L1 Current (Max),A,14.0
601315,John Lewis Street Hakin,2024-01-22T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.75
601315,John Lewis Street Hakin,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-11.94
601315,John Lewis Street Hakin,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-2.69
601315,John Lewis Street Hakin,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-0.94
601315,John Lewis Street Hakin,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.90909
601315,John Lewis Street Hakin,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98898
601315,John Lewis Street Hakin,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.95587
601315,John Lewis Street Hakin,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T06:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T06:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Current (Min),A,6.0
601315,John Lewis Street Hakin,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Current (Max),A,6.0
601315,John Lewis Street Hakin,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
601315,John Lewis Street Hakin,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Current (Min),A,25.62
601315,John Lewis Street Hakin,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Current (Max),A,25.62
601315,John Lewis Street Hakin,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.62
601315,John Lewis Street Hakin,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Current (Min),A,13.0
601315,John Lewis Street Hakin,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Current (Max),A,13.0
601315,John Lewis Street Hakin,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
601315,John Lewis Street Hakin,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.94
601315,John Lewis Street Hakin,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-21.56
601315,John Lewis Street Hakin,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.62
601315,John Lewis Street Hakin,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.93796
601315,John Lewis Street Hakin,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.88028
601315,John Lewis Street Hakin,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98819
601315,John Lewis Street Hakin,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-22T06:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T06:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Current (Min),A,4.62
601315,John Lewis Street Hakin,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Current (Max),A,4.62
601315,John Lewis Street Hakin,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.62
601315,John Lewis Street Hakin,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Current (Min),A,6.12
601315,John Lewis Street Hakin,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Current (Max),A,6.25
601315,John Lewis Street Hakin,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.25
601315,John Lewis Street Hakin,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Current (Min),A,21.38
601315,John Lewis Street Hakin,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Current (Max),A,21.38
601315,John Lewis Street Hakin,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.38
601315,John Lewis Street Hakin,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-49.19
601315,John Lewis Street Hakin,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.25
601315,John Lewis Street Hakin,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,12.37
601315,John Lewis Street Hakin,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.4721
601315,John Lewis Street Hakin,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.85049
601315,John Lewis Street Hakin,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.93933
601315,John Lewis Street Hakin,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T06:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T06:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Current (Min),A,0.5
601315,John Lewis Street Hakin,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Current (Max),A,0.62
601315,John Lewis Street Hakin,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601315,John Lewis Street Hakin,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Current (Min),A,1.0
601315,John Lewis Street Hakin,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Current (Max),A,1.0
601315,John Lewis Street Hakin,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
601315,John Lewis Street Hakin,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Current (Min),A,2.88
601315,John Lewis Street Hakin,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Current (Max),A,2.88
601315,John Lewis Street Hakin,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.88
601315,John Lewis Street Hakin,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-26.12
601315,John Lewis Street Hakin,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-15.94
601315,John Lewis Street Hakin,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-8.63
601315,John Lewis Street Hakin,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.87308
601315,John Lewis Street Hakin,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.92291
601315,John Lewis Street Hakin,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94992
601315,John Lewis Street Hakin,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T06:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T06:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Current (Min),A,2.38
601315,John Lewis Street Hakin,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Current (Max),A,2.38
601315,John Lewis Street Hakin,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.38
601315,John Lewis Street Hakin,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Current (Min),A,5.0
601315,John Lewis Street Hakin,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Current (Max),A,5.0
601315,John Lewis Street Hakin,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
601315,John Lewis Street Hakin,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Current (Min),A,4.75
601315,John Lewis Street Hakin,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Current (Max),A,4.75
601315,John Lewis Street Hakin,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.75
601315,John Lewis Street Hakin,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.3
601315,John Lewis Street Hakin,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.44
601315,John Lewis Street Hakin,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
601315,John Lewis Street Hakin,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
601315,John Lewis Street Hakin,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
601315,John Lewis Street Hakin,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
601315,John Lewis Street Hakin,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
601315,John Lewis Street Hakin,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
601315,John Lewis Street Hakin,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
601315,John Lewis Street Hakin,2024-01-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-22T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (Min),A,36.38
601315,John Lewis Street Hakin,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (Max),A,36.75
601315,John Lewis Street Hakin,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.62
601315,John Lewis Street Hakin,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (Min),A,42.5
601315,John Lewis Street Hakin,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (Max),A,42.62
601315,John Lewis Street Hakin,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
601315,John Lewis Street Hakin,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (Min),A,55.12
601315,John Lewis Street Hakin,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (Max),A,55.75
601315,John Lewis Street Hakin,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
601315,John Lewis Street Hakin,2024-01-22T06:30:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T06:30:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T06:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T06:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-1.25
601315,John Lewis Street Hakin,2024-01-22T06:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T06:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-41.25
601315,John Lewis Street Hakin,2024-01-22T06:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T06:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-16.31
601315,John Lewis Street Hakin,2024-01-22T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T06:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98669
601315,John Lewis Street Hakin,2024-01-22T06:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.67044
601315,John Lewis Street Hakin,2024-01-22T06:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.93735
601315,John Lewis Street Hakin,2024-01-22T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T06:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T06:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T06:20:00.000+00:00,feeder,0050,L3 Current (Min),A,8.38
601315,John Lewis Street Hakin,2024-01-22T06:20:00.000+00:00,feeder,0050,L3 Current (Max),A,8.38
601315,John Lewis Street Hakin,2024-01-22T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.38
601315,John Lewis Street Hakin,2024-01-22T06:20:00.000+00:00,feeder,0050,L2 Current (Min),A,5.25
601315,John Lewis Street Hakin,2024-01-22T06:20:00.000+00:00,feeder,0050,L2 Current (Max),A,5.25
601315,John Lewis Street Hakin,2024-01-22T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.25
601315,John Lewis Street Hakin,2024-01-22T06:20:00.000+00:00,feeder,0050,L1 Current (Min),A,13.0
601315,John Lewis Street Hakin,2024-01-22T06:20:00.000+00:00,feeder,0050,L1 Current (Max),A,13.12
601315,John Lewis Street Hakin,2024-01-22T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.12
601315,John Lewis Street Hakin,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-10.69
601315,John Lewis Street Hakin,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.94
601315,John Lewis Street Hakin,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-3.38
601315,John Lewis Street Hakin,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.92523
601315,John Lewis Street Hakin,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9841
601315,John Lewis Street Hakin,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98523
601315,John Lewis Street Hakin,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-22T06:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T06:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Current (Min),A,6.5
601315,John Lewis Street Hakin,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Current (Max),A,6.5
601315,John Lewis Street Hakin,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
601315,John Lewis Street Hakin,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Current (Min),A,26.12
601315,John Lewis Street Hakin,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Current (Max),A,26.25
601315,John Lewis Street Hakin,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.25
601315,John Lewis Street Hakin,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Current (Min),A,23.25
601315,John Lewis Street Hakin,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Current (Max),A,23.38
601315,John Lewis Street Hakin,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.25
601315,John Lewis Street Hakin,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.12
601315,John Lewis Street Hakin,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-13.87
601315,John Lewis Street Hakin,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-6.81
601315,John Lewis Street Hakin,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94412
601315,John Lewis Street Hakin,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.91852
601315,John Lewis Street Hakin,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98282
601315,John Lewis Street Hakin,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-22T06:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T06:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Current (Min),A,4.62
601315,John Lewis Street Hakin,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Current (Max),A,4.62
601315,John Lewis Street Hakin,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.62
601315,John Lewis Street Hakin,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Current (Min),A,6.25
601315,John Lewis Street Hakin,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Current (Max),A,6.25
601315,John Lewis Street Hakin,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.25
601315,John Lewis Street Hakin,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Current (Min),A,23.12
601315,John Lewis Street Hakin,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Current (Max),A,23.12
601315,John Lewis Street Hakin,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.12
601315,John Lewis Street Hakin,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-44.75
601315,John Lewis Street Hakin,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,7.31
601315,John Lewis Street Hakin,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,3.0
601315,John Lewis Street Hakin,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.471
601315,John Lewis Street Hakin,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.89346
601315,John Lewis Street Hakin,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95038
601315,John Lewis Street Hakin,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T06:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T06:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Current (Min),A,0.62
601315,John Lewis Street Hakin,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Current (Max),A,0.62
601315,John Lewis Street Hakin,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.62
601315,John Lewis Street Hakin,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Current (Min),A,1.12
601315,John Lewis Street Hakin,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Current (Max),A,1.12
601315,John Lewis Street Hakin,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.12
601315,John Lewis Street Hakin,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Current (Min),A,2.62
601315,John Lewis Street Hakin,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Current (Max),A,2.62
601315,John Lewis Street Hakin,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.62
601315,John Lewis Street Hakin,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-19.0
601315,John Lewis Street Hakin,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-22.81
601315,John Lewis Street Hakin,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-7.56
601315,John Lewis Street Hakin,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.90805
601315,John Lewis Street Hakin,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.88644
601315,John Lewis Street Hakin,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95138
601315,John Lewis Street Hakin,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T06:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T06:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Current (Min),A,2.62
601315,John Lewis Street Hakin,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Current (Max),A,2.62
601315,John Lewis Street Hakin,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.62
601315,John Lewis Street Hakin,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Current (Min),A,4.75
601315,John Lewis Street Hakin,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Current (Max),A,4.75
601315,John Lewis Street Hakin,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.75
601315,John Lewis Street Hakin,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Current (Min),A,4.75
601315,John Lewis Street Hakin,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Current (Max),A,4.75
601315,John Lewis Street Hakin,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.75
601315,John Lewis Street Hakin,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.73
601315,John Lewis Street Hakin,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.78
601315,John Lewis Street Hakin,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
601315,John Lewis Street Hakin,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.2
601315,John Lewis Street Hakin,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.25
601315,John Lewis Street Hakin,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
601315,John Lewis Street Hakin,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.3
601315,John Lewis Street Hakin,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.31
601315,John Lewis Street Hakin,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
601315,John Lewis Street Hakin,2024-01-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
601315,John Lewis Street Hakin,2024-01-22T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (Min),A,22.38
601315,John Lewis Street Hakin,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (Max),A,22.38
601315,John Lewis Street Hakin,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.38
601315,John Lewis Street Hakin,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (Min),A,42.5
601315,John Lewis Street Hakin,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (Max),A,42.62
601315,John Lewis Street Hakin,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
601315,John Lewis Street Hakin,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (Min),A,66.62
601315,John Lewis Street Hakin,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (Max),A,66.88
601315,John Lewis Street Hakin,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.75
601315,John Lewis Street Hakin,2024-01-22T06:20:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T06:20:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T06:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T06:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-15.5
601315,John Lewis Street Hakin,2024-01-22T06:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T06:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-40.19
601315,John Lewis Street Hakin,2024-01-22T06:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T06:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-9.44
601315,John Lewis Street Hakin,2024-01-22T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T06:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.94607
601315,John Lewis Street Hakin,2024-01-22T06:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.69223
601315,John Lewis Street Hakin,2024-01-22T06:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.97787
601315,John Lewis Street Hakin,2024-01-22T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-22T06:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T06:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T06:10:00.000+00:00,feeder,0050,L3 Current (Min),A,6.5
601315,John Lewis Street Hakin,2024-01-22T06:10:00.000+00:00,feeder,0050,L3 Current (Max),A,6.5
601315,John Lewis Street Hakin,2024-01-22T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.5
601315,John Lewis Street Hakin,2024-01-22T06:10:00.000+00:00,feeder,0050,L2 Current (Min),A,5.5
601315,John Lewis Street Hakin,2024-01-22T06:10:00.000+00:00,feeder,0050,L2 Current (Max),A,5.5
601315,John Lewis Street Hakin,2024-01-22T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.5
601315,John Lewis Street Hakin,2024-01-22T06:10:00.000+00:00,feeder,0050,L1 Current (Min),A,22.12
601315,John Lewis Street Hakin,2024-01-22T06:10:00.000+00:00,feeder,0050,L1 Current (Max),A,22.38
601315,John Lewis Street Hakin,2024-01-22T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.25
601315,John Lewis Street Hakin,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-19.75
601315,John Lewis Street Hakin,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-10.75
601315,John Lewis Street Hakin,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-3.69
601315,John Lewis Street Hakin,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.85547
601315,John Lewis Street Hakin,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96155
601315,John Lewis Street Hakin,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99417
601315,John Lewis Street Hakin,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-22T06:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T06:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Current (Min),A,5.75
601315,John Lewis Street Hakin,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Current (Max),A,5.75
601315,John Lewis Street Hakin,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.75
601315,John Lewis Street Hakin,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Current (Min),A,20.38
601315,John Lewis Street Hakin,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Current (Max),A,20.88
601315,John Lewis Street Hakin,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.5
601315,John Lewis Street Hakin,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Current (Min),A,39.12
601315,John Lewis Street Hakin,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Current (Max),A,39.25
601315,John Lewis Street Hakin,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.25
601315,John Lewis Street Hakin,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-21.25
601315,John Lewis Street Hakin,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-17.81
601315,John Lewis Street Hakin,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.56
601315,John Lewis Street Hakin,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.87546
601315,John Lewis Street Hakin,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.89996
601315,John Lewis Street Hakin,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97656
601315,John Lewis Street Hakin,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T06:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T06:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Current (Min),A,3.5
601315,John Lewis Street Hakin,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Current (Max),A,3.62
601315,John Lewis Street Hakin,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
601315,John Lewis Street Hakin,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Current (Min),A,6.5
601315,John Lewis Street Hakin,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Current (Max),A,6.62
601315,John Lewis Street Hakin,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
601315,John Lewis Street Hakin,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Current (Min),A,14.12
601315,John Lewis Street Hakin,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Current (Max),A,14.12
601315,John Lewis Street Hakin,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.12
601315,John Lewis Street Hakin,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-47.0
601315,John Lewis Street Hakin,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,14.06
601315,John Lewis Street Hakin,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.06
601315,John Lewis Street Hakin,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.4645
601315,John Lewis Street Hakin,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.92761
601315,John Lewis Street Hakin,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.94104
601315,John Lewis Street Hakin,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T06:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T06:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Current (Min),A,0.5
601315,John Lewis Street Hakin,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Current (Max),A,0.62
601315,John Lewis Street Hakin,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601315,John Lewis Street Hakin,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Current (Min),A,1.62
601315,John Lewis Street Hakin,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Current (Max),A,1.62
601315,John Lewis Street Hakin,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.62
601315,John Lewis Street Hakin,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Current (Min),A,2.38
601315,John Lewis Street Hakin,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Current (Max),A,2.5
601315,John Lewis Street Hakin,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.38
601315,John Lewis Street Hakin,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-17.37
601315,John Lewis Street Hakin,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-24.94
601315,John Lewis Street Hakin,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-6.25
601315,John Lewis Street Hakin,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.90521
601315,John Lewis Street Hakin,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.86209
601315,John Lewis Street Hakin,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96121
601315,John Lewis Street Hakin,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T06:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T06:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Current (Min),A,2.88
601315,John Lewis Street Hakin,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Current (Max),A,2.88
601315,John Lewis Street Hakin,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.88
601315,John Lewis Street Hakin,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Current (Min),A,4.62
601315,John Lewis Street Hakin,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Current (Max),A,4.75
601315,John Lewis Street Hakin,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.62
601315,John Lewis Street Hakin,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Current (Min),A,4.5
601315,John Lewis Street Hakin,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Current (Max),A,4.62
601315,John Lewis Street Hakin,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
601315,John Lewis Street Hakin,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.06
601315,John Lewis Street Hakin,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.08
601315,John Lewis Street Hakin,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
601315,John Lewis Street Hakin,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.58
601315,John Lewis Street Hakin,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.61
601315,John Lewis Street Hakin,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
601315,John Lewis Street Hakin,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.44
601315,John Lewis Street Hakin,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.52
601315,John Lewis Street Hakin,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
601315,John Lewis Street Hakin,2024-01-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
601315,John Lewis Street Hakin,2024-01-22T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (Min),A,19.12
601315,John Lewis Street Hakin,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (Max),A,19.25
601315,John Lewis Street Hakin,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.12
601315,John Lewis Street Hakin,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (Min),A,38.0
601315,John Lewis Street Hakin,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (Max),A,38.38
601315,John Lewis Street Hakin,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.12
601315,John Lewis Street Hakin,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (Min),A,82.38
601315,John Lewis Street Hakin,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (Max),A,82.5
601315,John Lewis Street Hakin,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.38
601315,John Lewis Street Hakin,2024-01-22T06:10:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T06:10:00.000+00:00,ambient,,Temperature,C,0.0
