Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-22T06:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T06:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-4.75
601315,John Lewis Street Hakin,2024-01-22T06:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T06:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-33.31
601315,John Lewis Street Hakin,2024-01-22T06:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T06:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-8.69
601315,John Lewis Street Hakin,2024-01-22T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T06:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99387
601315,John Lewis Street Hakin,2024-01-22T06:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.77481
601315,John Lewis Street Hakin,2024-01-22T06:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98135
601315,John Lewis Street Hakin,2024-01-22T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-22T06:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T06:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T06:00:00.000+00:00,feeder,0050,L3 Current (Min),A,14.75
601315,John Lewis Street Hakin,2024-01-22T06:00:00.000+00:00,feeder,0050,L3 Current (Max),A,14.75
601315,John Lewis Street Hakin,2024-01-22T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.75
601315,John Lewis Street Hakin,2024-01-22T06:00:00.000+00:00,feeder,0050,L2 Current (Min),A,5.88
601315,John Lewis Street Hakin,2024-01-22T06:00:00.000+00:00,feeder,0050,L2 Current (Max),A,5.88
601315,John Lewis Street Hakin,2024-01-22T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.88
601315,John Lewis Street Hakin,2024-01-22T06:00:00.000+00:00,feeder,0050,L1 Current (Min),A,22.38
601315,John Lewis Street Hakin,2024-01-22T06:00:00.000+00:00,feeder,0050,L1 Current (Max),A,22.62
601315,John Lewis Street Hakin,2024-01-22T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.5
601315,John Lewis Street Hakin,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-20.38
601315,John Lewis Street Hakin,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-12.63
601315,John Lewis Street Hakin,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-9.75
601315,John Lewis Street Hakin,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.8717
601315,John Lewis Street Hakin,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96017
601315,John Lewis Street Hakin,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.92145
601315,John Lewis Street Hakin,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T06:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T06:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Current (Min),A,6.12
601315,John Lewis Street Hakin,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Current (Max),A,6.25
601315,John Lewis Street Hakin,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.25
601315,John Lewis Street Hakin,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Current (Min),A,20.75
601315,John Lewis Street Hakin,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Current (Max),A,20.88
601315,John Lewis Street Hakin,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.88
601315,John Lewis Street Hakin,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Current (Min),A,9.62
601315,John Lewis Street Hakin,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Current (Max),A,9.75
601315,John Lewis Street Hakin,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.75
601315,John Lewis Street Hakin,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-26.88
601315,John Lewis Street Hakin,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-19.69
601315,John Lewis Street Hakin,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,1.19
601315,John Lewis Street Hakin,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.77618
601315,John Lewis Street Hakin,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.87579
601315,John Lewis Street Hakin,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.93295
601315,John Lewis Street Hakin,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T06:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T06:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Current (Min),A,3.25
601315,John Lewis Street Hakin,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Current (Max),A,3.25
601315,John Lewis Street Hakin,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.25
601315,John Lewis Street Hakin,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Current (Min),A,6.0
601315,John Lewis Street Hakin,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Current (Max),A,6.12
601315,John Lewis Street Hakin,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.0
601315,John Lewis Street Hakin,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Current (Min),A,8.12
601315,John Lewis Street Hakin,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Current (Max),A,8.25
601315,John Lewis Street Hakin,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.25
601315,John Lewis Street Hakin,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-45.75
601315,John Lewis Street Hakin,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.75
601315,John Lewis Street Hakin,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-8.87
601315,John Lewis Street Hakin,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.47375
601315,John Lewis Street Hakin,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.85058
601315,John Lewis Street Hakin,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.90671
601315,John Lewis Street Hakin,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T06:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T06:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Current (Min),A,0.62
601315,John Lewis Street Hakin,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Current (Max),A,0.62
601315,John Lewis Street Hakin,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.62
601315,John Lewis Street Hakin,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Current (Min),A,0.88
601315,John Lewis Street Hakin,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Current (Max),A,0.88
601315,John Lewis Street Hakin,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.88
601315,John Lewis Street Hakin,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Current (Min),A,2.38
601315,John Lewis Street Hakin,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Current (Max),A,2.5
601315,John Lewis Street Hakin,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
601315,John Lewis Street Hakin,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-16.87
601315,John Lewis Street Hakin,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-28.5
601315,John Lewis Street Hakin,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-21.5
601315,John Lewis Street Hakin,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.91434
601315,John Lewis Street Hakin,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.83264
601315,John Lewis Street Hakin,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.88534
601315,John Lewis Street Hakin,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T06:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T06:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Current (Min),A,3.12
601315,John Lewis Street Hakin,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Current (Max),A,3.12
601315,John Lewis Street Hakin,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.12
601315,John Lewis Street Hakin,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Current (Min),A,4.38
601315,John Lewis Street Hakin,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Current (Max),A,4.38
601315,John Lewis Street Hakin,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.38
601315,John Lewis Street Hakin,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Current (Min),A,3.5
601315,John Lewis Street Hakin,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Current (Max),A,3.62
601315,John Lewis Street Hakin,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.62
601315,John Lewis Street Hakin,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.31
601315,John Lewis Street Hakin,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.34
601315,John Lewis Street Hakin,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
601315,John Lewis Street Hakin,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.77
601315,John Lewis Street Hakin,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.78
601315,John Lewis Street Hakin,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
601315,John Lewis Street Hakin,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.64
601315,John Lewis Street Hakin,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.69
601315,John Lewis Street Hakin,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
601315,John Lewis Street Hakin,2024-01-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-22T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (Min),A,27.25
601315,John Lewis Street Hakin,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (Max),A,27.25
601315,John Lewis Street Hakin,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.25
601315,John Lewis Street Hakin,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (Min),A,37.5
601315,John Lewis Street Hakin,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (Max),A,37.75
601315,John Lewis Street Hakin,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.62
601315,John Lewis Street Hakin,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (Min),A,46.0
601315,John Lewis Street Hakin,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (Max),A,46.12
601315,John Lewis Street Hakin,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.12
601315,John Lewis Street Hakin,2024-01-22T06:00:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T06:00:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T05:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T05:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-14.63
601315,John Lewis Street Hakin,2024-01-22T05:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T05:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-9.75
601315,John Lewis Street Hakin,2024-01-22T05:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T05:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-9.31
601315,John Lewis Street Hakin,2024-01-22T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T05:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.94803
601315,John Lewis Street Hakin,2024-01-22T05:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.97504
601315,John Lewis Street Hakin,2024-01-22T05:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.96988
601315,John Lewis Street Hakin,2024-01-22T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T05:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T05:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T05:50:00.000+00:00,feeder,0050,L3 Current (Min),A,5.75
601315,John Lewis Street Hakin,2024-01-22T05:50:00.000+00:00,feeder,0050,L3 Current (Max),A,5.75
601315,John Lewis Street Hakin,2024-01-22T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.75
601315,John Lewis Street Hakin,2024-01-22T05:50:00.000+00:00,feeder,0050,L2 Current (Min),A,15.75
601315,John Lewis Street Hakin,2024-01-22T05:50:00.000+00:00,feeder,0050,L2 Current (Max),A,15.88
601315,John Lewis Street Hakin,2024-01-22T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.75
601315,John Lewis Street Hakin,2024-01-22T05:50:00.000+00:00,feeder,0050,L1 Current (Min),A,14.0
601315,John Lewis Street Hakin,2024-01-22T05:50:00.000+00:00,feeder,0050,L1 Current (Max),A,14.0
601315,John Lewis Street Hakin,2024-01-22T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.0
601315,John Lewis Street Hakin,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-4.94
601315,John Lewis Street Hakin,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.56
601315,John Lewis Street Hakin,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-0.81
601315,John Lewis Street Hakin,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.93463
601315,John Lewis Street Hakin,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98407
601315,John Lewis Street Hakin,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.93561
601315,John Lewis Street Hakin,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T05:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T05:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Current (Min),A,6.0
601315,John Lewis Street Hakin,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Current (Max),A,6.12
601315,John Lewis Street Hakin,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
601315,John Lewis Street Hakin,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Current (Min),A,30.0
601315,John Lewis Street Hakin,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Current (Max),A,30.12
601315,John Lewis Street Hakin,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.0
601315,John Lewis Street Hakin,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Current (Min),A,9.25
601315,John Lewis Street Hakin,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Current (Max),A,16.38
601315,John Lewis Street Hakin,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.62
601315,John Lewis Street Hakin,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-18.56
601315,John Lewis Street Hakin,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-14.19
601315,John Lewis Street Hakin,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-24.94
601315,John Lewis Street Hakin,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.84405
601315,John Lewis Street Hakin,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92114
601315,John Lewis Street Hakin,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.80063
601315,John Lewis Street Hakin,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T05:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T05:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Current (Min),A,3.38
601315,John Lewis Street Hakin,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Current (Max),A,3.5
601315,John Lewis Street Hakin,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
601315,John Lewis Street Hakin,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Current (Min),A,6.12
601315,John Lewis Street Hakin,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Current (Max),A,6.25
601315,John Lewis Street Hakin,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.12
601315,John Lewis Street Hakin,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Current (Min),A,5.75
601315,John Lewis Street Hakin,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Current (Max),A,5.88
601315,John Lewis Street Hakin,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.88
601315,John Lewis Street Hakin,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-43.69
601315,John Lewis Street Hakin,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.06
601315,John Lewis Street Hakin,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,7.81
601315,John Lewis Street Hakin,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.46673
601315,John Lewis Street Hakin,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.83041
601315,John Lewis Street Hakin,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96738
601315,John Lewis Street Hakin,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T05:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T05:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Current (Min),A,0.62
601315,John Lewis Street Hakin,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Current (Max),A,0.62
601315,John Lewis Street Hakin,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.62
601315,John Lewis Street Hakin,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Current (Min),A,1.0
601315,John Lewis Street Hakin,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Current (Max),A,1.0
601315,John Lewis Street Hakin,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
601315,John Lewis Street Hakin,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Current (Min),A,3.0
601315,John Lewis Street Hakin,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Current (Max),A,3.0
601315,John Lewis Street Hakin,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
601315,John Lewis Street Hakin,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-23.0
601315,John Lewis Street Hakin,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.19
601315,John Lewis Street Hakin,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-15.44
601315,John Lewis Street Hakin,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.88211
601315,John Lewis Street Hakin,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98871
601315,John Lewis Street Hakin,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.89245
601315,John Lewis Street Hakin,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T05:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T05:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Current (Min),A,2.5
601315,John Lewis Street Hakin,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Current (Max),A,2.5
601315,John Lewis Street Hakin,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
601315,John Lewis Street Hakin,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Current (Min),A,14.5
601315,John Lewis Street Hakin,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Current (Max),A,14.62
601315,John Lewis Street Hakin,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.62
601315,John Lewis Street Hakin,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Current (Min),A,3.12
601315,John Lewis Street Hakin,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Current (Max),A,3.12
601315,John Lewis Street Hakin,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.12
601315,John Lewis Street Hakin,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.23
601315,John Lewis Street Hakin,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.38
601315,John Lewis Street Hakin,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
601315,John Lewis Street Hakin,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.7
601315,John Lewis Street Hakin,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.8
601315,John Lewis Street Hakin,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
601315,John Lewis Street Hakin,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.03
601315,John Lewis Street Hakin,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.12
601315,John Lewis Street Hakin,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
601315,John Lewis Street Hakin,2024-01-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
601315,John Lewis Street Hakin,2024-01-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-22T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (Min),A,18.25
601315,John Lewis Street Hakin,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (Max),A,18.25
601315,John Lewis Street Hakin,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.25
601315,John Lewis Street Hakin,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (Min),A,67.38
601315,John Lewis Street Hakin,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (Max),A,67.62
601315,John Lewis Street Hakin,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
601315,John Lewis Street Hakin,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (Min),A,34.62
601315,John Lewis Street Hakin,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (Max),A,41.62
601315,John Lewis Street Hakin,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.12
601315,John Lewis Street Hakin,2024-01-22T05:50:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T05:50:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T05:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T05:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-11.31
601315,John Lewis Street Hakin,2024-01-22T05:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T05:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-38.31
601315,John Lewis Street Hakin,2024-01-22T05:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T05:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-3.69
601315,John Lewis Street Hakin,2024-01-22T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T05:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.95892
601315,John Lewis Street Hakin,2024-01-22T05:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.74929
601315,John Lewis Street Hakin,2024-01-22T05:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.9921
601315,John Lewis Street Hakin,2024-01-22T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-22T05:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T05:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T05:40:00.000+00:00,feeder,0050,L3 Current (Min),A,6.0
601315,John Lewis Street Hakin,2024-01-22T05:40:00.000+00:00,feeder,0050,L3 Current (Max),A,6.0
601315,John Lewis Street Hakin,2024-01-22T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.0
601315,John Lewis Street Hakin,2024-01-22T05:40:00.000+00:00,feeder,0050,L2 Current (Min),A,5.62
601315,John Lewis Street Hakin,2024-01-22T05:40:00.000+00:00,feeder,0050,L2 Current (Max),A,5.62
601315,John Lewis Street Hakin,2024-01-22T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.62
601315,John Lewis Street Hakin,2024-01-22T05:40:00.000+00:00,feeder,0050,L1 Current (Min),A,25.0
601315,John Lewis Street Hakin,2024-01-22T05:40:00.000+00:00,feeder,0050,L1 Current (Max),A,25.5
601315,John Lewis Street Hakin,2024-01-22T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.25
601315,John Lewis Street Hakin,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-10.69
601315,John Lewis Street Hakin,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.69
601315,John Lewis Street Hakin,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-3.38
601315,John Lewis Street Hakin,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.91244
601315,John Lewis Street Hakin,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97736
601315,John Lewis Street Hakin,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.94318
601315,John Lewis Street Hakin,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T05:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T05:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Current (Min),A,5.38
601315,John Lewis Street Hakin,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Current (Max),A,5.5
601315,John Lewis Street Hakin,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
601315,John Lewis Street Hakin,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Current (Min),A,19.25
601315,John Lewis Street Hakin,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Current (Max),A,19.25
601315,John Lewis Street Hakin,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.25
601315,John Lewis Street Hakin,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Current (Min),A,9.25
601315,John Lewis Street Hakin,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Current (Max),A,9.38
601315,John Lewis Street Hakin,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.25
601315,John Lewis Street Hakin,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-28.31
601315,John Lewis Street Hakin,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-24.75
601315,John Lewis Street Hakin,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-10.44
601315,John Lewis Street Hakin,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.80111
601315,John Lewis Street Hakin,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.84665
601315,John Lewis Street Hakin,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.88537
601315,John Lewis Street Hakin,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T05:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T05:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Current (Min),A,2.75
601315,John Lewis Street Hakin,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Current (Max),A,2.88
601315,John Lewis Street Hakin,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.88
601315,John Lewis Street Hakin,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Current (Min),A,5.38
601315,John Lewis Street Hakin,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Current (Max),A,5.5
601315,John Lewis Street Hakin,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.5
601315,John Lewis Street Hakin,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Current (Min),A,6.12
601315,John Lewis Street Hakin,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Current (Max),A,6.25
601315,John Lewis Street Hakin,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.12
601315,John Lewis Street Hakin,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-53.62
601315,John Lewis Street Hakin,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,10.13
601315,John Lewis Street Hakin,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,2.56
601315,John Lewis Street Hakin,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.41762
601315,John Lewis Street Hakin,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9129
601315,John Lewis Street Hakin,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97491
601315,John Lewis Street Hakin,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T05:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T05:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Current (Min),A,0.5
601315,John Lewis Street Hakin,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Current (Max),A,0.5
601315,John Lewis Street Hakin,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601315,John Lewis Street Hakin,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Current (Min),A,1.5
601315,John Lewis Street Hakin,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Current (Max),A,1.5
601315,John Lewis Street Hakin,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
601315,John Lewis Street Hakin,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Current (Min),A,2.62
601315,John Lewis Street Hakin,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Current (Max),A,2.88
601315,John Lewis Street Hakin,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.75
601315,John Lewis Street Hakin,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-19.44
601315,John Lewis Street Hakin,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-31.56
601315,John Lewis Street Hakin,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-33.94
601315,John Lewis Street Hakin,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.90027
601315,John Lewis Street Hakin,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.80908
601315,John Lewis Street Hakin,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.76281
601315,John Lewis Street Hakin,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T05:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T05:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Current (Min),A,2.75
601315,John Lewis Street Hakin,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Current (Max),A,2.75
601315,John Lewis Street Hakin,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.75
601315,John Lewis Street Hakin,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Current (Min),A,4.88
601315,John Lewis Street Hakin,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Current (Max),A,5.0
601315,John Lewis Street Hakin,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.88
601315,John Lewis Street Hakin,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Current (Min),A,2.5
601315,John Lewis Street Hakin,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Current (Max),A,2.62
601315,John Lewis Street Hakin,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
601315,John Lewis Street Hakin,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.61
601315,John Lewis Street Hakin,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.62
601315,John Lewis Street Hakin,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
601315,John Lewis Street Hakin,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.89
601315,John Lewis Street Hakin,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.92
601315,John Lewis Street Hakin,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
601315,John Lewis Street Hakin,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.92
601315,John Lewis Street Hakin,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.95
601315,John Lewis Street Hakin,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
601315,John Lewis Street Hakin,2024-01-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-22T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (Min),A,17.38
601315,John Lewis Street Hakin,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (Max),A,17.38
601315,John Lewis Street Hakin,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.38
601315,John Lewis Street Hakin,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (Min),A,35.38
601315,John Lewis Street Hakin,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (Max),A,35.62
601315,John Lewis Street Hakin,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
601315,John Lewis Street Hakin,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (Min),A,45.25
601315,John Lewis Street Hakin,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (Max),A,45.38
601315,John Lewis Street Hakin,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.38
601315,John Lewis Street Hakin,2024-01-22T05:40:00.000+00:00,transformer,,Temperature,C,0.0
