Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-22T05:40:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T05:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T05:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,0.0
601315,John Lewis Street Hakin,2024-01-22T05:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T05:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-33.87
601315,John Lewis Street Hakin,2024-01-22T05:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T05:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-7.63
601315,John Lewis Street Hakin,2024-01-22T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T05:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98416
601315,John Lewis Street Hakin,2024-01-22T05:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.77438
601315,John Lewis Street Hakin,2024-01-22T05:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.97327
601315,John Lewis Street Hakin,2024-01-22T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T05:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T05:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T05:30:00.000+00:00,feeder,0050,L3 Current (Min),A,6.75
601315,John Lewis Street Hakin,2024-01-22T05:30:00.000+00:00,feeder,0050,L3 Current (Max),A,6.88
601315,John Lewis Street Hakin,2024-01-22T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.75
601315,John Lewis Street Hakin,2024-01-22T05:30:00.000+00:00,feeder,0050,L2 Current (Min),A,5.38
601315,John Lewis Street Hakin,2024-01-22T05:30:00.000+00:00,feeder,0050,L2 Current (Max),A,5.38
601315,John Lewis Street Hakin,2024-01-22T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.38
601315,John Lewis Street Hakin,2024-01-22T05:30:00.000+00:00,feeder,0050,L1 Current (Min),A,13.0
601315,John Lewis Street Hakin,2024-01-22T05:30:00.000+00:00,feeder,0050,L1 Current (Max),A,13.12
601315,John Lewis Street Hakin,2024-01-22T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.0
601315,John Lewis Street Hakin,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,1.62
601315,John Lewis Street Hakin,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-1.12
601315,John Lewis Street Hakin,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-5.19
601315,John Lewis Street Hakin,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.94028
601315,John Lewis Street Hakin,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99799
601315,John Lewis Street Hakin,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.93521
601315,John Lewis Street Hakin,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T05:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T05:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Current (Min),A,6.0
601315,John Lewis Street Hakin,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Current (Max),A,6.0
601315,John Lewis Street Hakin,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
601315,John Lewis Street Hakin,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Current (Min),A,53.5
601315,John Lewis Street Hakin,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Current (Max),A,53.62
601315,John Lewis Street Hakin,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.5
601315,John Lewis Street Hakin,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Current (Min),A,8.38
601315,John Lewis Street Hakin,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Current (Max),A,8.38
601315,John Lewis Street Hakin,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.38
601315,John Lewis Street Hakin,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-34.06
601315,John Lewis Street Hakin,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-31.19
601315,John Lewis Street Hakin,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-7.56
601315,John Lewis Street Hakin,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.751
601315,John Lewis Street Hakin,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.81289
601315,John Lewis Street Hakin,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.89496
601315,John Lewis Street Hakin,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T05:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T05:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Current (Min),A,3.25
601315,John Lewis Street Hakin,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Current (Max),A,3.25
601315,John Lewis Street Hakin,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.25
601315,John Lewis Street Hakin,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Current (Min),A,6.5
601315,John Lewis Street Hakin,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Current (Max),A,6.5
601315,John Lewis Street Hakin,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
601315,John Lewis Street Hakin,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Current (Min),A,6.12
601315,John Lewis Street Hakin,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Current (Max),A,6.12
601315,John Lewis Street Hakin,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.12
601315,John Lewis Street Hakin,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-27.06
601315,John Lewis Street Hakin,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,10.5
601315,John Lewis Street Hakin,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-15.37
601315,John Lewis Street Hakin,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.74774
601315,John Lewis Street Hakin,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.92114
601315,John Lewis Street Hakin,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.92294
601315,John Lewis Street Hakin,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T05:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T05:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Current (Min),A,0.88
601315,John Lewis Street Hakin,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Current (Max),A,0.88
601315,John Lewis Street Hakin,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.88
601315,John Lewis Street Hakin,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Current (Min),A,1.5
601315,John Lewis Street Hakin,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Current (Max),A,1.5
601315,John Lewis Street Hakin,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
601315,John Lewis Street Hakin,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Current (Min),A,2.25
601315,John Lewis Street Hakin,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Current (Max),A,2.25
601315,John Lewis Street Hakin,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.25
601315,John Lewis Street Hakin,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-18.0
601315,John Lewis Street Hakin,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-19.38
601315,John Lewis Street Hakin,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-40.25
601315,John Lewis Street Hakin,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.91363
601315,John Lewis Street Hakin,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.91598
601315,John Lewis Street Hakin,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.70086
601315,John Lewis Street Hakin,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T05:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T05:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Current (Min),A,2.62
601315,John Lewis Street Hakin,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Current (Max),A,2.62
601315,John Lewis Street Hakin,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.62
601315,John Lewis Street Hakin,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Current (Min),A,5.12
601315,John Lewis Street Hakin,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Current (Max),A,5.12
601315,John Lewis Street Hakin,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.12
601315,John Lewis Street Hakin,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Current (Min),A,2.25
601315,John Lewis Street Hakin,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Current (Max),A,2.38
601315,John Lewis Street Hakin,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.38
601315,John Lewis Street Hakin,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.34
601315,John Lewis Street Hakin,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.42
601315,John Lewis Street Hakin,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
601315,John Lewis Street Hakin,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.48
601315,John Lewis Street Hakin,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.55
601315,John Lewis Street Hakin,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
601315,John Lewis Street Hakin,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.92
601315,John Lewis Street Hakin,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.0
601315,John Lewis Street Hakin,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
601315,John Lewis Street Hakin,2024-01-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
601315,John Lewis Street Hakin,2024-01-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-22T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (Min),A,19.12
601315,John Lewis Street Hakin,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (Max),A,19.12
601315,John Lewis Street Hakin,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.12
601315,John Lewis Street Hakin,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (Min),A,70.12
601315,John Lewis Street Hakin,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (Max),A,70.25
601315,John Lewis Street Hakin,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.25
601315,John Lewis Street Hakin,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (Min),A,31.62
601315,John Lewis Street Hakin,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (Max),A,31.88
601315,John Lewis Street Hakin,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.75
601315,John Lewis Street Hakin,2024-01-22T05:30:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T05:30:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T05:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T05:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-7.93
601315,John Lewis Street Hakin,2024-01-22T05:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T05:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-39.94
601315,John Lewis Street Hakin,2024-01-22T05:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T05:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-6.63
601315,John Lewis Street Hakin,2024-01-22T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T05:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.9668
601315,John Lewis Street Hakin,2024-01-22T05:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.69653
601315,John Lewis Street Hakin,2024-01-22T05:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.9776
601315,John Lewis Street Hakin,2024-01-22T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T05:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T05:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T05:20:00.000+00:00,feeder,0050,L3 Current (Min),A,6.0
601315,John Lewis Street Hakin,2024-01-22T05:20:00.000+00:00,feeder,0050,L3 Current (Max),A,6.0
601315,John Lewis Street Hakin,2024-01-22T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.0
601315,John Lewis Street Hakin,2024-01-22T05:20:00.000+00:00,feeder,0050,L2 Current (Min),A,4.88
601315,John Lewis Street Hakin,2024-01-22T05:20:00.000+00:00,feeder,0050,L2 Current (Max),A,4.88
601315,John Lewis Street Hakin,2024-01-22T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.88
601315,John Lewis Street Hakin,2024-01-22T05:20:00.000+00:00,feeder,0050,L1 Current (Min),A,13.12
601315,John Lewis Street Hakin,2024-01-22T05:20:00.000+00:00,feeder,0050,L1 Current (Max),A,13.5
601315,John Lewis Street Hakin,2024-01-22T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.25
601315,John Lewis Street Hakin,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-7.31
601315,John Lewis Street Hakin,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.25
601315,John Lewis Street Hakin,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-4.25
601315,John Lewis Street Hakin,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.91531
601315,John Lewis Street Hakin,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98749
601315,John Lewis Street Hakin,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.94125
601315,John Lewis Street Hakin,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T05:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T05:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Current (Min),A,5.5
601315,John Lewis Street Hakin,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Current (Max),A,5.62
601315,John Lewis Street Hakin,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
601315,John Lewis Street Hakin,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Current (Min),A,29.0
601315,John Lewis Street Hakin,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Current (Max),A,29.12
601315,John Lewis Street Hakin,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.12
601315,John Lewis Street Hakin,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Current (Min),A,8.62
601315,John Lewis Street Hakin,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Current (Max),A,8.75
601315,John Lewis Street Hakin,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.75
601315,John Lewis Street Hakin,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-26.56
601315,John Lewis Street Hakin,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-18.38
601315,John Lewis Street Hakin,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-12.75
601315,John Lewis Street Hakin,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.82528
601315,John Lewis Street Hakin,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.91574
601315,John Lewis Street Hakin,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.8941
601315,John Lewis Street Hakin,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T05:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T05:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Current (Min),A,3.25
601315,John Lewis Street Hakin,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Current (Max),A,3.38
601315,John Lewis Street Hakin,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.38
601315,John Lewis Street Hakin,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Current (Min),A,7.5
601315,John Lewis Street Hakin,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Current (Max),A,7.75
601315,John Lewis Street Hakin,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.62
601315,John Lewis Street Hakin,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Current (Min),A,5.88
601315,John Lewis Street Hakin,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Current (Max),A,6.0
601315,John Lewis Street Hakin,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
601315,John Lewis Street Hakin,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-25.19
601315,John Lewis Street Hakin,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.06
601315,John Lewis Street Hakin,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-14.37
601315,John Lewis Street Hakin,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.78146
601315,John Lewis Street Hakin,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.7449
601315,John Lewis Street Hakin,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.91116
601315,John Lewis Street Hakin,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T05:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T05:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Current (Min),A,0.62
601315,John Lewis Street Hakin,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Current (Max),A,0.62
601315,John Lewis Street Hakin,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.62
601315,John Lewis Street Hakin,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Current (Min),A,0.88
601315,John Lewis Street Hakin,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Current (Max),A,0.88
601315,John Lewis Street Hakin,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.88
601315,John Lewis Street Hakin,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Current (Min),A,2.38
601315,John Lewis Street Hakin,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Current (Max),A,2.5
601315,John Lewis Street Hakin,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
601315,John Lewis Street Hakin,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-14.25
601315,John Lewis Street Hakin,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-26.19
601315,John Lewis Street Hakin,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-36.0
601315,John Lewis Street Hakin,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.94491
601315,John Lewis Street Hakin,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.84326
601315,John Lewis Street Hakin,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.71347
601315,John Lewis Street Hakin,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T05:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T05:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Current (Min),A,3.0
601315,John Lewis Street Hakin,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Current (Max),A,3.0
601315,John Lewis Street Hakin,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
601315,John Lewis Street Hakin,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Current (Min),A,4.62
601315,John Lewis Street Hakin,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Current (Max),A,4.62
601315,John Lewis Street Hakin,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.62
601315,John Lewis Street Hakin,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Current (Min),A,2.38
601315,John Lewis Street Hakin,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Current (Max),A,2.5
601315,John Lewis Street Hakin,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
601315,John Lewis Street Hakin,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.84
601315,John Lewis Street Hakin,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.14
601315,John Lewis Street Hakin,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
601315,John Lewis Street Hakin,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.36
601315,John Lewis Street Hakin,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.7
601315,John Lewis Street Hakin,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
601315,John Lewis Street Hakin,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.48
601315,John Lewis Street Hakin,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.75
601315,John Lewis Street Hakin,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
601315,John Lewis Street Hakin,2024-01-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-22T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (Min),A,18.38
601315,John Lewis Street Hakin,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (Max),A,18.5
601315,John Lewis Street Hakin,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
601315,John Lewis Street Hakin,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (Min),A,46.0
601315,John Lewis Street Hakin,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (Max),A,46.12
601315,John Lewis Street Hakin,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
601315,John Lewis Street Hakin,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (Min),A,32.38
601315,John Lewis Street Hakin,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (Max),A,32.5
601315,John Lewis Street Hakin,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
601315,John Lewis Street Hakin,2024-01-22T05:20:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T05:20:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T05:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T05:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-11.69
601315,John Lewis Street Hakin,2024-01-22T05:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T05:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-34.87
601315,John Lewis Street Hakin,2024-01-22T05:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T05:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-11.19
601315,John Lewis Street Hakin,2024-01-22T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T05:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.95813
601315,John Lewis Street Hakin,2024-01-22T05:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.76153
601315,John Lewis Street Hakin,2024-01-22T05:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.96384
601315,John Lewis Street Hakin,2024-01-22T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T05:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T05:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T05:10:00.000+00:00,feeder,0050,L3 Current (Min),A,5.62
601315,John Lewis Street Hakin,2024-01-22T05:10:00.000+00:00,feeder,0050,L3 Current (Max),A,5.62
601315,John Lewis Street Hakin,2024-01-22T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.62
601315,John Lewis Street Hakin,2024-01-22T05:10:00.000+00:00,feeder,0050,L2 Current (Min),A,5.25
601315,John Lewis Street Hakin,2024-01-22T05:10:00.000+00:00,feeder,0050,L2 Current (Max),A,5.38
601315,John Lewis Street Hakin,2024-01-22T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.38
601315,John Lewis Street Hakin,2024-01-22T05:10:00.000+00:00,feeder,0050,L1 Current (Min),A,12.38
601315,John Lewis Street Hakin,2024-01-22T05:10:00.000+00:00,feeder,0050,L1 Current (Max),A,12.38
601315,John Lewis Street Hakin,2024-01-22T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.38
601315,John Lewis Street Hakin,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-22.19
601315,John Lewis Street Hakin,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-14.19
601315,John Lewis Street Hakin,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-5.25
601315,John Lewis Street Hakin,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.84027
601315,John Lewis Street Hakin,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.94748
601315,John Lewis Street Hakin,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.94842
601315,John Lewis Street Hakin,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T05:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T05:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Current (Min),A,5.12
601315,John Lewis Street Hakin,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Current (Max),A,5.12
601315,John Lewis Street Hakin,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.12
601315,John Lewis Street Hakin,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Current (Min),A,17.38
601315,John Lewis Street Hakin,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Current (Max),A,17.38
601315,John Lewis Street Hakin,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.38
601315,John Lewis Street Hakin,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Current (Min),A,9.5
601315,John Lewis Street Hakin,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Current (Max),A,9.5
601315,John Lewis Street Hakin,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
601315,John Lewis Street Hakin,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-36.5
601315,John Lewis Street Hakin,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-15.81
601315,John Lewis Street Hakin,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,3.0
601315,John Lewis Street Hakin,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.74737
601315,John Lewis Street Hakin,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.93152
601315,John Lewis Street Hakin,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.95041
601315,John Lewis Street Hakin,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T05:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T05:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Current (Min),A,3.12
601315,John Lewis Street Hakin,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Current (Max),A,3.12
601315,John Lewis Street Hakin,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.12
601315,John Lewis Street Hakin,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Current (Min),A,6.62
601315,John Lewis Street Hakin,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Current (Max),A,6.62
601315,John Lewis Street Hakin,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.62
601315,John Lewis Street Hakin,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Current (Min),A,6.75
601315,John Lewis Street Hakin,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Current (Max),A,6.88
601315,John Lewis Street Hakin,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.88
601315,John Lewis Street Hakin,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-25.12
601315,John Lewis Street Hakin,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.44
601315,John Lewis Street Hakin,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-14.75
601315,John Lewis Street Hakin,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.78378
601315,John Lewis Street Hakin,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.82705
601315,John Lewis Street Hakin,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.92761
601315,John Lewis Street Hakin,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T05:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T05:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Current (Min),A,0.75
601315,John Lewis Street Hakin,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Current (Max),A,0.75
601315,John Lewis Street Hakin,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.75
601315,John Lewis Street Hakin,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Current (Min),A,1.0
601315,John Lewis Street Hakin,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Current (Max),A,1.12
601315,John Lewis Street Hakin,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
601315,John Lewis Street Hakin,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Current (Min),A,2.25
601315,John Lewis Street Hakin,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Current (Max),A,2.38
601315,John Lewis Street Hakin,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.25
601315,John Lewis Street Hakin,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-17.06
601315,John Lewis Street Hakin,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-28.12
601315,John Lewis Street Hakin,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-28.88
601315,John Lewis Street Hakin,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.91113
601315,John Lewis Street Hakin,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.8229
601315,John Lewis Street Hakin,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.80829
601315,John Lewis Street Hakin,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T05:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T05:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Current (Min),A,3.0
601315,John Lewis Street Hakin,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Current (Max),A,3.0
601315,John Lewis Street Hakin,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
601315,John Lewis Street Hakin,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Current (Min),A,4.62
601315,John Lewis Street Hakin,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Current (Max),A,4.62
601315,John Lewis Street Hakin,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.62
601315,John Lewis Street Hakin,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Current (Min),A,2.5
601315,John Lewis Street Hakin,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Current (Max),A,2.5
601315,John Lewis Street Hakin,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
601315,John Lewis Street Hakin,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.67
601315,John Lewis Street Hakin,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.75
601315,John Lewis Street Hakin,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
601315,John Lewis Street Hakin,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.0
601315,John Lewis Street Hakin,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.22
601315,John Lewis Street Hakin,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
601315,John Lewis Street Hakin,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.94
601315,John Lewis Street Hakin,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.3
601315,John Lewis Street Hakin,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
601315,John Lewis Street Hakin,2024-01-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-22T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (Min),A,17.5
601315,John Lewis Street Hakin,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (Max),A,17.62
601315,John Lewis Street Hakin,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.62
601315,John Lewis Street Hakin,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (Min),A,34.62
601315,John Lewis Street Hakin,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (Max),A,34.75
601315,John Lewis Street Hakin,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.62
601315,John Lewis Street Hakin,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (Min),A,33.25
601315,John Lewis Street Hakin,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (Max),A,33.38
601315,John Lewis Street Hakin,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.38
