Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-22T05:10:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T05:10:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T05:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T05:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-1.94
601315,John Lewis Street Hakin,2024-01-22T05:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T05:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-35.37
601315,John Lewis Street Hakin,2024-01-22T05:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T05:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-10.56
601315,John Lewis Street Hakin,2024-01-22T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T05:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98212
601315,John Lewis Street Hakin,2024-01-22T05:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.74646
601315,John Lewis Street Hakin,2024-01-22T05:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.96637
601315,John Lewis Street Hakin,2024-01-22T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T05:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T05:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T05:00:00.000+00:00,feeder,0050,L3 Current (Min),A,6.38
601315,John Lewis Street Hakin,2024-01-22T05:00:00.000+00:00,feeder,0050,L3 Current (Max),A,6.38
601315,John Lewis Street Hakin,2024-01-22T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.38
601315,John Lewis Street Hakin,2024-01-22T05:00:00.000+00:00,feeder,0050,L2 Current (Min),A,5.25
601315,John Lewis Street Hakin,2024-01-22T05:00:00.000+00:00,feeder,0050,L2 Current (Max),A,5.38
601315,John Lewis Street Hakin,2024-01-22T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.25
601315,John Lewis Street Hakin,2024-01-22T05:00:00.000+00:00,feeder,0050,L1 Current (Min),A,12.38
601315,John Lewis Street Hakin,2024-01-22T05:00:00.000+00:00,feeder,0050,L1 Current (Max),A,12.5
601315,John Lewis Street Hakin,2024-01-22T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.38
601315,John Lewis Street Hakin,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-21.5
601315,John Lewis Street Hakin,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-20.81
601315,John Lewis Street Hakin,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-16.19
601315,John Lewis Street Hakin,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.84512
601315,John Lewis Street Hakin,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.87619
601315,John Lewis Street Hakin,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.90414
601315,John Lewis Street Hakin,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T05:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T05:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Current (Min),A,5.12
601315,John Lewis Street Hakin,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Current (Max),A,5.25
601315,John Lewis Street Hakin,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.12
601315,John Lewis Street Hakin,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Current (Min),A,10.75
601315,John Lewis Street Hakin,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Current (Max),A,10.88
601315,John Lewis Street Hakin,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.75
601315,John Lewis Street Hakin,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Current (Min),A,8.88
601315,John Lewis Street Hakin,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Current (Max),A,9.12
601315,John Lewis Street Hakin,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.88
601315,John Lewis Street Hakin,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-23.75
601315,John Lewis Street Hakin,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-7.44
601315,John Lewis Street Hakin,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-19.94
601315,John Lewis Street Hakin,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.86252
601315,John Lewis Street Hakin,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98465
601315,John Lewis Street Hakin,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.87222
601315,John Lewis Street Hakin,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T05:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T05:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Current (Min),A,3.5
601315,John Lewis Street Hakin,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Current (Max),A,3.5
601315,John Lewis Street Hakin,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
601315,John Lewis Street Hakin,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Current (Min),A,18.75
601315,John Lewis Street Hakin,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Current (Max),A,18.88
601315,John Lewis Street Hakin,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.75
601315,John Lewis Street Hakin,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Current (Min),A,6.0
601315,John Lewis Street Hakin,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Current (Max),A,6.12
601315,John Lewis Street Hakin,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
601315,John Lewis Street Hakin,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-25.31
601315,John Lewis Street Hakin,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,9.13
601315,John Lewis Street Hakin,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-11.87
601315,John Lewis Street Hakin,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.79052
601315,John Lewis Street Hakin,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.92093
601315,John Lewis Street Hakin,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.94632
601315,John Lewis Street Hakin,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T05:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T05:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Current (Min),A,0.75
601315,John Lewis Street Hakin,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Current (Max),A,0.75
601315,John Lewis Street Hakin,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.75
601315,John Lewis Street Hakin,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Current (Min),A,1.38
601315,John Lewis Street Hakin,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Current (Max),A,1.5
601315,John Lewis Street Hakin,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
601315,John Lewis Street Hakin,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Current (Min),A,2.38
601315,John Lewis Street Hakin,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Current (Max),A,2.38
601315,John Lewis Street Hakin,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.38
601315,John Lewis Street Hakin,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-15.87
601315,John Lewis Street Hakin,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-25.56
601315,John Lewis Street Hakin,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-45.69
601315,John Lewis Street Hakin,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9234
601315,John Lewis Street Hakin,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.84826
601315,John Lewis Street Hakin,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.63964
601315,John Lewis Street Hakin,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T05:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T05:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Current (Min),A,2.75
601315,John Lewis Street Hakin,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Current (Max),A,2.75
601315,John Lewis Street Hakin,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.75
601315,John Lewis Street Hakin,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Current (Min),A,4.88
601315,John Lewis Street Hakin,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Current (Max),A,5.0
601315,John Lewis Street Hakin,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.88
601315,John Lewis Street Hakin,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Current (Min),A,2.62
601315,John Lewis Street Hakin,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Current (Max),A,2.62
601315,John Lewis Street Hakin,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.62
601315,John Lewis Street Hakin,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.97
601315,John Lewis Street Hakin,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
601315,John Lewis Street Hakin,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
601315,John Lewis Street Hakin,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.31
601315,John Lewis Street Hakin,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.44
601315,John Lewis Street Hakin,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
601315,John Lewis Street Hakin,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.31
601315,John Lewis Street Hakin,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.47
601315,John Lewis Street Hakin,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
601315,John Lewis Street Hakin,2024-01-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-22T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (Min),A,18.25
601315,John Lewis Street Hakin,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (Max),A,18.38
601315,John Lewis Street Hakin,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.25
601315,John Lewis Street Hakin,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (Min),A,40.12
601315,John Lewis Street Hakin,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (Max),A,40.5
601315,John Lewis Street Hakin,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.38
601315,John Lewis Street Hakin,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (Min),A,31.88
601315,John Lewis Street Hakin,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (Max),A,32.12
601315,John Lewis Street Hakin,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
601315,John Lewis Street Hakin,2024-01-22T05:00:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T05:00:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T04:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T04:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-9.5
601315,John Lewis Street Hakin,2024-01-22T04:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T04:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-39.19
601315,John Lewis Street Hakin,2024-01-22T04:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T04:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-11.5
601315,John Lewis Street Hakin,2024-01-22T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T04:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.96838
601315,John Lewis Street Hakin,2024-01-22T04:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.72631
601315,John Lewis Street Hakin,2024-01-22T04:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.96109
601315,John Lewis Street Hakin,2024-01-22T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T04:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T04:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T04:50:00.000+00:00,feeder,0050,L3 Current (Min),A,6.0
601315,John Lewis Street Hakin,2024-01-22T04:50:00.000+00:00,feeder,0050,L3 Current (Max),A,6.0
601315,John Lewis Street Hakin,2024-01-22T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.0
601315,John Lewis Street Hakin,2024-01-22T04:50:00.000+00:00,feeder,0050,L2 Current (Min),A,5.0
601315,John Lewis Street Hakin,2024-01-22T04:50:00.000+00:00,feeder,0050,L2 Current (Max),A,5.12
601315,John Lewis Street Hakin,2024-01-22T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.12
601315,John Lewis Street Hakin,2024-01-22T04:50:00.000+00:00,feeder,0050,L1 Current (Min),A,11.5
601315,John Lewis Street Hakin,2024-01-22T04:50:00.000+00:00,feeder,0050,L1 Current (Max),A,11.88
601315,John Lewis Street Hakin,2024-01-22T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.62
601315,John Lewis Street Hakin,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-18.69
601315,John Lewis Street Hakin,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-22.12
601315,John Lewis Street Hakin,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-14.31
601315,John Lewis Street Hakin,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.88177
601315,John Lewis Street Hakin,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.86728
601315,John Lewis Street Hakin,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.8851
601315,John Lewis Street Hakin,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T04:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T04:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Current (Min),A,5.75
601315,John Lewis Street Hakin,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Current (Max),A,5.75
601315,John Lewis Street Hakin,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.75
601315,John Lewis Street Hakin,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Current (Min),A,11.25
601315,John Lewis Street Hakin,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Current (Max),A,11.38
601315,John Lewis Street Hakin,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.38
601315,John Lewis Street Hakin,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Current (Min),A,7.75
601315,John Lewis Street Hakin,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Current (Max),A,8.0
601315,John Lewis Street Hakin,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.88
601315,John Lewis Street Hakin,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-16.56
601315,John Lewis Street Hakin,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.69
601315,John Lewis Street Hakin,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.56
601315,John Lewis Street Hakin,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.90134
601315,John Lewis Street Hakin,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98911
601315,John Lewis Street Hakin,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98721
601315,John Lewis Street Hakin,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T04:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T04:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Current (Min),A,3.5
601315,John Lewis Street Hakin,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Current (Max),A,3.62
601315,John Lewis Street Hakin,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
601315,John Lewis Street Hakin,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Current (Min),A,17.38
601315,John Lewis Street Hakin,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Current (Max),A,17.5
601315,John Lewis Street Hakin,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
601315,John Lewis Street Hakin,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Current (Min),A,15.38
601315,John Lewis Street Hakin,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Current (Max),A,15.38
601315,John Lewis Street Hakin,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.38
601315,John Lewis Street Hakin,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-45.56
601315,John Lewis Street Hakin,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,7.0
601315,John Lewis Street Hakin,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,0.25
601315,John Lewis Street Hakin,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.4873
601315,John Lewis Street Hakin,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.87604
601315,John Lewis Street Hakin,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97134
601315,John Lewis Street Hakin,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T04:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T04:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Current (Min),A,0.62
601315,John Lewis Street Hakin,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Current (Max),A,0.62
601315,John Lewis Street Hakin,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.62
601315,John Lewis Street Hakin,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Current (Min),A,1.25
601315,John Lewis Street Hakin,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Current (Max),A,1.25
601315,John Lewis Street Hakin,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.25
601315,John Lewis Street Hakin,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Current (Min),A,2.62
601315,John Lewis Street Hakin,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Current (Max),A,2.62
601315,John Lewis Street Hakin,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.62
601315,John Lewis Street Hakin,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-14.19
601315,John Lewis Street Hakin,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-35.75
601315,John Lewis Street Hakin,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-38.56
601315,John Lewis Street Hakin,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.93579
601315,John Lewis Street Hakin,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.75903
601315,John Lewis Street Hakin,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.72268
601315,John Lewis Street Hakin,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T04:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T04:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Current (Min),A,2.75
601315,John Lewis Street Hakin,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Current (Max),A,2.88
601315,John Lewis Street Hakin,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.88
601315,John Lewis Street Hakin,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Current (Min),A,4.62
601315,John Lewis Street Hakin,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Current (Max),A,4.75
601315,John Lewis Street Hakin,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.75
601315,John Lewis Street Hakin,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Current (Min),A,2.62
601315,John Lewis Street Hakin,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Current (Max),A,2.62
601315,John Lewis Street Hakin,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.62
601315,John Lewis Street Hakin,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.75
601315,John Lewis Street Hakin,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
601315,John Lewis Street Hakin,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
601315,John Lewis Street Hakin,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.23
601315,John Lewis Street Hakin,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.28
601315,John Lewis Street Hakin,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
601315,John Lewis Street Hakin,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.98
601315,John Lewis Street Hakin,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
601315,John Lewis Street Hakin,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
601315,John Lewis Street Hakin,2024-01-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-22T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (Min),A,18.62
601315,John Lewis Street Hakin,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (Max),A,18.62
601315,John Lewis Street Hakin,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.62
601315,John Lewis Street Hakin,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (Min),A,38.5
601315,John Lewis Street Hakin,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (Max),A,38.62
601315,John Lewis Street Hakin,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.62
601315,John Lewis Street Hakin,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (Min),A,39.5
601315,John Lewis Street Hakin,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (Max),A,39.75
601315,John Lewis Street Hakin,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.62
601315,John Lewis Street Hakin,2024-01-22T04:50:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T04:50:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T04:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T04:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-20.68
601315,John Lewis Street Hakin,2024-01-22T04:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T04:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-28.12
601315,John Lewis Street Hakin,2024-01-22T04:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T04:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-13.69
601315,John Lewis Street Hakin,2024-01-22T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T04:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.91287
601315,John Lewis Street Hakin,2024-01-22T04:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.82904
601315,John Lewis Street Hakin,2024-01-22T04:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.9548
601315,John Lewis Street Hakin,2024-01-22T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T04:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T04:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T04:40:00.000+00:00,feeder,0050,L3 Current (Min),A,5.0
601315,John Lewis Street Hakin,2024-01-22T04:40:00.000+00:00,feeder,0050,L3 Current (Max),A,5.12
601315,John Lewis Street Hakin,2024-01-22T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.12
601315,John Lewis Street Hakin,2024-01-22T04:40:00.000+00:00,feeder,0050,L2 Current (Min),A,5.75
601315,John Lewis Street Hakin,2024-01-22T04:40:00.000+00:00,feeder,0050,L2 Current (Max),A,5.75
601315,John Lewis Street Hakin,2024-01-22T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.75
601315,John Lewis Street Hakin,2024-01-22T04:40:00.000+00:00,feeder,0050,L1 Current (Min),A,12.12
601315,John Lewis Street Hakin,2024-01-22T04:40:00.000+00:00,feeder,0050,L1 Current (Max),A,12.38
601315,John Lewis Street Hakin,2024-01-22T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.25
601315,John Lewis Street Hakin,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-5.81
601315,John Lewis Street Hakin,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-16.56
601315,John Lewis Street Hakin,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-0.06
601315,John Lewis Street Hakin,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.94342
601315,John Lewis Street Hakin,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.90265
601315,John Lewis Street Hakin,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.92816
601315,John Lewis Street Hakin,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T04:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T04:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Current (Min),A,6.25
601315,John Lewis Street Hakin,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Current (Max),A,6.25
601315,John Lewis Street Hakin,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.25
601315,John Lewis Street Hakin,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Current (Min),A,11.0
601315,John Lewis Street Hakin,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Current (Max),A,11.0
601315,John Lewis Street Hakin,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
601315,John Lewis Street Hakin,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Current (Min),A,8.62
601315,John Lewis Street Hakin,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Current (Max),A,8.75
601315,John Lewis Street Hakin,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.62
601315,John Lewis Street Hakin,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-19.62
601315,John Lewis Street Hakin,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.44
601315,John Lewis Street Hakin,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-10.31
601315,John Lewis Street Hakin,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.85437
601315,John Lewis Street Hakin,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99307
601315,John Lewis Street Hakin,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.90549
601315,John Lewis Street Hakin,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T04:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T04:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Current (Min),A,3.0
601315,John Lewis Street Hakin,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Current (Max),A,3.12
601315,John Lewis Street Hakin,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.12
601315,John Lewis Street Hakin,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Current (Min),A,24.75
601315,John Lewis Street Hakin,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Current (Max),A,24.88
601315,John Lewis Street Hakin,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.88
601315,John Lewis Street Hakin,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Current (Min),A,6.38
601315,John Lewis Street Hakin,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Current (Max),A,6.38
601315,John Lewis Street Hakin,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.38
601315,John Lewis Street Hakin,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-44.0
601315,John Lewis Street Hakin,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,5.38
601315,John Lewis Street Hakin,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,2.06
601315,John Lewis Street Hakin,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.50091
601315,John Lewis Street Hakin,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.88211
601315,John Lewis Street Hakin,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95853
601315,John Lewis Street Hakin,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T04:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T04:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Current (Min),A,0.62
601315,John Lewis Street Hakin,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Current (Max),A,0.62
601315,John Lewis Street Hakin,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.62
601315,John Lewis Street Hakin,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Current (Min),A,1.25
601315,John Lewis Street Hakin,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Current (Max),A,1.25
601315,John Lewis Street Hakin,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.25
601315,John Lewis Street Hakin,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Current (Min),A,2.75
601315,John Lewis Street Hakin,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Current (Max),A,2.88
601315,John Lewis Street Hakin,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.75
601315,John Lewis Street Hakin,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-10.44
601315,John Lewis Street Hakin,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-32.63
601315,John Lewis Street Hakin,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-29.12
601315,John Lewis Street Hakin,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96548
601315,John Lewis Street Hakin,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.80414
601315,John Lewis Street Hakin,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.78213
601315,John Lewis Street Hakin,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T04:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T04:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Current (Min),A,3.0
601315,John Lewis Street Hakin,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Current (Max),A,3.0
601315,John Lewis Street Hakin,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
601315,John Lewis Street Hakin,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Current (Min),A,4.75
601315,John Lewis Street Hakin,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Current (Max),A,4.88
601315,John Lewis Street Hakin,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.75
601315,John Lewis Street Hakin,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Current (Min),A,2.62
601315,John Lewis Street Hakin,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Current (Max),A,2.75
601315,John Lewis Street Hakin,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.62
601315,John Lewis Street Hakin,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.39
601315,John Lewis Street Hakin,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
601315,John Lewis Street Hakin,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
601315,John Lewis Street Hakin,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.88
601315,John Lewis Street Hakin,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.89
601315,John Lewis Street Hakin,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
601315,John Lewis Street Hakin,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.64
601315,John Lewis Street Hakin,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
601315,John Lewis Street Hakin,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
601315,John Lewis Street Hakin,2024-01-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-22T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (Min),A,17.88
601315,John Lewis Street Hakin,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (Max),A,17.88
601315,John Lewis Street Hakin,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.88
601315,John Lewis Street Hakin,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (Min),A,46.5
601315,John Lewis Street Hakin,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (Max),A,46.62
601315,John Lewis Street Hakin,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.62
601315,John Lewis Street Hakin,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (Min),A,32.38
601315,John Lewis Street Hakin,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (Max),A,32.5
