Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
601315,John Lewis Street Hakin,2024-01-22T04:40:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T04:40:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T04:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T04:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-17.25
601315,John Lewis Street Hakin,2024-01-22T04:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T04:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-32.06
601315,John Lewis Street Hakin,2024-01-22T04:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T04:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-14.75
601315,John Lewis Street Hakin,2024-01-22T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T04:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.92157
601315,John Lewis Street Hakin,2024-01-22T04:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.78723
601315,John Lewis Street Hakin,2024-01-22T04:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.95239
601315,John Lewis Street Hakin,2024-01-22T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T04:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T04:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T04:30:00.000+00:00,feeder,0050,L3 Current (Min),A,5.25
601315,John Lewis Street Hakin,2024-01-22T04:30:00.000+00:00,feeder,0050,L3 Current (Max),A,5.25
601315,John Lewis Street Hakin,2024-01-22T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.25
601315,John Lewis Street Hakin,2024-01-22T04:30:00.000+00:00,feeder,0050,L2 Current (Min),A,5.38
601315,John Lewis Street Hakin,2024-01-22T04:30:00.000+00:00,feeder,0050,L2 Current (Max),A,5.5
601315,John Lewis Street Hakin,2024-01-22T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.38
601315,John Lewis Street Hakin,2024-01-22T04:30:00.000+00:00,feeder,0050,L1 Current (Min),A,11.75
601315,John Lewis Street Hakin,2024-01-22T04:30:00.000+00:00,feeder,0050,L1 Current (Max),A,12.38
601315,John Lewis Street Hakin,2024-01-22T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.12
601315,John Lewis Street Hakin,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-6.31
601315,John Lewis Street Hakin,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-7.37
601315,John Lewis Street Hakin,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-3.0
601315,John Lewis Street Hakin,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.96423
601315,John Lewis Street Hakin,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97821
601315,John Lewis Street Hakin,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.93478
601315,John Lewis Street Hakin,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T04:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T04:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Current (Min),A,7.25
601315,John Lewis Street Hakin,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Current (Max),A,7.38
601315,John Lewis Street Hakin,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.38
601315,John Lewis Street Hakin,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Current (Min),A,21.62
601315,John Lewis Street Hakin,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Current (Max),A,21.62
601315,John Lewis Street Hakin,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.62
601315,John Lewis Street Hakin,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Current (Min),A,9.0
601315,John Lewis Street Hakin,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Current (Max),A,9.12
601315,John Lewis Street Hakin,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.12
601315,John Lewis Street Hakin,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-22.94
601315,John Lewis Street Hakin,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.12
601315,John Lewis Street Hakin,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-20.56
601315,John Lewis Street Hakin,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.82663
601315,John Lewis Street Hakin,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98984
601315,John Lewis Street Hakin,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.84454
601315,John Lewis Street Hakin,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T04:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T04:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Current (Min),A,3.12
601315,John Lewis Street Hakin,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Current (Max),A,3.12
601315,John Lewis Street Hakin,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.12
601315,John Lewis Street Hakin,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Current (Min),A,18.12
601315,John Lewis Street Hakin,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Current (Max),A,18.25
601315,John Lewis Street Hakin,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.12
601315,John Lewis Street Hakin,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Current (Min),A,5.75
601315,John Lewis Street Hakin,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Current (Max),A,5.88
601315,John Lewis Street Hakin,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.75
601315,John Lewis Street Hakin,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-43.06
601315,John Lewis Street Hakin,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.06
601315,John Lewis Street Hakin,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-8.5
601315,John Lewis Street Hakin,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.47997
601315,John Lewis Street Hakin,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.84244
601315,John Lewis Street Hakin,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96149
601315,John Lewis Street Hakin,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T04:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T04:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Current (Min),A,0.62
601315,John Lewis Street Hakin,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Current (Max),A,0.62
601315,John Lewis Street Hakin,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.62
601315,John Lewis Street Hakin,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Current (Min),A,1.0
601315,John Lewis Street Hakin,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Current (Max),A,1.12
601315,John Lewis Street Hakin,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
601315,John Lewis Street Hakin,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Current (Min),A,2.5
601315,John Lewis Street Hakin,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Current (Max),A,2.5
601315,John Lewis Street Hakin,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
601315,John Lewis Street Hakin,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-19.0
601315,John Lewis Street Hakin,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-30.56
601315,John Lewis Street Hakin,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-24.44
601315,John Lewis Street Hakin,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.93509
601315,John Lewis Street Hakin,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.82272
601315,John Lewis Street Hakin,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.81054
601315,John Lewis Street Hakin,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T04:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T04:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Current (Min),A,3.38
601315,John Lewis Street Hakin,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Current (Max),A,3.38
601315,John Lewis Street Hakin,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.38
601315,John Lewis Street Hakin,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Current (Min),A,4.62
601315,John Lewis Street Hakin,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Current (Max),A,4.75
601315,John Lewis Street Hakin,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.75
601315,John Lewis Street Hakin,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Current (Min),A,2.5
601315,John Lewis Street Hakin,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Current (Max),A,2.5
601315,John Lewis Street Hakin,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
601315,John Lewis Street Hakin,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.64
601315,John Lewis Street Hakin,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
601315,John Lewis Street Hakin,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
601315,John Lewis Street Hakin,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.05
601315,John Lewis Street Hakin,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.06
601315,John Lewis Street Hakin,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
601315,John Lewis Street Hakin,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.92
601315,John Lewis Street Hakin,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.95
601315,John Lewis Street Hakin,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
601315,John Lewis Street Hakin,2024-01-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-22T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (Min),A,19.5
601315,John Lewis Street Hakin,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (Max),A,19.62
601315,John Lewis Street Hakin,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
601315,John Lewis Street Hakin,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (Min),A,50.12
601315,John Lewis Street Hakin,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (Max),A,50.25
601315,John Lewis Street Hakin,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.12
601315,John Lewis Street Hakin,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (Min),A,31.38
601315,John Lewis Street Hakin,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (Max),A,32.0
601315,John Lewis Street Hakin,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.75
601315,John Lewis Street Hakin,2024-01-22T04:30:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T04:30:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T04:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T04:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-10.75
601315,John Lewis Street Hakin,2024-01-22T04:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T04:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-37.25
601315,John Lewis Street Hakin,2024-01-22T04:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T04:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-12.81
601315,John Lewis Street Hakin,2024-01-22T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T04:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.95648
601315,John Lewis Street Hakin,2024-01-22T04:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.75161
601315,John Lewis Street Hakin,2024-01-22T04:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.95892
601315,John Lewis Street Hakin,2024-01-22T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T04:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T04:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T04:20:00.000+00:00,feeder,0050,L3 Current (Min),A,5.88
601315,John Lewis Street Hakin,2024-01-22T04:20:00.000+00:00,feeder,0050,L3 Current (Max),A,5.88
601315,John Lewis Street Hakin,2024-01-22T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.88
601315,John Lewis Street Hakin,2024-01-22T04:20:00.000+00:00,feeder,0050,L2 Current (Min),A,5.12
601315,John Lewis Street Hakin,2024-01-22T04:20:00.000+00:00,feeder,0050,L2 Current (Max),A,5.25
601315,John Lewis Street Hakin,2024-01-22T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.12
601315,John Lewis Street Hakin,2024-01-22T04:20:00.000+00:00,feeder,0050,L1 Current (Min),A,12.0
601315,John Lewis Street Hakin,2024-01-22T04:20:00.000+00:00,feeder,0050,L1 Current (Max),A,12.38
601315,John Lewis Street Hakin,2024-01-22T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.12
601315,John Lewis Street Hakin,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-8.0
601315,John Lewis Street Hakin,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-11.94
601315,John Lewis Street Hakin,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-4.56
601315,John Lewis Street Hakin,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.94839
601315,John Lewis Street Hakin,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96085
601315,John Lewis Street Hakin,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9249
601315,John Lewis Street Hakin,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T04:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T04:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Current (Min),A,6.25
601315,John Lewis Street Hakin,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Current (Max),A,6.25
601315,John Lewis Street Hakin,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.25
601315,John Lewis Street Hakin,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Current (Min),A,19.12
601315,John Lewis Street Hakin,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Current (Max),A,19.25
601315,John Lewis Street Hakin,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.12
601315,John Lewis Street Hakin,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Current (Min),A,9.38
601315,John Lewis Street Hakin,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Current (Max),A,9.5
601315,John Lewis Street Hakin,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
601315,John Lewis Street Hakin,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-8.43
601315,John Lewis Street Hakin,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-8.81
601315,John Lewis Street Hakin,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.56
601315,John Lewis Street Hakin,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.92392
601315,John Lewis Street Hakin,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9776
601315,John Lewis Street Hakin,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97339
601315,John Lewis Street Hakin,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T04:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T04:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Current (Min),A,3.75
601315,John Lewis Street Hakin,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Current (Max),A,3.75
601315,John Lewis Street Hakin,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.75
601315,John Lewis Street Hakin,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Current (Min),A,14.0
601315,John Lewis Street Hakin,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Current (Max),A,14.25
601315,John Lewis Street Hakin,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.12
601315,John Lewis Street Hakin,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Current (Min),A,12.25
601315,John Lewis Street Hakin,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Current (Max),A,12.25
601315,John Lewis Street Hakin,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.25
601315,John Lewis Street Hakin,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-45.0
601315,John Lewis Street Hakin,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,8.31
601315,John Lewis Street Hakin,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.0
601315,John Lewis Street Hakin,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.47442
601315,John Lewis Street Hakin,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9249
601315,John Lewis Street Hakin,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96262
601315,John Lewis Street Hakin,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T04:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T04:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Current (Min),A,0.62
601315,John Lewis Street Hakin,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Current (Max),A,0.62
601315,John Lewis Street Hakin,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.62
601315,John Lewis Street Hakin,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Current (Min),A,1.5
601315,John Lewis Street Hakin,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Current (Max),A,1.5
601315,John Lewis Street Hakin,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
601315,John Lewis Street Hakin,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Current (Min),A,2.5
601315,John Lewis Street Hakin,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Current (Max),A,2.5
601315,John Lewis Street Hakin,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
601315,John Lewis Street Hakin,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-23.88
601315,John Lewis Street Hakin,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-20.94
601315,John Lewis Street Hakin,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-28.44
601315,John Lewis Street Hakin,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.88013
601315,John Lewis Street Hakin,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.8873
601315,John Lewis Street Hakin,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.81424
601315,John Lewis Street Hakin,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T04:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T04:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Current (Min),A,2.5
601315,John Lewis Street Hakin,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Current (Max),A,2.5
601315,John Lewis Street Hakin,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
601315,John Lewis Street Hakin,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Current (Min),A,5.38
601315,John Lewis Street Hakin,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Current (Max),A,5.38
601315,John Lewis Street Hakin,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.38
601315,John Lewis Street Hakin,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Current (Min),A,2.88
601315,John Lewis Street Hakin,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Current (Max),A,3.0
601315,John Lewis Street Hakin,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
601315,John Lewis Street Hakin,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.06
601315,John Lewis Street Hakin,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
601315,John Lewis Street Hakin,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
601315,John Lewis Street Hakin,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.67
601315,John Lewis Street Hakin,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.7
601315,John Lewis Street Hakin,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
601315,John Lewis Street Hakin,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.53
601315,John Lewis Street Hakin,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.55
601315,John Lewis Street Hakin,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
601315,John Lewis Street Hakin,2024-01-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-22T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (Min),A,18.88
601315,John Lewis Street Hakin,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (Max),A,19.0
601315,John Lewis Street Hakin,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.88
601315,John Lewis Street Hakin,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (Min),A,44.62
601315,John Lewis Street Hakin,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (Max),A,44.75
601315,John Lewis Street Hakin,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.75
601315,John Lewis Street Hakin,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (Min),A,39.0
601315,John Lewis Street Hakin,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (Max),A,39.25
601315,John Lewis Street Hakin,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.12
601315,John Lewis Street Hakin,2024-01-22T04:20:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T04:20:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T04:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T04:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-16.37
601315,John Lewis Street Hakin,2024-01-22T04:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T04:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-13.87
601315,John Lewis Street Hakin,2024-01-22T04:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T04:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-10.69
601315,John Lewis Street Hakin,2024-01-22T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T04:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.93677
601315,John Lewis Street Hakin,2024-01-22T04:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.96039
601315,John Lewis Street Hakin,2024-01-22T04:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.96689
601315,John Lewis Street Hakin,2024-01-22T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T04:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T04:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T04:10:00.000+00:00,feeder,0050,L3 Current (Min),A,5.12
601315,John Lewis Street Hakin,2024-01-22T04:10:00.000+00:00,feeder,0050,L3 Current (Max),A,5.12
601315,John Lewis Street Hakin,2024-01-22T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.12
601315,John Lewis Street Hakin,2024-01-22T04:10:00.000+00:00,feeder,0050,L2 Current (Min),A,13.5
601315,John Lewis Street Hakin,2024-01-22T04:10:00.000+00:00,feeder,0050,L2 Current (Max),A,13.5
601315,John Lewis Street Hakin,2024-01-22T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.5
601315,John Lewis Street Hakin,2024-01-22T04:10:00.000+00:00,feeder,0050,L1 Current (Min),A,12.5
601315,John Lewis Street Hakin,2024-01-22T04:10:00.000+00:00,feeder,0050,L1 Current (Max),A,12.88
601315,John Lewis Street Hakin,2024-01-22T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.75
601315,John Lewis Street Hakin,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-6.56
601315,John Lewis Street Hakin,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-9.0
601315,John Lewis Street Hakin,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-5.44
601315,John Lewis Street Hakin,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.94681
601315,John Lewis Street Hakin,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97119
601315,John Lewis Street Hakin,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.93448
601315,John Lewis Street Hakin,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T04:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T04:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Current (Min),A,6.0
601315,John Lewis Street Hakin,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Current (Max),A,6.12
601315,John Lewis Street Hakin,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.12
601315,John Lewis Street Hakin,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Current (Min),A,19.38
601315,John Lewis Street Hakin,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Current (Max),A,19.38
601315,John Lewis Street Hakin,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.38
601315,John Lewis Street Hakin,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Current (Min),A,9.12
601315,John Lewis Street Hakin,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Current (Max),A,9.12
601315,John Lewis Street Hakin,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.12
601315,John Lewis Street Hakin,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-22.44
601315,John Lewis Street Hakin,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.12
601315,John Lewis Street Hakin,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.5
601315,John Lewis Street Hakin,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.84723
601315,John Lewis Street Hakin,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99222
601315,John Lewis Street Hakin,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98984
601315,John Lewis Street Hakin,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-22T04:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T04:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Current (Min),A,3.5
601315,John Lewis Street Hakin,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Current (Max),A,3.5
601315,John Lewis Street Hakin,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
601315,John Lewis Street Hakin,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Current (Min),A,25.38
601315,John Lewis Street Hakin,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Current (Max),A,25.5
601315,John Lewis Street Hakin,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.38
601315,John Lewis Street Hakin,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Current (Min),A,18.75
601315,John Lewis Street Hakin,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Current (Max),A,18.75
601315,John Lewis Street Hakin,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.75
601315,John Lewis Street Hakin,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-42.12
601315,John Lewis Street Hakin,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,2.12
601315,John Lewis Street Hakin,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-13.06
601315,John Lewis Street Hakin,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.47649
601315,John Lewis Street Hakin,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.84952
601315,John Lewis Street Hakin,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.93033
601315,John Lewis Street Hakin,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T04:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T04:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Current (Min),A,0.62
601315,John Lewis Street Hakin,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Current (Max),A,0.62
601315,John Lewis Street Hakin,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.62
601315,John Lewis Street Hakin,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Current (Min),A,1.0
601315,John Lewis Street Hakin,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Current (Max),A,1.0
601315,John Lewis Street Hakin,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
601315,John Lewis Street Hakin,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Current (Min),A,2.25
601315,John Lewis Street Hakin,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Current (Max),A,2.25
601315,John Lewis Street Hakin,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.25
601315,John Lewis Street Hakin,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-26.19
601315,John Lewis Street Hakin,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-24.38
601315,John Lewis Street Hakin,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-38.37
601315,John Lewis Street Hakin,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.86386
601315,John Lewis Street Hakin,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.86908
601315,John Lewis Street Hakin,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.73303
601315,John Lewis Street Hakin,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T04:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T04:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Current (Min),A,2.5
601315,John Lewis Street Hakin,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Current (Max),A,2.5
601315,John Lewis Street Hakin,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
601315,John Lewis Street Hakin,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Current (Min),A,4.25
601315,John Lewis Street Hakin,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Current (Max),A,4.25
601315,John Lewis Street Hakin,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.25
601315,John Lewis Street Hakin,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Current (Min),A,2.88
601315,John Lewis Street Hakin,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Current (Max),A,2.88
601315,John Lewis Street Hakin,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.88
601315,John Lewis Street Hakin,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.91
601315,John Lewis Street Hakin,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
601315,John Lewis Street Hakin,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
601315,John Lewis Street Hakin,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.3
601315,John Lewis Street Hakin,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.34
601315,John Lewis Street Hakin,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
601315,John Lewis Street Hakin,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.19
601315,John Lewis Street Hakin,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.23
601315,John Lewis Street Hakin,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
601315,John Lewis Street Hakin,2024-01-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
601315,John Lewis Street Hakin,2024-01-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-22T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (Min),A,17.62
601315,John Lewis Street Hakin,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (Max),A,17.62
601315,John Lewis Street Hakin,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.62
601315,John Lewis Street Hakin,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (Min),A,63.25
601315,John Lewis Street Hakin,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (Max),A,63.38
601315,John Lewis Street Hakin,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.25
601315,John Lewis Street Hakin,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (Min),A,45.0
