Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (Max),A,45.25
601315,John Lewis Street Hakin,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.12
601315,John Lewis Street Hakin,2024-01-22T04:10:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T04:10:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T04:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T04:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-23.19
601315,John Lewis Street Hakin,2024-01-22T04:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T04:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-47.06
601315,John Lewis Street Hakin,2024-01-22T04:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T04:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-10.87
601315,John Lewis Street Hakin,2024-01-22T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T04:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.89456
601315,John Lewis Street Hakin,2024-01-22T04:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.64331
601315,John Lewis Street Hakin,2024-01-22T04:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.96564
601315,John Lewis Street Hakin,2024-01-22T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T04:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T04:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T04:00:00.000+00:00,feeder,0050,L3 Current (Min),A,5.12
601315,John Lewis Street Hakin,2024-01-22T04:00:00.000+00:00,feeder,0050,L3 Current (Max),A,5.12
601315,John Lewis Street Hakin,2024-01-22T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.12
601315,John Lewis Street Hakin,2024-01-22T04:00:00.000+00:00,feeder,0050,L2 Current (Min),A,5.12
601315,John Lewis Street Hakin,2024-01-22T04:00:00.000+00:00,feeder,0050,L2 Current (Max),A,5.12
601315,John Lewis Street Hakin,2024-01-22T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.12
601315,John Lewis Street Hakin,2024-01-22T04:00:00.000+00:00,feeder,0050,L1 Current (Min),A,12.25
601315,John Lewis Street Hakin,2024-01-22T04:00:00.000+00:00,feeder,0050,L1 Current (Max),A,12.5
601315,John Lewis Street Hakin,2024-01-22T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.38
601315,John Lewis Street Hakin,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-22.38
601315,John Lewis Street Hakin,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-10.75
601315,John Lewis Street Hakin,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-17.69
601315,John Lewis Street Hakin,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.8497
601315,John Lewis Street Hakin,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.95633
601315,John Lewis Street Hakin,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.86542
601315,John Lewis Street Hakin,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T04:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T04:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Current (Min),A,4.75
601315,John Lewis Street Hakin,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Current (Max),A,4.75
601315,John Lewis Street Hakin,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.75
601315,John Lewis Street Hakin,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Current (Min),A,16.38
601315,John Lewis Street Hakin,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Current (Max),A,16.38
601315,John Lewis Street Hakin,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.38
601315,John Lewis Street Hakin,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Current (Min),A,7.75
601315,John Lewis Street Hakin,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Current (Max),A,7.88
601315,John Lewis Street Hakin,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.75
601315,John Lewis Street Hakin,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-43.5
601315,John Lewis Street Hakin,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.94
601315,John Lewis Street Hakin,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.44
601315,John Lewis Street Hakin,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.66714
601315,John Lewis Street Hakin,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98614
601315,John Lewis Street Hakin,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99664
601315,John Lewis Street Hakin,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-22T04:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T04:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Current (Min),A,3.12
601315,John Lewis Street Hakin,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Current (Max),A,3.12
601315,John Lewis Street Hakin,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.12
601315,John Lewis Street Hakin,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Current (Min),A,17.62
601315,John Lewis Street Hakin,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Current (Max),A,17.75
601315,John Lewis Street Hakin,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.75
601315,John Lewis Street Hakin,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Current (Min),A,33.75
601315,John Lewis Street Hakin,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Current (Max),A,33.88
601315,John Lewis Street Hakin,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.75
601315,John Lewis Street Hakin,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-55.19
601315,John Lewis Street Hakin,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.5
601315,John Lewis Street Hakin,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.13
601315,John Lewis Street Hakin,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.44198
601315,John Lewis Street Hakin,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.76019
601315,John Lewis Street Hakin,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.93161
601315,John Lewis Street Hakin,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T04:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T04:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Current (Min),A,0.5
601315,John Lewis Street Hakin,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Current (Max),A,0.5
601315,John Lewis Street Hakin,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601315,John Lewis Street Hakin,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Current (Min),A,0.88
601315,John Lewis Street Hakin,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Current (Max),A,0.88
601315,John Lewis Street Hakin,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.88
601315,John Lewis Street Hakin,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Current (Min),A,2.25
601315,John Lewis Street Hakin,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Current (Max),A,2.25
601315,John Lewis Street Hakin,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.25
601315,John Lewis Street Hakin,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-17.37
601315,John Lewis Street Hakin,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-27.88
601315,John Lewis Street Hakin,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-24.06
601315,John Lewis Street Hakin,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9227
601315,John Lewis Street Hakin,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.8255
601315,John Lewis Street Hakin,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.84686
601315,John Lewis Street Hakin,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T04:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T04:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Current (Min),A,2.62
601315,John Lewis Street Hakin,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Current (Max),A,2.62
601315,John Lewis Street Hakin,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.62
601315,John Lewis Street Hakin,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Current (Min),A,4.12
601315,John Lewis Street Hakin,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Current (Max),A,4.12
601315,John Lewis Street Hakin,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.12
601315,John Lewis Street Hakin,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Current (Min),A,2.88
601315,John Lewis Street Hakin,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Current (Max),A,3.0
601315,John Lewis Street Hakin,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
601315,John Lewis Street Hakin,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.58
601315,John Lewis Street Hakin,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
601315,John Lewis Street Hakin,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
601315,John Lewis Street Hakin,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.81
601315,John Lewis Street Hakin,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.84
601315,John Lewis Street Hakin,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
601315,John Lewis Street Hakin,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.64
601315,John Lewis Street Hakin,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
601315,John Lewis Street Hakin,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
601315,John Lewis Street Hakin,2024-01-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
601315,John Lewis Street Hakin,2024-01-22T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (Min),A,15.88
601315,John Lewis Street Hakin,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (Max),A,16.0
601315,John Lewis Street Hakin,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
601315,John Lewis Street Hakin,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (Min),A,43.0
601315,John Lewis Street Hakin,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (Max),A,43.12
601315,John Lewis Street Hakin,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
601315,John Lewis Street Hakin,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (Min),A,58.5
601315,John Lewis Street Hakin,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (Max),A,58.62
601315,John Lewis Street Hakin,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
601315,John Lewis Street Hakin,2024-01-22T04:00:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T04:00:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T03:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T03:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-13.19
601315,John Lewis Street Hakin,2024-01-22T03:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T03:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-39.13
601315,John Lewis Street Hakin,2024-01-22T03:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T03:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-14.87
601315,John Lewis Street Hakin,2024-01-22T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T03:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.953
601315,John Lewis Street Hakin,2024-01-22T03:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.7153
601315,John Lewis Street Hakin,2024-01-22T03:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.9487
601315,John Lewis Street Hakin,2024-01-22T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T03:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T03:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T03:50:00.000+00:00,feeder,0050,L3 Current (Min),A,5.62
601315,John Lewis Street Hakin,2024-01-22T03:50:00.000+00:00,feeder,0050,L3 Current (Max),A,5.62
601315,John Lewis Street Hakin,2024-01-22T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.62
601315,John Lewis Street Hakin,2024-01-22T03:50:00.000+00:00,feeder,0050,L2 Current (Min),A,5.38
601315,John Lewis Street Hakin,2024-01-22T03:50:00.000+00:00,feeder,0050,L2 Current (Max),A,5.5
601315,John Lewis Street Hakin,2024-01-22T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.38
601315,John Lewis Street Hakin,2024-01-22T03:50:00.000+00:00,feeder,0050,L1 Current (Min),A,11.62
601315,John Lewis Street Hakin,2024-01-22T03:50:00.000+00:00,feeder,0050,L1 Current (Max),A,12.0
601315,John Lewis Street Hakin,2024-01-22T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.75
601315,John Lewis Street Hakin,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-24.25
601315,John Lewis Street Hakin,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-20.18
601315,John Lewis Street Hakin,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-2.19
601315,John Lewis Street Hakin,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.81866
601315,John Lewis Street Hakin,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.87918
601315,John Lewis Street Hakin,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.93906
601315,John Lewis Street Hakin,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T03:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T03:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Current (Min),A,4.75
601315,John Lewis Street Hakin,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Current (Max),A,4.75
601315,John Lewis Street Hakin,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.75
601315,John Lewis Street Hakin,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Current (Min),A,11.12
601315,John Lewis Street Hakin,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Current (Max),A,11.25
601315,John Lewis Street Hakin,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.25
601315,John Lewis Street Hakin,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Current (Min),A,9.12
601315,John Lewis Street Hakin,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Current (Max),A,9.25
601315,John Lewis Street Hakin,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.12
601315,John Lewis Street Hakin,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-36.0
601315,John Lewis Street Hakin,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-10.87
601315,John Lewis Street Hakin,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.62
601315,John Lewis Street Hakin,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.72592
601315,John Lewis Street Hakin,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92474
601315,John Lewis Street Hakin,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99472
601315,John Lewis Street Hakin,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-22T03:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T03:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Current (Min),A,3.5
601315,John Lewis Street Hakin,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Current (Max),A,3.5
601315,John Lewis Street Hakin,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
601315,John Lewis Street Hakin,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Current (Min),A,6.25
601315,John Lewis Street Hakin,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Current (Max),A,6.38
601315,John Lewis Street Hakin,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.25
601315,John Lewis Street Hakin,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Current (Min),A,25.5
601315,John Lewis Street Hakin,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Current (Max),A,25.5
601315,John Lewis Street Hakin,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.5
601315,John Lewis Street Hakin,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-43.5
601315,John Lewis Street Hakin,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,2.25
601315,John Lewis Street Hakin,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,5.94
601315,John Lewis Street Hakin,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.47765
601315,John Lewis Street Hakin,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.84863
601315,John Lewis Street Hakin,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.94287
601315,John Lewis Street Hakin,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T03:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T03:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Current (Min),A,0.62
601315,John Lewis Street Hakin,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Current (Max),A,0.62
601315,John Lewis Street Hakin,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.62
601315,John Lewis Street Hakin,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Current (Min),A,1.0
601315,John Lewis Street Hakin,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Current (Max),A,1.0
601315,John Lewis Street Hakin,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
601315,John Lewis Street Hakin,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Current (Min),A,2.62
601315,John Lewis Street Hakin,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Current (Max),A,2.62
601315,John Lewis Street Hakin,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.62
601315,John Lewis Street Hakin,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-30.87
601315,John Lewis Street Hakin,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-41.56
601315,John Lewis Street Hakin,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-14.87
601315,John Lewis Street Hakin,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.82611
601315,John Lewis Street Hakin,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.70687
601315,John Lewis Street Hakin,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.92535
601315,John Lewis Street Hakin,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T03:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T03:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Current (Min),A,2.25
601315,John Lewis Street Hakin,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Current (Max),A,2.38
601315,John Lewis Street Hakin,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.25
601315,John Lewis Street Hakin,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Current (Min),A,4.0
601315,John Lewis Street Hakin,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Current (Max),A,4.12
601315,John Lewis Street Hakin,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.12
601315,John Lewis Street Hakin,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Current (Min),A,3.25
601315,John Lewis Street Hakin,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Current (Max),A,3.25
601315,John Lewis Street Hakin,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.25
601315,John Lewis Street Hakin,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.66
601315,John Lewis Street Hakin,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.69
601315,John Lewis Street Hakin,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
601315,John Lewis Street Hakin,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.09
601315,John Lewis Street Hakin,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.14
601315,John Lewis Street Hakin,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
601315,John Lewis Street Hakin,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.67
601315,John Lewis Street Hakin,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.69
601315,John Lewis Street Hakin,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
601315,John Lewis Street Hakin,2024-01-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-22T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (Min),A,16.5
601315,John Lewis Street Hakin,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (Max),A,16.5
601315,John Lewis Street Hakin,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
601315,John Lewis Street Hakin,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (Min),A,27.5
601315,John Lewis Street Hakin,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (Max),A,27.5
601315,John Lewis Street Hakin,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
601315,John Lewis Street Hakin,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (Min),A,51.88
601315,John Lewis Street Hakin,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (Max),A,52.12
601315,John Lewis Street Hakin,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
601315,John Lewis Street Hakin,2024-01-22T03:50:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T03:50:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T03:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T03:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-5.06
601315,John Lewis Street Hakin,2024-01-22T03:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T03:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-41.06
601315,John Lewis Street Hakin,2024-01-22T03:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T03:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-12.5
601315,John Lewis Street Hakin,2024-01-22T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T03:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.96768
601315,John Lewis Street Hakin,2024-01-22T03:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.68887
601315,John Lewis Street Hakin,2024-01-22T03:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.95679
601315,John Lewis Street Hakin,2024-01-22T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T03:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T03:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T03:40:00.000+00:00,feeder,0050,L3 Current (Min),A,6.0
601315,John Lewis Street Hakin,2024-01-22T03:40:00.000+00:00,feeder,0050,L3 Current (Max),A,6.12
601315,John Lewis Street Hakin,2024-01-22T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.0
601315,John Lewis Street Hakin,2024-01-22T03:40:00.000+00:00,feeder,0050,L2 Current (Min),A,5.38
601315,John Lewis Street Hakin,2024-01-22T03:40:00.000+00:00,feeder,0050,L2 Current (Max),A,5.38
601315,John Lewis Street Hakin,2024-01-22T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.38
601315,John Lewis Street Hakin,2024-01-22T03:40:00.000+00:00,feeder,0050,L1 Current (Min),A,11.5
601315,John Lewis Street Hakin,2024-01-22T03:40:00.000+00:00,feeder,0050,L1 Current (Max),A,11.88
601315,John Lewis Street Hakin,2024-01-22T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.75
601315,John Lewis Street Hakin,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-26.62
601315,John Lewis Street Hakin,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-7.25
601315,John Lewis Street Hakin,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-4.94
601315,John Lewis Street Hakin,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.81936
601315,John Lewis Street Hakin,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.94919
601315,John Lewis Street Hakin,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.91778
601315,John Lewis Street Hakin,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T03:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T03:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Current (Min),A,5.38
601315,John Lewis Street Hakin,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Current (Max),A,5.38
601315,John Lewis Street Hakin,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.38
601315,John Lewis Street Hakin,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Current (Min),A,15.0
601315,John Lewis Street Hakin,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Current (Max),A,15.0
601315,John Lewis Street Hakin,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
601315,John Lewis Street Hakin,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Current (Min),A,8.25
601315,John Lewis Street Hakin,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Current (Max),A,8.25
601315,John Lewis Street Hakin,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.25
601315,John Lewis Street Hakin,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-29.31
601315,John Lewis Street Hakin,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,4.12
601315,John Lewis Street Hakin,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.25
601315,John Lewis Street Hakin,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.7976
601315,John Lewis Street Hakin,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.95703
601315,John Lewis Street Hakin,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99249
601315,John Lewis Street Hakin,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-22T03:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T03:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Current (Min),A,4.0
601315,John Lewis Street Hakin,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Current (Max),A,4.12
601315,John Lewis Street Hakin,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.12
601315,John Lewis Street Hakin,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Current (Min),A,7.38
601315,John Lewis Street Hakin,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Current (Max),A,7.5
601315,John Lewis Street Hakin,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.38
601315,John Lewis Street Hakin,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Current (Min),A,24.88
601315,John Lewis Street Hakin,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Current (Max),A,25.0
601315,John Lewis Street Hakin,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.0
601315,John Lewis Street Hakin,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-46.88
601315,John Lewis Street Hakin,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,9.44
601315,John Lewis Street Hakin,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,6.5
601315,John Lewis Street Hakin,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.49297
601315,John Lewis Street Hakin,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.92291
601315,John Lewis Street Hakin,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95254
601315,John Lewis Street Hakin,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T03:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T03:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Current (Min),A,0.62
601315,John Lewis Street Hakin,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Current (Max),A,0.62
601315,John Lewis Street Hakin,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.62
601315,John Lewis Street Hakin,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Current (Min),A,1.38
601315,John Lewis Street Hakin,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Current (Max),A,1.38
601315,John Lewis Street Hakin,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.38
601315,John Lewis Street Hakin,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Current (Min),A,2.38
601315,John Lewis Street Hakin,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Current (Max),A,2.38
601315,John Lewis Street Hakin,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.38
601315,John Lewis Street Hakin,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-27.25
601315,John Lewis Street Hakin,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-23.69
601315,John Lewis Street Hakin,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-18.25
601315,John Lewis Street Hakin,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.83447
601315,John Lewis Street Hakin,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.87533
601315,John Lewis Street Hakin,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.88244
601315,John Lewis Street Hakin,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T03:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T03:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Current (Min),A,2.5
601315,John Lewis Street Hakin,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Current (Max),A,2.5
601315,John Lewis Street Hakin,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
601315,John Lewis Street Hakin,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Current (Min),A,4.62
601315,John Lewis Street Hakin,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Current (Max),A,4.75
601315,John Lewis Street Hakin,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.62
601315,John Lewis Street Hakin,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Current (Min),A,3.0
601315,John Lewis Street Hakin,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Current (Max),A,3.0
601315,John Lewis Street Hakin,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
601315,John Lewis Street Hakin,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.55
601315,John Lewis Street Hakin,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
601315,John Lewis Street Hakin,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
601315,John Lewis Street Hakin,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.83
601315,John Lewis Street Hakin,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.89
601315,John Lewis Street Hakin,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
601315,John Lewis Street Hakin,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.5
601315,John Lewis Street Hakin,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
601315,John Lewis Street Hakin,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
601315,John Lewis Street Hakin,2024-01-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-22T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (Min),A,18.25
601315,John Lewis Street Hakin,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (Max),A,18.38
601315,John Lewis Street Hakin,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.25
601315,John Lewis Street Hakin,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (Min),A,32.75
601315,John Lewis Street Hakin,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (Max),A,33.12
601315,John Lewis Street Hakin,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.88
