Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (Min),A,49.75
601315,John Lewis Street Hakin,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (Max),A,50.0
601315,John Lewis Street Hakin,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.88
601315,John Lewis Street Hakin,2024-01-22T03:40:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T03:40:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T03:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T03:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-15.07
601315,John Lewis Street Hakin,2024-01-22T03:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T03:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-39.94
601315,John Lewis Street Hakin,2024-01-22T03:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T03:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-14.25
601315,John Lewis Street Hakin,2024-01-22T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T03:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.93542
601315,John Lewis Street Hakin,2024-01-22T03:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.72454
601315,John Lewis Street Hakin,2024-01-22T03:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.94891
601315,John Lewis Street Hakin,2024-01-22T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T03:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T03:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T03:30:00.000+00:00,feeder,0050,L3 Current (Min),A,5.25
601315,John Lewis Street Hakin,2024-01-22T03:30:00.000+00:00,feeder,0050,L3 Current (Max),A,5.25
601315,John Lewis Street Hakin,2024-01-22T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.25
601315,John Lewis Street Hakin,2024-01-22T03:30:00.000+00:00,feeder,0050,L2 Current (Min),A,5.38
601315,John Lewis Street Hakin,2024-01-22T03:30:00.000+00:00,feeder,0050,L2 Current (Max),A,5.38
601315,John Lewis Street Hakin,2024-01-22T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.38
601315,John Lewis Street Hakin,2024-01-22T03:30:00.000+00:00,feeder,0050,L1 Current (Min),A,11.5
601315,John Lewis Street Hakin,2024-01-22T03:30:00.000+00:00,feeder,0050,L1 Current (Max),A,12.38
601315,John Lewis Street Hakin,2024-01-22T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.0
601315,John Lewis Street Hakin,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-35.06
601315,John Lewis Street Hakin,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-24.0
601315,John Lewis Street Hakin,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-13.56
601315,John Lewis Street Hakin,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.74093
601315,John Lewis Street Hakin,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.84833
601315,John Lewis Street Hakin,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.88293
601315,John Lewis Street Hakin,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T03:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T03:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Current (Min),A,4.88
601315,John Lewis Street Hakin,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Current (Max),A,5.0
601315,John Lewis Street Hakin,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.88
601315,John Lewis Street Hakin,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Current (Min),A,11.5
601315,John Lewis Street Hakin,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Current (Max),A,11.62
601315,John Lewis Street Hakin,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.5
601315,John Lewis Street Hakin,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Current (Min),A,7.75
601315,John Lewis Street Hakin,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Current (Max),A,7.88
601315,John Lewis Street Hakin,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.75
601315,John Lewis Street Hakin,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-30.25
601315,John Lewis Street Hakin,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-11.63
601315,John Lewis Street Hakin,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.12
601315,John Lewis Street Hakin,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.79297
601315,John Lewis Street Hakin,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92682
601315,John Lewis Street Hakin,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99683
601315,John Lewis Street Hakin,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-22T03:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T03:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Current (Min),A,3.75
601315,John Lewis Street Hakin,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Current (Max),A,3.75
601315,John Lewis Street Hakin,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.75
601315,John Lewis Street Hakin,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Current (Min),A,6.5
601315,John Lewis Street Hakin,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Current (Max),A,6.5
601315,John Lewis Street Hakin,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
601315,John Lewis Street Hakin,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Current (Min),A,28.62
601315,John Lewis Street Hakin,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Current (Max),A,28.75
601315,John Lewis Street Hakin,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.75
601315,John Lewis Street Hakin,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-41.75
601315,John Lewis Street Hakin,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.62
601315,John Lewis Street Hakin,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.75
601315,John Lewis Street Hakin,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.49078
601315,John Lewis Street Hakin,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.84985
601315,John Lewis Street Hakin,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95401
601315,John Lewis Street Hakin,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T03:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T03:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Current (Min),A,0.62
601315,John Lewis Street Hakin,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Current (Max),A,0.62
601315,John Lewis Street Hakin,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.62
601315,John Lewis Street Hakin,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Current (Min),A,1.0
601315,John Lewis Street Hakin,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Current (Max),A,1.0
601315,John Lewis Street Hakin,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
601315,John Lewis Street Hakin,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Current (Min),A,2.25
601315,John Lewis Street Hakin,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Current (Max),A,2.25
601315,John Lewis Street Hakin,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.25
601315,John Lewis Street Hakin,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-26.31
601315,John Lewis Street Hakin,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-18.38
601315,John Lewis Street Hakin,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-24.38
601315,John Lewis Street Hakin,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.81613
601315,John Lewis Street Hakin,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.90924
601315,John Lewis Street Hakin,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.84594
601315,John Lewis Street Hakin,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T03:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T03:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Current (Min),A,2.62
601315,John Lewis Street Hakin,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Current (Max),A,2.75
601315,John Lewis Street Hakin,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.75
601315,John Lewis Street Hakin,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Current (Min),A,4.75
601315,John Lewis Street Hakin,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Current (Max),A,4.88
601315,John Lewis Street Hakin,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.88
601315,John Lewis Street Hakin,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Current (Min),A,2.62
601315,John Lewis Street Hakin,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Current (Max),A,2.62
601315,John Lewis Street Hakin,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.62
601315,John Lewis Street Hakin,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.36
601315,John Lewis Street Hakin,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
601315,John Lewis Street Hakin,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
601315,John Lewis Street Hakin,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.91
601315,John Lewis Street Hakin,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.23
601315,John Lewis Street Hakin,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
601315,John Lewis Street Hakin,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.58
601315,John Lewis Street Hakin,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.89
601315,John Lewis Street Hakin,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
601315,John Lewis Street Hakin,2024-01-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-22T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (Min),A,17.12
601315,John Lewis Street Hakin,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (Max),A,17.12
601315,John Lewis Street Hakin,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.12
601315,John Lewis Street Hakin,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (Min),A,29.0
601315,John Lewis Street Hakin,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (Max),A,29.12
601315,John Lewis Street Hakin,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
601315,John Lewis Street Hakin,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (Min),A,52.25
601315,John Lewis Street Hakin,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (Max),A,53.0
601315,John Lewis Street Hakin,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.75
601315,John Lewis Street Hakin,2024-01-22T03:30:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T03:30:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T03:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T03:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-5.5
601315,John Lewis Street Hakin,2024-01-22T03:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T03:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-34.44
601315,John Lewis Street Hakin,2024-01-22T03:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T03:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-9.69
601315,John Lewis Street Hakin,2024-01-22T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T03:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99261
601315,John Lewis Street Hakin,2024-01-22T03:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.76571
601315,John Lewis Street Hakin,2024-01-22T03:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.96661
601315,John Lewis Street Hakin,2024-01-22T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T03:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T03:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T03:20:00.000+00:00,feeder,0050,L3 Current (Min),A,17.62
601315,John Lewis Street Hakin,2024-01-22T03:20:00.000+00:00,feeder,0050,L3 Current (Max),A,17.62
601315,John Lewis Street Hakin,2024-01-22T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.62
601315,John Lewis Street Hakin,2024-01-22T03:20:00.000+00:00,feeder,0050,L2 Current (Min),A,5.5
601315,John Lewis Street Hakin,2024-01-22T03:20:00.000+00:00,feeder,0050,L2 Current (Max),A,5.75
601315,John Lewis Street Hakin,2024-01-22T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.62
601315,John Lewis Street Hakin,2024-01-22T03:20:00.000+00:00,feeder,0050,L1 Current (Min),A,12.75
601315,John Lewis Street Hakin,2024-01-22T03:20:00.000+00:00,feeder,0050,L1 Current (Max),A,13.0
601315,John Lewis Street Hakin,2024-01-22T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.88
601315,John Lewis Street Hakin,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-21.0
601315,John Lewis Street Hakin,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-14.37
601315,John Lewis Street Hakin,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-7.19
601315,John Lewis Street Hakin,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.86954
601315,John Lewis Street Hakin,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.90808
601315,John Lewis Street Hakin,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.91806
601315,John Lewis Street Hakin,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T03:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T03:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Current (Min),A,5.62
601315,John Lewis Street Hakin,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Current (Max),A,5.62
601315,John Lewis Street Hakin,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.62
601315,John Lewis Street Hakin,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Current (Min),A,12.38
601315,John Lewis Street Hakin,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Current (Max),A,12.62
601315,John Lewis Street Hakin,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
601315,John Lewis Street Hakin,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Current (Min),A,8.5
601315,John Lewis Street Hakin,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Current (Max),A,8.62
601315,John Lewis Street Hakin,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.62
601315,John Lewis Street Hakin,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-35.31
601315,John Lewis Street Hakin,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-7.44
601315,John Lewis Street Hakin,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.0
601315,John Lewis Street Hakin,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.74652
601315,John Lewis Street Hakin,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98288
601315,John Lewis Street Hakin,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9968
601315,John Lewis Street Hakin,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-22T03:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T03:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Current (Min),A,3.62
601315,John Lewis Street Hakin,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Current (Max),A,3.62
601315,John Lewis Street Hakin,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.62
601315,John Lewis Street Hakin,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Current (Min),A,14.5
601315,John Lewis Street Hakin,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Current (Max),A,14.62
601315,John Lewis Street Hakin,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
601315,John Lewis Street Hakin,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Current (Min),A,29.12
601315,John Lewis Street Hakin,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Current (Max),A,29.25
601315,John Lewis Street Hakin,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.25
601315,John Lewis Street Hakin,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-46.5
601315,John Lewis Street Hakin,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,5.94
601315,John Lewis Street Hakin,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-9.81
601315,John Lewis Street Hakin,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.47027
601315,John Lewis Street Hakin,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.88867
601315,John Lewis Street Hakin,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.92895
601315,John Lewis Street Hakin,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T03:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T03:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Current (Min),A,0.62
601315,John Lewis Street Hakin,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Current (Max),A,0.62
601315,John Lewis Street Hakin,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.62
601315,John Lewis Street Hakin,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Current (Min),A,1.12
601315,John Lewis Street Hakin,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Current (Max),A,1.25
601315,John Lewis Street Hakin,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.12
601315,John Lewis Street Hakin,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Current (Min),A,2.12
601315,John Lewis Street Hakin,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Current (Max),A,2.25
601315,John Lewis Street Hakin,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.12
601315,John Lewis Street Hakin,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-18.62
601315,John Lewis Street Hakin,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-34.19
601315,John Lewis Street Hakin,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-18.31
601315,John Lewis Street Hakin,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.91458
601315,John Lewis Street Hakin,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.77835
601315,John Lewis Street Hakin,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.87424
601315,John Lewis Street Hakin,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T03:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T03:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Current (Min),A,2.5
601315,John Lewis Street Hakin,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Current (Max),A,2.62
601315,John Lewis Street Hakin,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.62
601315,John Lewis Street Hakin,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Current (Min),A,4.25
601315,John Lewis Street Hakin,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Current (Max),A,4.38
601315,John Lewis Street Hakin,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.38
601315,John Lewis Street Hakin,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Current (Min),A,2.75
601315,John Lewis Street Hakin,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Current (Max),A,2.88
601315,John Lewis Street Hakin,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.75
601315,John Lewis Street Hakin,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.62
601315,John Lewis Street Hakin,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
601315,John Lewis Street Hakin,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
601315,John Lewis Street Hakin,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.89
601315,John Lewis Street Hakin,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.19
601315,John Lewis Street Hakin,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
601315,John Lewis Street Hakin,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.72
601315,John Lewis Street Hakin,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.91
601315,John Lewis Street Hakin,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
601315,John Lewis Street Hakin,2024-01-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-22T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (Min),A,29.25
601315,John Lewis Street Hakin,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (Max),A,29.25
601315,John Lewis Street Hakin,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.25
601315,John Lewis Street Hakin,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (Min),A,37.25
601315,John Lewis Street Hakin,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (Max),A,37.5
601315,John Lewis Street Hakin,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.38
601315,John Lewis Street Hakin,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (Min),A,55.0
601315,John Lewis Street Hakin,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (Max),A,55.25
601315,John Lewis Street Hakin,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.12
601315,John Lewis Street Hakin,2024-01-22T03:20:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T03:20:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T03:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T03:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-18.12
601315,John Lewis Street Hakin,2024-01-22T03:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T03:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-36.56
601315,John Lewis Street Hakin,2024-01-22T03:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T03:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-11.13
601315,John Lewis Street Hakin,2024-01-22T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T03:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.92569
601315,John Lewis Street Hakin,2024-01-22T03:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.74893
601315,John Lewis Street Hakin,2024-01-22T03:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.95941
601315,John Lewis Street Hakin,2024-01-22T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T03:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T03:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T03:10:00.000+00:00,feeder,0050,L3 Current (Min),A,5.25
601315,John Lewis Street Hakin,2024-01-22T03:10:00.000+00:00,feeder,0050,L3 Current (Max),A,5.38
601315,John Lewis Street Hakin,2024-01-22T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.25
601315,John Lewis Street Hakin,2024-01-22T03:10:00.000+00:00,feeder,0050,L2 Current (Min),A,5.12
601315,John Lewis Street Hakin,2024-01-22T03:10:00.000+00:00,feeder,0050,L2 Current (Max),A,5.38
601315,John Lewis Street Hakin,2024-01-22T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.25
601315,John Lewis Street Hakin,2024-01-22T03:10:00.000+00:00,feeder,0050,L1 Current (Min),A,12.62
601315,John Lewis Street Hakin,2024-01-22T03:10:00.000+00:00,feeder,0050,L1 Current (Max),A,13.12
601315,John Lewis Street Hakin,2024-01-22T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.75
601315,John Lewis Street Hakin,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-20.88
601315,John Lewis Street Hakin,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-16.0
601315,John Lewis Street Hakin,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-0.12
601315,John Lewis Street Hakin,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.86423
601315,John Lewis Street Hakin,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.89853
601315,John Lewis Street Hakin,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.95074
601315,John Lewis Street Hakin,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T03:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T03:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Current (Min),A,5.88
601315,John Lewis Street Hakin,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Current (Max),A,6.0
601315,John Lewis Street Hakin,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
601315,John Lewis Street Hakin,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Current (Min),A,12.25
601315,John Lewis Street Hakin,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Current (Max),A,12.25
601315,John Lewis Street Hakin,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.25
601315,John Lewis Street Hakin,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Current (Min),A,10.38
601315,John Lewis Street Hakin,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Current (Max),A,10.38
601315,John Lewis Street Hakin,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.38
601315,John Lewis Street Hakin,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-28.19
601315,John Lewis Street Hakin,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-10.06
601315,John Lewis Street Hakin,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.31
601315,John Lewis Street Hakin,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.80685
601315,John Lewis Street Hakin,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97296
601315,John Lewis Street Hakin,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99799
601315,John Lewis Street Hakin,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-22T03:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T03:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Current (Min),A,4.0
601315,John Lewis Street Hakin,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Current (Max),A,4.0
601315,John Lewis Street Hakin,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
601315,John Lewis Street Hakin,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Current (Min),A,14.12
601315,John Lewis Street Hakin,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Current (Max),A,14.12
601315,John Lewis Street Hakin,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.12
601315,John Lewis Street Hakin,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Current (Min),A,37.75
601315,John Lewis Street Hakin,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Current (Max),A,37.75
601315,John Lewis Street Hakin,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.75
601315,John Lewis Street Hakin,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-45.62
601315,John Lewis Street Hakin,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,8.43
601315,John Lewis Street Hakin,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.0
601315,John Lewis Street Hakin,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.48077
601315,John Lewis Street Hakin,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.92599
601315,John Lewis Street Hakin,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9425
601315,John Lewis Street Hakin,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T03:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T03:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Current (Min),A,0.62
601315,John Lewis Street Hakin,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Current (Max),A,0.62
601315,John Lewis Street Hakin,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.62
601315,John Lewis Street Hakin,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Current (Min),A,1.38
601315,John Lewis Street Hakin,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Current (Max),A,1.38
601315,John Lewis Street Hakin,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.38
601315,John Lewis Street Hakin,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Current (Min),A,2.75
601315,John Lewis Street Hakin,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Current (Max),A,2.75
601315,John Lewis Street Hakin,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.75
601315,John Lewis Street Hakin,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-26.38
601315,John Lewis Street Hakin,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-27.06
601315,John Lewis Street Hakin,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-17.69
601315,John Lewis Street Hakin,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.84378
601315,John Lewis Street Hakin,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.84048
601315,John Lewis Street Hakin,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.87231
601315,John Lewis Street Hakin,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T03:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T03:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Current (Min),A,2.62
601315,John Lewis Street Hakin,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Current (Max),A,2.75
601315,John Lewis Street Hakin,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.75
601315,John Lewis Street Hakin,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Current (Min),A,5.62
601315,John Lewis Street Hakin,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Current (Max),A,5.75
601315,John Lewis Street Hakin,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.62
601315,John Lewis Street Hakin,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Current (Min),A,2.75
601315,John Lewis Street Hakin,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Current (Max),A,2.75
601315,John Lewis Street Hakin,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.75
601315,John Lewis Street Hakin,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.05
601315,John Lewis Street Hakin,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.17
601315,John Lewis Street Hakin,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
601315,John Lewis Street Hakin,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.58
601315,John Lewis Street Hakin,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.66
601315,John Lewis Street Hakin,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
601315,John Lewis Street Hakin,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.22
601315,John Lewis Street Hakin,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.3
601315,John Lewis Street Hakin,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
601315,John Lewis Street Hakin,2024-01-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
601315,John Lewis Street Hakin,2024-01-22T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (Min),A,18.38
601315,John Lewis Street Hakin,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (Max),A,18.5
601315,John Lewis Street Hakin,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
601315,John Lewis Street Hakin,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (Min),A,38.0
601315,John Lewis Street Hakin,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (Max),A,38.12
