Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
601315,John Lewis Street Hakin,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (Min),A,65.88
601315,John Lewis Street Hakin,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (Max),A,66.25
601315,John Lewis Street Hakin,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
601315,John Lewis Street Hakin,2024-01-22T03:10:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T03:10:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T03:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T03:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-20.88
601315,John Lewis Street Hakin,2024-01-22T03:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T03:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-28.38
601315,John Lewis Street Hakin,2024-01-22T03:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T03:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-11.81
601315,John Lewis Street Hakin,2024-01-22T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T03:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.91012
601315,John Lewis Street Hakin,2024-01-22T03:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.81793
601315,John Lewis Street Hakin,2024-01-22T03:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.95953
601315,John Lewis Street Hakin,2024-01-22T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T03:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T03:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T03:00:00.000+00:00,feeder,0050,L3 Current (Min),A,5.12
601315,John Lewis Street Hakin,2024-01-22T03:00:00.000+00:00,feeder,0050,L3 Current (Max),A,5.12
601315,John Lewis Street Hakin,2024-01-22T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.12
601315,John Lewis Street Hakin,2024-01-22T03:00:00.000+00:00,feeder,0050,L2 Current (Min),A,5.25
601315,John Lewis Street Hakin,2024-01-22T03:00:00.000+00:00,feeder,0050,L2 Current (Max),A,5.38
601315,John Lewis Street Hakin,2024-01-22T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.25
601315,John Lewis Street Hakin,2024-01-22T03:00:00.000+00:00,feeder,0050,L1 Current (Min),A,13.0
601315,John Lewis Street Hakin,2024-01-22T03:00:00.000+00:00,feeder,0050,L1 Current (Max),A,13.12
601315,John Lewis Street Hakin,2024-01-22T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.0
601315,John Lewis Street Hakin,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-17.81
601315,John Lewis Street Hakin,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-11.81
601315,John Lewis Street Hakin,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-2.81
601315,John Lewis Street Hakin,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.86233
601315,John Lewis Street Hakin,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.91803
601315,John Lewis Street Hakin,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.95407
601315,John Lewis Street Hakin,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T03:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T03:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Current (Min),A,5.5
601315,John Lewis Street Hakin,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Current (Max),A,5.62
601315,John Lewis Street Hakin,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.62
601315,John Lewis Street Hakin,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Current (Min),A,12.12
601315,John Lewis Street Hakin,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Current (Max),A,12.12
601315,John Lewis Street Hakin,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.12
601315,John Lewis Street Hakin,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Current (Min),A,11.0
601315,John Lewis Street Hakin,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Current (Max),A,11.12
601315,John Lewis Street Hakin,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.12
601315,John Lewis Street Hakin,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-24.75
601315,John Lewis Street Hakin,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-8.5
601315,John Lewis Street Hakin,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.44
601315,John Lewis Street Hakin,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.82827
601315,John Lewis Street Hakin,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97873
601315,John Lewis Street Hakin,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99527
601315,John Lewis Street Hakin,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-22T03:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T03:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Current (Min),A,3.38
601315,John Lewis Street Hakin,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Current (Max),A,3.5
601315,John Lewis Street Hakin,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
601315,John Lewis Street Hakin,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Current (Min),A,14.75
601315,John Lewis Street Hakin,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Current (Max),A,14.75
601315,John Lewis Street Hakin,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.75
601315,John Lewis Street Hakin,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Current (Min),A,29.25
601315,John Lewis Street Hakin,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Current (Max),A,29.25
601315,John Lewis Street Hakin,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.25
601315,John Lewis Street Hakin,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-42.44
601315,John Lewis Street Hakin,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,9.31
601315,John Lewis Street Hakin,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.62
601315,John Lewis Street Hakin,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.49441
601315,John Lewis Street Hakin,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.92398
601315,John Lewis Street Hakin,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95932
601315,John Lewis Street Hakin,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T03:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T03:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Current (Min),A,0.62
601315,John Lewis Street Hakin,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Current (Max),A,0.62
601315,John Lewis Street Hakin,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.62
601315,John Lewis Street Hakin,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Current (Min),A,1.38
601315,John Lewis Street Hakin,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Current (Max),A,1.38
601315,John Lewis Street Hakin,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.38
601315,John Lewis Street Hakin,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Current (Min),A,2.62
601315,John Lewis Street Hakin,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Current (Max),A,2.62
601315,John Lewis Street Hakin,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.62
601315,John Lewis Street Hakin,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-27.25
601315,John Lewis Street Hakin,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-23.94
601315,John Lewis Street Hakin,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-24.0
601315,John Lewis Street Hakin,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.81579
601315,John Lewis Street Hakin,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.86236
601315,John Lewis Street Hakin,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.82196
601315,John Lewis Street Hakin,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T03:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T03:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Current (Min),A,2.75
601315,John Lewis Street Hakin,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Current (Max),A,2.88
601315,John Lewis Street Hakin,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.88
601315,John Lewis Street Hakin,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Current (Min),A,5.38
601315,John Lewis Street Hakin,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Current (Max),A,5.5
601315,John Lewis Street Hakin,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.38
601315,John Lewis Street Hakin,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Current (Min),A,2.5
601315,John Lewis Street Hakin,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Current (Max),A,2.62
601315,John Lewis Street Hakin,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
601315,John Lewis Street Hakin,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.47
601315,John Lewis Street Hakin,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.75
601315,John Lewis Street Hakin,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
601315,John Lewis Street Hakin,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.91
601315,John Lewis Street Hakin,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.17
601315,John Lewis Street Hakin,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
601315,John Lewis Street Hakin,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.77
601315,John Lewis Street Hakin,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.06
601315,John Lewis Street Hakin,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
601315,John Lewis Street Hakin,2024-01-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
601315,John Lewis Street Hakin,2024-01-22T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (Min),A,17.62
601315,John Lewis Street Hakin,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (Max),A,17.62
601315,John Lewis Street Hakin,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.62
601315,John Lewis Street Hakin,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (Min),A,38.38
601315,John Lewis Street Hakin,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (Max),A,38.5
601315,John Lewis Street Hakin,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
601315,John Lewis Street Hakin,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (Min),A,58.12
601315,John Lewis Street Hakin,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (Max),A,58.12
601315,John Lewis Street Hakin,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.12
601315,John Lewis Street Hakin,2024-01-22T03:00:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T03:00:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T02:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T02:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-19.88
601315,John Lewis Street Hakin,2024-01-22T02:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T02:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-31.19
601315,John Lewis Street Hakin,2024-01-22T02:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T02:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-13.13
601315,John Lewis Street Hakin,2024-01-22T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T02:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.91931
601315,John Lewis Street Hakin,2024-01-22T02:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.77343
601315,John Lewis Street Hakin,2024-01-22T02:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.95087
601315,John Lewis Street Hakin,2024-01-22T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T02:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T02:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T02:50:00.000+00:00,feeder,0050,L3 Current (Min),A,5.25
601315,John Lewis Street Hakin,2024-01-22T02:50:00.000+00:00,feeder,0050,L3 Current (Max),A,5.25
601315,John Lewis Street Hakin,2024-01-22T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.25
601315,John Lewis Street Hakin,2024-01-22T02:50:00.000+00:00,feeder,0050,L2 Current (Min),A,5.12
601315,John Lewis Street Hakin,2024-01-22T02:50:00.000+00:00,feeder,0050,L2 Current (Max),A,5.25
601315,John Lewis Street Hakin,2024-01-22T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.25
601315,John Lewis Street Hakin,2024-01-22T02:50:00.000+00:00,feeder,0050,L1 Current (Min),A,12.12
601315,John Lewis Street Hakin,2024-01-22T02:50:00.000+00:00,feeder,0050,L1 Current (Max),A,12.38
601315,John Lewis Street Hakin,2024-01-22T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.25
601315,John Lewis Street Hakin,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-36.69
601315,John Lewis Street Hakin,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-14.87
601315,John Lewis Street Hakin,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-7.93
601315,John Lewis Street Hakin,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.71823
601315,John Lewis Street Hakin,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.92035
601315,John Lewis Street Hakin,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.93011
601315,John Lewis Street Hakin,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T02:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T02:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Current (Min),A,5.0
601315,John Lewis Street Hakin,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Current (Max),A,5.0
601315,John Lewis Street Hakin,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
601315,John Lewis Street Hakin,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Current (Min),A,14.5
601315,John Lewis Street Hakin,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Current (Max),A,14.5
601315,John Lewis Street Hakin,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
601315,John Lewis Street Hakin,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Current (Min),A,8.62
601315,John Lewis Street Hakin,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Current (Max),A,8.75
601315,John Lewis Street Hakin,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.62
601315,John Lewis Street Hakin,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.44
601315,John Lewis Street Hakin,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.5
601315,John Lewis Street Hakin,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.56
601315,John Lewis Street Hakin,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.92206
601315,John Lewis Street Hakin,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9873
601315,John Lewis Street Hakin,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99606
601315,John Lewis Street Hakin,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-22T02:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T02:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Current (Min),A,4.25
601315,John Lewis Street Hakin,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Current (Max),A,4.25
601315,John Lewis Street Hakin,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.25
601315,John Lewis Street Hakin,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Current (Min),A,15.75
601315,John Lewis Street Hakin,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Current (Max),A,15.88
601315,John Lewis Street Hakin,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.75
601315,John Lewis Street Hakin,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Current (Min),A,34.62
601315,John Lewis Street Hakin,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Current (Max),A,34.75
601315,John Lewis Street Hakin,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.62
601315,John Lewis Street Hakin,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-22.44
601315,John Lewis Street Hakin,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.5
601315,John Lewis Street Hakin,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,4.81
601315,John Lewis Street Hakin,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.75991
601315,John Lewis Street Hakin,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.84634
601315,John Lewis Street Hakin,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95166
601315,John Lewis Street Hakin,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T02:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T02:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Current (Min),A,0.75
601315,John Lewis Street Hakin,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Current (Max),A,0.88
601315,John Lewis Street Hakin,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.75
601315,John Lewis Street Hakin,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Current (Min),A,1.0
601315,John Lewis Street Hakin,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Current (Max),A,1.0
601315,John Lewis Street Hakin,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
601315,John Lewis Street Hakin,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Current (Min),A,2.75
601315,John Lewis Street Hakin,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Current (Max),A,2.75
601315,John Lewis Street Hakin,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.75
601315,John Lewis Street Hakin,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-25.0
601315,John Lewis Street Hakin,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-13.0
601315,John Lewis Street Hakin,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-9.19
601315,John Lewis Street Hakin,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.88733
601315,John Lewis Street Hakin,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.93948
601315,John Lewis Street Hakin,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.90698
601315,John Lewis Street Hakin,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T02:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T02:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Current (Min),A,2.25
601315,John Lewis Street Hakin,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Current (Max),A,2.25
601315,John Lewis Street Hakin,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.25
601315,John Lewis Street Hakin,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Current (Min),A,5.75
601315,John Lewis Street Hakin,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Current (Max),A,5.75
601315,John Lewis Street Hakin,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.75
601315,John Lewis Street Hakin,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Current (Min),A,2.75
601315,John Lewis Street Hakin,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Current (Max),A,2.75
601315,John Lewis Street Hakin,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.75
601315,John Lewis Street Hakin,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.64
601315,John Lewis Street Hakin,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.73
601315,John Lewis Street Hakin,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
601315,John Lewis Street Hakin,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.05
601315,John Lewis Street Hakin,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.16
601315,John Lewis Street Hakin,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
601315,John Lewis Street Hakin,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.86
601315,John Lewis Street Hakin,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.94
601315,John Lewis Street Hakin,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
601315,John Lewis Street Hakin,2024-01-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
601315,John Lewis Street Hakin,2024-01-22T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (Min),A,17.25
601315,John Lewis Street Hakin,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (Max),A,17.25
601315,John Lewis Street Hakin,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.25
601315,John Lewis Street Hakin,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (Min),A,41.62
601315,John Lewis Street Hakin,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (Max),A,41.88
601315,John Lewis Street Hakin,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.62
601315,John Lewis Street Hakin,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (Min),A,60.5
601315,John Lewis Street Hakin,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (Max),A,60.88
601315,John Lewis Street Hakin,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.75
601315,John Lewis Street Hakin,2024-01-22T02:50:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T02:50:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T02:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T02:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-16.5
601315,John Lewis Street Hakin,2024-01-22T02:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T02:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-29.94
601315,John Lewis Street Hakin,2024-01-22T02:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T02:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-12.56
601315,John Lewis Street Hakin,2024-01-22T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T02:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.93506
601315,John Lewis Street Hakin,2024-01-22T02:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.80899
601315,John Lewis Street Hakin,2024-01-22T02:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.95431
601315,John Lewis Street Hakin,2024-01-22T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T02:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T02:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T02:40:00.000+00:00,feeder,0050,L3 Current (Min),A,5.12
601315,John Lewis Street Hakin,2024-01-22T02:40:00.000+00:00,feeder,0050,L3 Current (Max),A,5.12
601315,John Lewis Street Hakin,2024-01-22T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.12
601315,John Lewis Street Hakin,2024-01-22T02:40:00.000+00:00,feeder,0050,L2 Current (Min),A,6.0
601315,John Lewis Street Hakin,2024-01-22T02:40:00.000+00:00,feeder,0050,L2 Current (Max),A,6.25
601315,John Lewis Street Hakin,2024-01-22T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.12
601315,John Lewis Street Hakin,2024-01-22T02:40:00.000+00:00,feeder,0050,L1 Current (Min),A,12.62
601315,John Lewis Street Hakin,2024-01-22T02:40:00.000+00:00,feeder,0050,L1 Current (Max),A,12.75
601315,John Lewis Street Hakin,2024-01-22T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.75
601315,John Lewis Street Hakin,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-28.0
601315,John Lewis Street Hakin,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-22.81
601315,John Lewis Street Hakin,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-6.5
601315,John Lewis Street Hakin,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.80359
601315,John Lewis Street Hakin,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.85916
601315,John Lewis Street Hakin,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.93942
601315,John Lewis Street Hakin,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T02:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T02:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Current (Min),A,5.38
601315,John Lewis Street Hakin,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Current (Max),A,5.38
601315,John Lewis Street Hakin,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.38
601315,John Lewis Street Hakin,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Current (Min),A,12.38
601315,John Lewis Street Hakin,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Current (Max),A,12.5
601315,John Lewis Street Hakin,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
601315,John Lewis Street Hakin,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Current (Min),A,8.88
601315,John Lewis Street Hakin,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Current (Max),A,8.88
601315,John Lewis Street Hakin,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.88
601315,John Lewis Street Hakin,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-6.69
601315,John Lewis Street Hakin,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.31
601315,John Lewis Street Hakin,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.81
601315,John Lewis Street Hakin,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.89844
601315,John Lewis Street Hakin,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98569
601315,John Lewis Street Hakin,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99582
601315,John Lewis Street Hakin,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-22T02:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T02:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Current (Min),A,4.0
601315,John Lewis Street Hakin,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Current (Max),A,4.12
601315,John Lewis Street Hakin,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.12
601315,John Lewis Street Hakin,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Current (Min),A,15.38
601315,John Lewis Street Hakin,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Current (Max),A,15.62
601315,John Lewis Street Hakin,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
601315,John Lewis Street Hakin,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Current (Min),A,35.12
601315,John Lewis Street Hakin,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Current (Max),A,35.12
601315,John Lewis Street Hakin,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.12
601315,John Lewis Street Hakin,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-23.06
601315,John Lewis Street Hakin,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.25
601315,John Lewis Street Hakin,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.25
601315,John Lewis Street Hakin,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.76175
601315,John Lewis Street Hakin,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.85415
601315,John Lewis Street Hakin,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.94565
601315,John Lewis Street Hakin,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T02:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T02:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Current (Min),A,0.88
601315,John Lewis Street Hakin,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Current (Max),A,0.88
601315,John Lewis Street Hakin,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.88
601315,John Lewis Street Hakin,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Current (Min),A,1.0
601315,John Lewis Street Hakin,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Current (Max),A,1.0
601315,John Lewis Street Hakin,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
601315,John Lewis Street Hakin,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Current (Min),A,2.62
601315,John Lewis Street Hakin,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Current (Max),A,2.75
601315,John Lewis Street Hakin,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.75
601315,John Lewis Street Hakin,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-12.06
601315,John Lewis Street Hakin,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-16.37
601315,John Lewis Street Hakin,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.44
601315,John Lewis Street Hakin,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.93622
601315,John Lewis Street Hakin,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.91162
601315,John Lewis Street Hakin,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9274
601315,John Lewis Street Hakin,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T02:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T02:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Current (Min),A,2.88
601315,John Lewis Street Hakin,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Current (Max),A,3.0
601315,John Lewis Street Hakin,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.88
601315,John Lewis Street Hakin,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Current (Min),A,6.12
601315,John Lewis Street Hakin,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Current (Max),A,6.25
601315,John Lewis Street Hakin,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.12
601315,John Lewis Street Hakin,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Current (Min),A,3.12
601315,John Lewis Street Hakin,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Current (Max),A,3.12
601315,John Lewis Street Hakin,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.12
601315,John Lewis Street Hakin,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.03
601315,John Lewis Street Hakin,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
601315,John Lewis Street Hakin,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
601315,John Lewis Street Hakin,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.45
601315,John Lewis Street Hakin,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.67
601315,John Lewis Street Hakin,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
601315,John Lewis Street Hakin,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.27
601315,John Lewis Street Hakin,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.38
601315,John Lewis Street Hakin,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
601315,John Lewis Street Hakin,2024-01-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
601315,John Lewis Street Hakin,2024-01-22T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (Min),A,18.25
601315,John Lewis Street Hakin,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (Max),A,18.25
601315,John Lewis Street Hakin,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.25
601315,John Lewis Street Hakin,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (Min),A,40.5
