Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (Max),A,40.62
601315,John Lewis Street Hakin,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
601315,John Lewis Street Hakin,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (Min),A,62.12
601315,John Lewis Street Hakin,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (Max),A,62.38
601315,John Lewis Street Hakin,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.25
601315,John Lewis Street Hakin,2024-01-22T02:40:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T02:40:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T02:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T02:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-10.31
601315,John Lewis Street Hakin,2024-01-22T02:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T02:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-37.06
601315,John Lewis Street Hakin,2024-01-22T02:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T02:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-9.94
601315,John Lewis Street Hakin,2024-01-22T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T02:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.94726
601315,John Lewis Street Hakin,2024-01-22T02:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.7305
601315,John Lewis Street Hakin,2024-01-22T02:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.96011
601315,John Lewis Street Hakin,2024-01-22T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T02:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T02:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T02:30:00.000+00:00,feeder,0050,L3 Current (Min),A,5.88
601315,John Lewis Street Hakin,2024-01-22T02:30:00.000+00:00,feeder,0050,L3 Current (Max),A,5.88
601315,John Lewis Street Hakin,2024-01-22T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.88
601315,John Lewis Street Hakin,2024-01-22T02:30:00.000+00:00,feeder,0050,L2 Current (Min),A,5.25
601315,John Lewis Street Hakin,2024-01-22T02:30:00.000+00:00,feeder,0050,L2 Current (Max),A,5.5
601315,John Lewis Street Hakin,2024-01-22T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.38
601315,John Lewis Street Hakin,2024-01-22T02:30:00.000+00:00,feeder,0050,L1 Current (Min),A,13.0
601315,John Lewis Street Hakin,2024-01-22T02:30:00.000+00:00,feeder,0050,L1 Current (Max),A,13.5
601315,John Lewis Street Hakin,2024-01-22T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.25
601315,John Lewis Street Hakin,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-17.75
601315,John Lewis Street Hakin,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-16.94
601315,John Lewis Street Hakin,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-7.37
601315,John Lewis Street Hakin,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.86899
601315,John Lewis Street Hakin,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.88931
601315,John Lewis Street Hakin,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.93823
601315,John Lewis Street Hakin,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T02:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T02:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Current (Min),A,6.12
601315,John Lewis Street Hakin,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Current (Max),A,6.25
601315,John Lewis Street Hakin,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.25
601315,John Lewis Street Hakin,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Current (Min),A,12.88
601315,John Lewis Street Hakin,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Current (Max),A,12.88
601315,John Lewis Street Hakin,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.88
601315,John Lewis Street Hakin,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Current (Min),A,9.75
601315,John Lewis Street Hakin,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Current (Max),A,9.88
601315,John Lewis Street Hakin,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.88
601315,John Lewis Street Hakin,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-6.94
601315,John Lewis Street Hakin,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.0
601315,John Lewis Street Hakin,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.56
601315,John Lewis Street Hakin,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.88989
601315,John Lewis Street Hakin,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98367
601315,John Lewis Street Hakin,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99677
601315,John Lewis Street Hakin,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-22T02:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T02:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Current (Min),A,4.0
601315,John Lewis Street Hakin,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Current (Max),A,4.0
601315,John Lewis Street Hakin,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
601315,John Lewis Street Hakin,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Current (Min),A,15.0
601315,John Lewis Street Hakin,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Current (Max),A,15.0
601315,John Lewis Street Hakin,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
601315,John Lewis Street Hakin,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Current (Min),A,35.38
601315,John Lewis Street Hakin,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Current (Max),A,35.62
601315,John Lewis Street Hakin,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.5
601315,John Lewis Street Hakin,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-23.69
601315,John Lewis Street Hakin,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,10.63
601315,John Lewis Street Hakin,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-14.37
601315,John Lewis Street Hakin,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.74856
601315,John Lewis Street Hakin,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.92398
601315,John Lewis Street Hakin,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.90448
601315,John Lewis Street Hakin,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T02:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T02:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Current (Min),A,0.88
601315,John Lewis Street Hakin,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Current (Max),A,0.88
601315,John Lewis Street Hakin,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.88
601315,John Lewis Street Hakin,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Current (Min),A,1.38
601315,John Lewis Street Hakin,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Current (Max),A,1.38
601315,John Lewis Street Hakin,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.38
601315,John Lewis Street Hakin,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Current (Min),A,2.5
601315,John Lewis Street Hakin,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Current (Max),A,2.62
601315,John Lewis Street Hakin,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.62
601315,John Lewis Street Hakin,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-12.06
601315,John Lewis Street Hakin,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-30.0
601315,John Lewis Street Hakin,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.75
601315,John Lewis Street Hakin,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.93887
601315,John Lewis Street Hakin,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.81436
601315,John Lewis Street Hakin,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.91379
601315,John Lewis Street Hakin,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T02:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T02:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Current (Min),A,3.0
601315,John Lewis Street Hakin,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Current (Max),A,3.12
601315,John Lewis Street Hakin,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.12
601315,John Lewis Street Hakin,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Current (Min),A,5.62
601315,John Lewis Street Hakin,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Current (Max),A,5.75
601315,John Lewis Street Hakin,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.75
601315,John Lewis Street Hakin,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Current (Min),A,3.25
601315,John Lewis Street Hakin,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Current (Max),A,3.25
601315,John Lewis Street Hakin,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.25
601315,John Lewis Street Hakin,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.11
601315,John Lewis Street Hakin,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
601315,John Lewis Street Hakin,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
601315,John Lewis Street Hakin,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.67
601315,John Lewis Street Hakin,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.72
601315,John Lewis Street Hakin,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
601315,John Lewis Street Hakin,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.3
601315,John Lewis Street Hakin,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.36
601315,John Lewis Street Hakin,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
601315,John Lewis Street Hakin,2024-01-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
601315,John Lewis Street Hakin,2024-01-22T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (Min),A,20.0
601315,John Lewis Street Hakin,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (Max),A,20.12
601315,John Lewis Street Hakin,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
601315,John Lewis Street Hakin,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (Min),A,39.25
601315,John Lewis Street Hakin,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (Max),A,39.5
601315,John Lewis Street Hakin,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.38
601315,John Lewis Street Hakin,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (Min),A,63.75
601315,John Lewis Street Hakin,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (Max),A,64.25
601315,John Lewis Street Hakin,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
601315,John Lewis Street Hakin,2024-01-22T02:30:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T02:30:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T02:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T02:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-1.56
601315,John Lewis Street Hakin,2024-01-22T02:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T02:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-38.25
601315,John Lewis Street Hakin,2024-01-22T02:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T02:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-7.13
601315,John Lewis Street Hakin,2024-01-22T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T02:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.97259
601315,John Lewis Street Hakin,2024-01-22T02:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.70962
601315,John Lewis Street Hakin,2024-01-22T02:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.96744
601315,John Lewis Street Hakin,2024-01-22T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T02:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T02:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T02:20:00.000+00:00,feeder,0050,L3 Current (Min),A,6.0
601315,John Lewis Street Hakin,2024-01-22T02:20:00.000+00:00,feeder,0050,L3 Current (Max),A,6.12
601315,John Lewis Street Hakin,2024-01-22T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.0
601315,John Lewis Street Hakin,2024-01-22T02:20:00.000+00:00,feeder,0050,L2 Current (Min),A,5.25
601315,John Lewis Street Hakin,2024-01-22T02:20:00.000+00:00,feeder,0050,L2 Current (Max),A,5.38
601315,John Lewis Street Hakin,2024-01-22T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.25
601315,John Lewis Street Hakin,2024-01-22T02:20:00.000+00:00,feeder,0050,L1 Current (Min),A,13.38
601315,John Lewis Street Hakin,2024-01-22T02:20:00.000+00:00,feeder,0050,L1 Current (Max),A,13.5
601315,John Lewis Street Hakin,2024-01-22T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.5
601315,John Lewis Street Hakin,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-17.81
601315,John Lewis Street Hakin,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-17.5
601315,John Lewis Street Hakin,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-10.37
601315,John Lewis Street Hakin,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.88052
601315,John Lewis Street Hakin,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.89334
601315,John Lewis Street Hakin,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.91122
601315,John Lewis Street Hakin,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T02:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T02:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Current (Min),A,6.0
601315,John Lewis Street Hakin,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Current (Max),A,6.12
601315,John Lewis Street Hakin,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
601315,John Lewis Street Hakin,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Current (Min),A,14.25
601315,John Lewis Street Hakin,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Current (Max),A,14.38
601315,John Lewis Street Hakin,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.38
601315,John Lewis Street Hakin,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Current (Min),A,8.88
601315,John Lewis Street Hakin,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Current (Max),A,9.0
601315,John Lewis Street Hakin,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.88
601315,John Lewis Street Hakin,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.19
601315,John Lewis Street Hakin,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-22.56
601315,John Lewis Street Hakin,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.5
601315,John Lewis Street Hakin,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.92352
601315,John Lewis Street Hakin,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.86197
601315,John Lewis Street Hakin,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99805
601315,John Lewis Street Hakin,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-22T02:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T02:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Current (Min),A,3.88
601315,John Lewis Street Hakin,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Current (Max),A,3.88
601315,John Lewis Street Hakin,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.88
601315,John Lewis Street Hakin,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Current (Min),A,6.0
601315,John Lewis Street Hakin,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Current (Max),A,6.12
601315,John Lewis Street Hakin,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.0
601315,John Lewis Street Hakin,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Current (Min),A,44.12
601315,John Lewis Street Hakin,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Current (Max),A,44.25
601315,John Lewis Street Hakin,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.25
601315,John Lewis Street Hakin,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-20.88
601315,John Lewis Street Hakin,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.19
601315,John Lewis Street Hakin,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-10.19
601315,John Lewis Street Hakin,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.77496
601315,John Lewis Street Hakin,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.83758
601315,John Lewis Street Hakin,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.91672
601315,John Lewis Street Hakin,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T02:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T02:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Current (Min),A,0.88
601315,John Lewis Street Hakin,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Current (Max),A,0.88
601315,John Lewis Street Hakin,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.88
601315,John Lewis Street Hakin,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Current (Min),A,1.0
601315,John Lewis Street Hakin,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Current (Max),A,1.0
601315,John Lewis Street Hakin,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
601315,John Lewis Street Hakin,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Current (Min),A,3.38
601315,John Lewis Street Hakin,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Current (Max),A,3.38
601315,John Lewis Street Hakin,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.38
601315,John Lewis Street Hakin,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-33.31
601315,John Lewis Street Hakin,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-23.5
601315,John Lewis Street Hakin,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-13.13
601315,John Lewis Street Hakin,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.79934
601315,John Lewis Street Hakin,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.8836
601315,John Lewis Street Hakin,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.89035
601315,John Lewis Street Hakin,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T02:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T02:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Current (Min),A,2.12
601315,John Lewis Street Hakin,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Current (Max),A,2.25
601315,John Lewis Street Hakin,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.12
601315,John Lewis Street Hakin,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Current (Min),A,6.75
601315,John Lewis Street Hakin,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Current (Max),A,6.88
601315,John Lewis Street Hakin,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.88
601315,John Lewis Street Hakin,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Current (Min),A,3.0
601315,John Lewis Street Hakin,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Current (Max),A,3.0
601315,John Lewis Street Hakin,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
601315,John Lewis Street Hakin,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.86
601315,John Lewis Street Hakin,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
601315,John Lewis Street Hakin,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
601315,John Lewis Street Hakin,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.5
601315,John Lewis Street Hakin,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.55
601315,John Lewis Street Hakin,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
601315,John Lewis Street Hakin,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.06
601315,John Lewis Street Hakin,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.08
601315,John Lewis Street Hakin,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
601315,John Lewis Street Hakin,2024-01-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
601315,John Lewis Street Hakin,2024-01-22T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (Min),A,18.75
601315,John Lewis Street Hakin,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (Max),A,18.88
601315,John Lewis Street Hakin,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.88
601315,John Lewis Street Hakin,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (Min),A,33.25
601315,John Lewis Street Hakin,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (Max),A,33.38
601315,John Lewis Street Hakin,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.38
601315,John Lewis Street Hakin,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (Min),A,72.25
601315,John Lewis Street Hakin,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (Max),A,72.38
601315,John Lewis Street Hakin,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.38
601315,John Lewis Street Hakin,2024-01-22T02:20:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T02:20:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T02:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T02:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-12.87
601315,John Lewis Street Hakin,2024-01-22T02:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T02:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-31.81
601315,John Lewis Street Hakin,2024-01-22T02:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T02:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-10.63
601315,John Lewis Street Hakin,2024-01-22T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T02:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.9443
601315,John Lewis Street Hakin,2024-01-22T02:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.78317
601315,John Lewis Street Hakin,2024-01-22T02:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.95935
601315,John Lewis Street Hakin,2024-01-22T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T02:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T02:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T02:10:00.000+00:00,feeder,0050,L3 Current (Min),A,5.25
601315,John Lewis Street Hakin,2024-01-22T02:10:00.000+00:00,feeder,0050,L3 Current (Max),A,5.25
601315,John Lewis Street Hakin,2024-01-22T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.25
601315,John Lewis Street Hakin,2024-01-22T02:10:00.000+00:00,feeder,0050,L2 Current (Min),A,6.12
601315,John Lewis Street Hakin,2024-01-22T02:10:00.000+00:00,feeder,0050,L2 Current (Max),A,6.25
601315,John Lewis Street Hakin,2024-01-22T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.25
601315,John Lewis Street Hakin,2024-01-22T02:10:00.000+00:00,feeder,0050,L1 Current (Min),A,13.38
601315,John Lewis Street Hakin,2024-01-22T02:10:00.000+00:00,feeder,0050,L1 Current (Max),A,13.5
601315,John Lewis Street Hakin,2024-01-22T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.38
601315,John Lewis Street Hakin,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-20.31
601315,John Lewis Street Hakin,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-8.43
601315,John Lewis Street Hakin,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-5.88
601315,John Lewis Street Hakin,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.84939
601315,John Lewis Street Hakin,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.94849
601315,John Lewis Street Hakin,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.93179
601315,John Lewis Street Hakin,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T02:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T02:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Current (Min),A,5.62
601315,John Lewis Street Hakin,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Current (Max),A,5.75
601315,John Lewis Street Hakin,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.62
601315,John Lewis Street Hakin,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Current (Min),A,17.0
601315,John Lewis Street Hakin,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Current (Max),A,17.12
601315,John Lewis Street Hakin,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
601315,John Lewis Street Hakin,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Current (Min),A,9.62
601315,John Lewis Street Hakin,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Current (Max),A,9.62
601315,John Lewis Street Hakin,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.62
601315,John Lewis Street Hakin,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.5
601315,John Lewis Street Hakin,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-18.38
601315,John Lewis Street Hakin,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.82
601315,John Lewis Street Hakin,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.93259
601315,John Lewis Street Hakin,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.89572
601315,John Lewis Street Hakin,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99512
601315,John Lewis Street Hakin,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-22T02:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T02:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Current (Min),A,4.25
601315,John Lewis Street Hakin,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Current (Max),A,4.25
601315,John Lewis Street Hakin,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.25
601315,John Lewis Street Hakin,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Current (Min),A,5.88
601315,John Lewis Street Hakin,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Current (Max),A,6.0
601315,John Lewis Street Hakin,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.88
601315,John Lewis Street Hakin,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Current (Min),A,34.12
601315,John Lewis Street Hakin,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Current (Max),A,34.62
601315,John Lewis Street Hakin,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.38
601315,John Lewis Street Hakin,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-43.0
601315,John Lewis Street Hakin,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.12
601315,John Lewis Street Hakin,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-11.19
601315,John Lewis Street Hakin,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.49306
601315,John Lewis Street Hakin,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.84494
601315,John Lewis Street Hakin,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.92203
601315,John Lewis Street Hakin,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T02:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T02:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Current (Min),A,0.75
601315,John Lewis Street Hakin,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Current (Max),A,0.75
601315,John Lewis Street Hakin,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.75
601315,John Lewis Street Hakin,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Current (Min),A,1.0
601315,John Lewis Street Hakin,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Current (Max),A,1.0
601315,John Lewis Street Hakin,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
601315,John Lewis Street Hakin,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Current (Min),A,2.88
601315,John Lewis Street Hakin,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Current (Max),A,2.88
601315,John Lewis Street Hakin,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.88
601315,John Lewis Street Hakin,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-23.5
601315,John Lewis Street Hakin,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-27.56
601315,John Lewis Street Hakin,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-10.13
601315,John Lewis Street Hakin,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.86667
601315,John Lewis Street Hakin,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.83273
601315,John Lewis Street Hakin,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.89395
601315,John Lewis Street Hakin,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T02:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T02:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Current (Min),A,2.5
601315,John Lewis Street Hakin,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Current (Max),A,2.62
601315,John Lewis Street Hakin,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
601315,John Lewis Street Hakin,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Current (Min),A,5.75
601315,John Lewis Street Hakin,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Current (Max),A,5.88
601315,John Lewis Street Hakin,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.75
601315,John Lewis Street Hakin,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Current (Min),A,3.12
601315,John Lewis Street Hakin,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Current (Max),A,3.12
601315,John Lewis Street Hakin,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.12
601315,John Lewis Street Hakin,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.27
601315,John Lewis Street Hakin,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
601315,John Lewis Street Hakin,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
601315,John Lewis Street Hakin,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.81
601315,John Lewis Street Hakin,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.84
601315,John Lewis Street Hakin,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
601315,John Lewis Street Hakin,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.64
601315,John Lewis Street Hakin,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
601315,John Lewis Street Hakin,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
601315,John Lewis Street Hakin,2024-01-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
601315,John Lewis Street Hakin,2024-01-22T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (Min),A,18.12
601315,John Lewis Street Hakin,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (Max),A,18.25
601315,John Lewis Street Hakin,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.25
