Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (Min),A,35.5
601315,John Lewis Street Hakin,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (Max),A,35.62
601315,John Lewis Street Hakin,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.62
601315,John Lewis Street Hakin,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (Min),A,62.88
601315,John Lewis Street Hakin,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (Max),A,63.38
601315,John Lewis Street Hakin,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.12
601315,John Lewis Street Hakin,2024-01-22T02:10:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T02:10:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T02:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T02:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-19.62
601315,John Lewis Street Hakin,2024-01-22T02:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T02:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-12.81
601315,John Lewis Street Hakin,2024-01-22T02:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T02:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-10.75
601315,John Lewis Street Hakin,2024-01-22T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T02:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.91156
601315,John Lewis Street Hakin,2024-01-22T02:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.96316
601315,John Lewis Street Hakin,2024-01-22T02:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.95459
601315,John Lewis Street Hakin,2024-01-22T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T02:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T02:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T02:00:00.000+00:00,feeder,0050,L3 Current (Min),A,5.0
601315,John Lewis Street Hakin,2024-01-22T02:00:00.000+00:00,feeder,0050,L3 Current (Max),A,5.12
601315,John Lewis Street Hakin,2024-01-22T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.12
601315,John Lewis Street Hakin,2024-01-22T02:00:00.000+00:00,feeder,0050,L2 Current (Min),A,14.5
601315,John Lewis Street Hakin,2024-01-22T02:00:00.000+00:00,feeder,0050,L2 Current (Max),A,14.62
601315,John Lewis Street Hakin,2024-01-22T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.5
601315,John Lewis Street Hakin,2024-01-22T02:00:00.000+00:00,feeder,0050,L1 Current (Min),A,12.5
601315,John Lewis Street Hakin,2024-01-22T02:00:00.000+00:00,feeder,0050,L1 Current (Max),A,12.88
601315,John Lewis Street Hakin,2024-01-22T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.75
601315,John Lewis Street Hakin,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-25.38
601315,John Lewis Street Hakin,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-16.31
601315,John Lewis Street Hakin,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-0.56
601315,John Lewis Street Hakin,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.80966
601315,John Lewis Street Hakin,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.89474
601315,John Lewis Street Hakin,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9476
601315,John Lewis Street Hakin,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T02:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T02:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Current (Min),A,5.62
601315,John Lewis Street Hakin,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Current (Max),A,5.62
601315,John Lewis Street Hakin,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.62
601315,John Lewis Street Hakin,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Current (Min),A,15.38
601315,John Lewis Street Hakin,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Current (Max),A,15.5
601315,John Lewis Street Hakin,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.5
601315,John Lewis Street Hakin,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Current (Min),A,10.25
601315,John Lewis Street Hakin,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Current (Max),A,10.25
601315,John Lewis Street Hakin,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.25
601315,John Lewis Street Hakin,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-9.56
601315,John Lewis Street Hakin,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-13.25
601315,John Lewis Street Hakin,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.31
601315,John Lewis Street Hakin,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.90811
601315,John Lewis Street Hakin,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92117
601315,John Lewis Street Hakin,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99619
601315,John Lewis Street Hakin,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-22T02:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T02:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Current (Min),A,4.5
601315,John Lewis Street Hakin,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Current (Max),A,4.62
601315,John Lewis Street Hakin,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.62
601315,John Lewis Street Hakin,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Current (Min),A,6.25
601315,John Lewis Street Hakin,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Current (Max),A,6.38
601315,John Lewis Street Hakin,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.25
601315,John Lewis Street Hakin,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Current (Min),A,35.0
601315,John Lewis Street Hakin,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Current (Max),A,35.12
601315,John Lewis Street Hakin,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.0
601315,John Lewis Street Hakin,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-38.13
601315,John Lewis Street Hakin,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.25
601315,John Lewis Street Hakin,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,1.5
601315,John Lewis Street Hakin,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.4981
601315,John Lewis Street Hakin,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.84857
601315,John Lewis Street Hakin,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96796
601315,John Lewis Street Hakin,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T02:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T02:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Current (Min),A,0.75
601315,John Lewis Street Hakin,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Current (Max),A,0.75
601315,John Lewis Street Hakin,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.75
601315,John Lewis Street Hakin,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Current (Min),A,1.12
601315,John Lewis Street Hakin,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Current (Max),A,1.12
601315,John Lewis Street Hakin,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.12
601315,John Lewis Street Hakin,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Current (Min),A,3.62
601315,John Lewis Street Hakin,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Current (Max),A,3.62
601315,John Lewis Street Hakin,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.62
601315,John Lewis Street Hakin,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-21.31
601315,John Lewis Street Hakin,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-21.94
601315,John Lewis Street Hakin,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-7.13
601315,John Lewis Street Hakin,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.90146
601315,John Lewis Street Hakin,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.87149
601315,John Lewis Street Hakin,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.91882
601315,John Lewis Street Hakin,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T02:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T02:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Current (Min),A,2.75
601315,John Lewis Street Hakin,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Current (Max),A,2.75
601315,John Lewis Street Hakin,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.75
601315,John Lewis Street Hakin,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Current (Min),A,5.25
601315,John Lewis Street Hakin,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Current (Max),A,5.5
601315,John Lewis Street Hakin,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.38
601315,John Lewis Street Hakin,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Current (Min),A,3.25
601315,John Lewis Street Hakin,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Current (Max),A,3.25
601315,John Lewis Street Hakin,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.25
601315,John Lewis Street Hakin,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.98
601315,John Lewis Street Hakin,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
601315,John Lewis Street Hakin,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
601315,John Lewis Street Hakin,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.42
601315,John Lewis Street Hakin,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.45
601315,John Lewis Street Hakin,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
601315,John Lewis Street Hakin,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.11
601315,John Lewis Street Hakin,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.14
601315,John Lewis Street Hakin,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
601315,John Lewis Street Hakin,2024-01-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
601315,John Lewis Street Hakin,2024-01-22T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (Min),A,18.5
601315,John Lewis Street Hakin,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (Max),A,18.62
601315,John Lewis Street Hakin,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.62
601315,John Lewis Street Hakin,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (Min),A,42.5
601315,John Lewis Street Hakin,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (Max),A,42.62
601315,John Lewis Street Hakin,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.62
601315,John Lewis Street Hakin,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (Min),A,64.5
601315,John Lewis Street Hakin,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (Max),A,64.62
601315,John Lewis Street Hakin,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.62
601315,John Lewis Street Hakin,2024-01-22T02:00:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T02:00:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T01:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T01:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-12.37
601315,John Lewis Street Hakin,2024-01-22T01:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T01:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-33.69
601315,John Lewis Street Hakin,2024-01-22T01:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T01:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-8.19
601315,John Lewis Street Hakin,2024-01-22T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T01:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.95224
601315,John Lewis Street Hakin,2024-01-22T01:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.76803
601315,John Lewis Street Hakin,2024-01-22T01:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.96402
601315,John Lewis Street Hakin,2024-01-22T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T01:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T01:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T01:50:00.000+00:00,feeder,0050,L3 Current (Min),A,5.75
601315,John Lewis Street Hakin,2024-01-22T01:50:00.000+00:00,feeder,0050,L3 Current (Max),A,5.88
601315,John Lewis Street Hakin,2024-01-22T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.88
601315,John Lewis Street Hakin,2024-01-22T01:50:00.000+00:00,feeder,0050,L2 Current (Min),A,5.88
601315,John Lewis Street Hakin,2024-01-22T01:50:00.000+00:00,feeder,0050,L2 Current (Max),A,6.0
601315,John Lewis Street Hakin,2024-01-22T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.88
601315,John Lewis Street Hakin,2024-01-22T01:50:00.000+00:00,feeder,0050,L1 Current (Min),A,13.38
601315,John Lewis Street Hakin,2024-01-22T01:50:00.000+00:00,feeder,0050,L1 Current (Max),A,13.5
601315,John Lewis Street Hakin,2024-01-22T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.38
601315,John Lewis Street Hakin,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-19.0
601315,John Lewis Street Hakin,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-14.37
601315,John Lewis Street Hakin,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-3.5
601315,John Lewis Street Hakin,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.85235
601315,John Lewis Street Hakin,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.93817
601315,John Lewis Street Hakin,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9472
601315,John Lewis Street Hakin,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T01:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T01:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Current (Min),A,6.0
601315,John Lewis Street Hakin,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Current (Max),A,6.12
601315,John Lewis Street Hakin,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.12
601315,John Lewis Street Hakin,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Current (Min),A,20.12
601315,John Lewis Street Hakin,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Current (Max),A,20.25
601315,John Lewis Street Hakin,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.25
601315,John Lewis Street Hakin,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Current (Min),A,10.75
601315,John Lewis Street Hakin,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Current (Max),A,10.75
601315,John Lewis Street Hakin,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.75
601315,John Lewis Street Hakin,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-15.44
601315,John Lewis Street Hakin,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-18.25
601315,John Lewis Street Hakin,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.81
601315,John Lewis Street Hakin,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.85537
601315,John Lewis Street Hakin,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.85843
601315,John Lewis Street Hakin,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99551
601315,John Lewis Street Hakin,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-22T01:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T01:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Current (Min),A,4.12
601315,John Lewis Street Hakin,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Current (Max),A,4.12
601315,John Lewis Street Hakin,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.12
601315,John Lewis Street Hakin,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Current (Min),A,5.38
601315,John Lewis Street Hakin,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Current (Max),A,5.5
601315,John Lewis Street Hakin,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.5
601315,John Lewis Street Hakin,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Current (Min),A,34.62
601315,John Lewis Street Hakin,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Current (Max),A,34.75
601315,John Lewis Street Hakin,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.75
601315,John Lewis Street Hakin,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-39.13
601315,John Lewis Street Hakin,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,9.75
601315,John Lewis Street Hakin,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.62
601315,John Lewis Street Hakin,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.49432
601315,John Lewis Street Hakin,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.91543
601315,John Lewis Street Hakin,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96109
601315,John Lewis Street Hakin,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T01:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T01:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Current (Min),A,0.75
601315,John Lewis Street Hakin,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Current (Max),A,0.75
601315,John Lewis Street Hakin,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.75
601315,John Lewis Street Hakin,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Current (Min),A,1.5
601315,John Lewis Street Hakin,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Current (Max),A,1.5
601315,John Lewis Street Hakin,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
601315,John Lewis Street Hakin,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Current (Min),A,3.38
601315,John Lewis Street Hakin,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Current (Max),A,3.5
601315,John Lewis Street Hakin,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.38
601315,John Lewis Street Hakin,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-16.37
601315,John Lewis Street Hakin,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-22.56
601315,John Lewis Street Hakin,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-23.94
601315,John Lewis Street Hakin,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.93365
601315,John Lewis Street Hakin,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.87402
601315,John Lewis Street Hakin,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.83676
601315,John Lewis Street Hakin,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T01:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T01:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Current (Min),A,2.88
601315,John Lewis Street Hakin,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Current (Max),A,3.0
601315,John Lewis Street Hakin,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
601315,John Lewis Street Hakin,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Current (Min),A,5.25
601315,John Lewis Street Hakin,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Current (Max),A,5.38
601315,John Lewis Street Hakin,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.25
601315,John Lewis Street Hakin,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Current (Min),A,3.0
601315,John Lewis Street Hakin,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Current (Max),A,3.12
601315,John Lewis Street Hakin,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.12
601315,John Lewis Street Hakin,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.62
601315,John Lewis Street Hakin,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.69
601315,John Lewis Street Hakin,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
601315,John Lewis Street Hakin,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.12
601315,John Lewis Street Hakin,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.16
601315,John Lewis Street Hakin,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
601315,John Lewis Street Hakin,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.77
601315,John Lewis Street Hakin,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.86
601315,John Lewis Street Hakin,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
601315,John Lewis Street Hakin,2024-01-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
601315,John Lewis Street Hakin,2024-01-22T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (Min),A,19.5
601315,John Lewis Street Hakin,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (Max),A,19.62
601315,John Lewis Street Hakin,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.62
601315,John Lewis Street Hakin,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (Min),A,37.88
601315,John Lewis Street Hakin,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (Max),A,38.12
601315,John Lewis Street Hakin,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
601315,John Lewis Street Hakin,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (Min),A,64.75
601315,John Lewis Street Hakin,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (Max),A,65.12
601315,John Lewis Street Hakin,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
601315,John Lewis Street Hakin,2024-01-22T01:50:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T01:50:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T01:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T01:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-9.19
601315,John Lewis Street Hakin,2024-01-22T01:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T01:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-39.19
601315,John Lewis Street Hakin,2024-01-22T01:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T01:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-10.19
601315,John Lewis Street Hakin,2024-01-22T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T01:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.96548
601315,John Lewis Street Hakin,2024-01-22T01:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.70932
601315,John Lewis Street Hakin,2024-01-22T01:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.95999
601315,John Lewis Street Hakin,2024-01-22T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T01:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T01:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T01:40:00.000+00:00,feeder,0050,L3 Current (Min),A,6.0
601315,John Lewis Street Hakin,2024-01-22T01:40:00.000+00:00,feeder,0050,L3 Current (Max),A,6.0
601315,John Lewis Street Hakin,2024-01-22T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.0
601315,John Lewis Street Hakin,2024-01-22T01:40:00.000+00:00,feeder,0050,L2 Current (Min),A,5.62
601315,John Lewis Street Hakin,2024-01-22T01:40:00.000+00:00,feeder,0050,L2 Current (Max),A,5.62
601315,John Lewis Street Hakin,2024-01-22T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.62
601315,John Lewis Street Hakin,2024-01-22T01:40:00.000+00:00,feeder,0050,L1 Current (Min),A,14.0
601315,John Lewis Street Hakin,2024-01-22T01:40:00.000+00:00,feeder,0050,L1 Current (Max),A,14.12
601315,John Lewis Street Hakin,2024-01-22T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.0
601315,John Lewis Street Hakin,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-15.0
601315,John Lewis Street Hakin,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-9.69
601315,John Lewis Street Hakin,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-12.06
601315,John Lewis Street Hakin,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.86795
601315,John Lewis Street Hakin,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.95236
601315,John Lewis Street Hakin,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.91492
601315,John Lewis Street Hakin,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T01:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T01:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Current (Min),A,6.0
601315,John Lewis Street Hakin,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Current (Max),A,6.0
601315,John Lewis Street Hakin,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
601315,John Lewis Street Hakin,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Current (Min),A,19.25
601315,John Lewis Street Hakin,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Current (Max),A,19.38
601315,John Lewis Street Hakin,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.25
601315,John Lewis Street Hakin,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Current (Min),A,10.5
601315,John Lewis Street Hakin,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Current (Max),A,10.5
601315,John Lewis Street Hakin,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
601315,John Lewis Street Hakin,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-9.81
601315,John Lewis Street Hakin,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-18.19
601315,John Lewis Street Hakin,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.0
601315,John Lewis Street Hakin,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.88595
601315,John Lewis Street Hakin,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.87906
601315,John Lewis Street Hakin,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99622
601315,John Lewis Street Hakin,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-22T01:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T01:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Current (Min),A,4.25
601315,John Lewis Street Hakin,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Current (Max),A,4.25
601315,John Lewis Street Hakin,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.25
601315,John Lewis Street Hakin,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Current (Min),A,6.12
601315,John Lewis Street Hakin,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Current (Max),A,6.25
601315,John Lewis Street Hakin,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.25
601315,John Lewis Street Hakin,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Current (Min),A,35.12
601315,John Lewis Street Hakin,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Current (Max),A,35.12
601315,John Lewis Street Hakin,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.12
601315,John Lewis Street Hakin,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-42.06
601315,John Lewis Street Hakin,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.25
601315,John Lewis Street Hakin,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-12.06
601315,John Lewis Street Hakin,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.48449
601315,John Lewis Street Hakin,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.83911
601315,John Lewis Street Hakin,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.89084
601315,John Lewis Street Hakin,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T01:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T01:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Current (Min),A,0.75
601315,John Lewis Street Hakin,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Current (Max),A,0.75
601315,John Lewis Street Hakin,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.75
601315,John Lewis Street Hakin,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Current (Min),A,1.0
601315,John Lewis Street Hakin,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Current (Max),A,1.12
601315,John Lewis Street Hakin,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.12
601315,John Lewis Street Hakin,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Current (Min),A,2.62
601315,John Lewis Street Hakin,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Current (Max),A,2.62
601315,John Lewis Street Hakin,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.62
601315,John Lewis Street Hakin,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-9.37
601315,John Lewis Street Hakin,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-20.62
601315,John Lewis Street Hakin,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-22.31
601315,John Lewis Street Hakin,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97675
601315,John Lewis Street Hakin,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.88928
601315,John Lewis Street Hakin,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.86871
601315,John Lewis Street Hakin,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T01:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T01:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Current (Min),A,6.25
601315,John Lewis Street Hakin,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Current (Max),A,6.25
601315,John Lewis Street Hakin,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.25
601315,John Lewis Street Hakin,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Current (Min),A,5.75
601315,John Lewis Street Hakin,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Current (Max),A,5.88
601315,John Lewis Street Hakin,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.88
601315,John Lewis Street Hakin,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Current (Min),A,3.25
601315,John Lewis Street Hakin,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Current (Max),A,3.25
601315,John Lewis Street Hakin,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.25
601315,John Lewis Street Hakin,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.36
601315,John Lewis Street Hakin,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.36
601315,John Lewis Street Hakin,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
601315,John Lewis Street Hakin,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.89
601315,John Lewis Street Hakin,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.89
601315,John Lewis Street Hakin,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
601315,John Lewis Street Hakin,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.7
601315,John Lewis Street Hakin,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.75
601315,John Lewis Street Hakin,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
601315,John Lewis Street Hakin,2024-01-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
601315,John Lewis Street Hakin,2024-01-22T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (Min),A,23.12
601315,John Lewis Street Hakin,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (Max),A,23.12
