Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.12
601315,John Lewis Street Hakin,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (Min),A,37.5
601315,John Lewis Street Hakin,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (Max),A,37.62
601315,John Lewis Street Hakin,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
601315,John Lewis Street Hakin,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (Min),A,64.88
601315,John Lewis Street Hakin,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (Max),A,65.0
601315,John Lewis Street Hakin,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
601315,John Lewis Street Hakin,2024-01-22T01:40:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T01:40:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T01:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T01:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-13.75
601315,John Lewis Street Hakin,2024-01-22T01:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T01:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-29.44
601315,John Lewis Street Hakin,2024-01-22T01:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T01:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-11.13
601315,John Lewis Street Hakin,2024-01-22T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T01:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.94318
601315,John Lewis Street Hakin,2024-01-22T01:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.81247
601315,John Lewis Street Hakin,2024-01-22T01:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.95285
601315,John Lewis Street Hakin,2024-01-22T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T01:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T01:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T01:30:00.000+00:00,feeder,0050,L3 Current (Min),A,5.88
601315,John Lewis Street Hakin,2024-01-22T01:30:00.000+00:00,feeder,0050,L3 Current (Max),A,5.88
601315,John Lewis Street Hakin,2024-01-22T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.88
601315,John Lewis Street Hakin,2024-01-22T01:30:00.000+00:00,feeder,0050,L2 Current (Min),A,6.0
601315,John Lewis Street Hakin,2024-01-22T01:30:00.000+00:00,feeder,0050,L2 Current (Max),A,6.12
601315,John Lewis Street Hakin,2024-01-22T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.0
601315,John Lewis Street Hakin,2024-01-22T01:30:00.000+00:00,feeder,0050,L1 Current (Min),A,12.88
601315,John Lewis Street Hakin,2024-01-22T01:30:00.000+00:00,feeder,0050,L1 Current (Max),A,13.25
601315,John Lewis Street Hakin,2024-01-22T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.12
601315,John Lewis Street Hakin,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-10.5
601315,John Lewis Street Hakin,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-10.31
601315,John Lewis Street Hakin,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-2.25
601315,John Lewis Street Hakin,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.89557
601315,John Lewis Street Hakin,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.95264
601315,John Lewis Street Hakin,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.95441
601315,John Lewis Street Hakin,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T01:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T01:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Current (Min),A,6.38
601315,John Lewis Street Hakin,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Current (Max),A,6.5
601315,John Lewis Street Hakin,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
601315,John Lewis Street Hakin,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Current (Min),A,19.12
601315,John Lewis Street Hakin,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Current (Max),A,19.38
601315,John Lewis Street Hakin,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.25
601315,John Lewis Street Hakin,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Current (Min),A,12.25
601315,John Lewis Street Hakin,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Current (Max),A,13.38
601315,John Lewis Street Hakin,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.62
601315,John Lewis Street Hakin,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-19.06
601315,John Lewis Street Hakin,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-15.25
601315,John Lewis Street Hakin,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.81
601315,John Lewis Street Hakin,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.89718
601315,John Lewis Street Hakin,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.90903
601315,John Lewis Street Hakin,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99786
601315,John Lewis Street Hakin,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-22T01:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T01:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Current (Min),A,4.5
601315,John Lewis Street Hakin,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Current (Max),A,4.62
601315,John Lewis Street Hakin,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
601315,John Lewis Street Hakin,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Current (Min),A,6.38
601315,John Lewis Street Hakin,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Current (Max),A,6.38
601315,John Lewis Street Hakin,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.38
601315,John Lewis Street Hakin,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Current (Min),A,44.75
601315,John Lewis Street Hakin,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Current (Max),A,44.88
601315,John Lewis Street Hakin,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.88
601315,John Lewis Street Hakin,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-56.0
601315,John Lewis Street Hakin,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.75
601315,John Lewis Street Hakin,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-21.25
601315,John Lewis Street Hakin,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.54437
601315,John Lewis Street Hakin,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.82641
601315,John Lewis Street Hakin,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.87512
601315,John Lewis Street Hakin,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T01:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T01:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Current (Min),A,0.5
601315,John Lewis Street Hakin,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Current (Max),A,0.5
601315,John Lewis Street Hakin,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601315,John Lewis Street Hakin,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Current (Min),A,1.0
601315,John Lewis Street Hakin,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Current (Max),A,1.0
601315,John Lewis Street Hakin,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
601315,John Lewis Street Hakin,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Current (Min),A,3.0
601315,John Lewis Street Hakin,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Current (Max),A,3.0
601315,John Lewis Street Hakin,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
601315,John Lewis Street Hakin,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-24.31
601315,John Lewis Street Hakin,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-26.12
601315,John Lewis Street Hakin,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-25.12
601315,John Lewis Street Hakin,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.86661
601315,John Lewis Street Hakin,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.83532
601315,John Lewis Street Hakin,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.84198
601315,John Lewis Street Hakin,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T01:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T01:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Current (Min),A,2.5
601315,John Lewis Street Hakin,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Current (Max),A,2.5
601315,John Lewis Street Hakin,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
601315,John Lewis Street Hakin,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Current (Min),A,5.38
601315,John Lewis Street Hakin,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Current (Max),A,5.5
601315,John Lewis Street Hakin,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
601315,John Lewis Street Hakin,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Current (Min),A,3.12
601315,John Lewis Street Hakin,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Current (Max),A,3.25
601315,John Lewis Street Hakin,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.25
601315,John Lewis Street Hakin,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.73
601315,John Lewis Street Hakin,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.89
601315,John Lewis Street Hakin,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
601315,John Lewis Street Hakin,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.33
601315,John Lewis Street Hakin,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.48
601315,John Lewis Street Hakin,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
601315,John Lewis Street Hakin,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.92
601315,John Lewis Street Hakin,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.11
601315,John Lewis Street Hakin,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
601315,John Lewis Street Hakin,2024-01-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
601315,John Lewis Street Hakin,2024-01-22T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (Min),A,19.75
601315,John Lewis Street Hakin,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (Max),A,19.88
601315,John Lewis Street Hakin,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.88
601315,John Lewis Street Hakin,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (Min),A,37.88
601315,John Lewis Street Hakin,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (Max),A,38.0
601315,John Lewis Street Hakin,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
601315,John Lewis Street Hakin,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (Min),A,75.5
601315,John Lewis Street Hakin,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (Max),A,77.0
601315,John Lewis Street Hakin,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.88
601315,John Lewis Street Hakin,2024-01-22T01:30:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T01:30:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T01:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T01:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-8.63
601315,John Lewis Street Hakin,2024-01-22T01:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T01:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-24.81
601315,John Lewis Street Hakin,2024-01-22T01:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T01:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-15.44
601315,John Lewis Street Hakin,2024-01-22T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T01:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.95431
601315,John Lewis Street Hakin,2024-01-22T01:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.84375
601315,John Lewis Street Hakin,2024-01-22T01:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.93548
601315,John Lewis Street Hakin,2024-01-22T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T01:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T01:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T01:20:00.000+00:00,feeder,0050,L3 Current (Min),A,6.75
601315,John Lewis Street Hakin,2024-01-22T01:20:00.000+00:00,feeder,0050,L3 Current (Max),A,6.75
601315,John Lewis Street Hakin,2024-01-22T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.75
601315,John Lewis Street Hakin,2024-01-22T01:20:00.000+00:00,feeder,0050,L2 Current (Min),A,6.25
601315,John Lewis Street Hakin,2024-01-22T01:20:00.000+00:00,feeder,0050,L2 Current (Max),A,6.38
601315,John Lewis Street Hakin,2024-01-22T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.25
601315,John Lewis Street Hakin,2024-01-22T01:20:00.000+00:00,feeder,0050,L1 Current (Min),A,12.38
601315,John Lewis Street Hakin,2024-01-22T01:20:00.000+00:00,feeder,0050,L1 Current (Max),A,12.38
601315,John Lewis Street Hakin,2024-01-22T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.38
601315,John Lewis Street Hakin,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-17.31
601315,John Lewis Street Hakin,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-8.19
601315,John Lewis Street Hakin,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,0.31
601315,John Lewis Street Hakin,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.87527
601315,John Lewis Street Hakin,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9595
601315,John Lewis Street Hakin,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9512
601315,John Lewis Street Hakin,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T01:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T01:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Current (Min),A,5.88
601315,John Lewis Street Hakin,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Current (Max),A,6.12
601315,John Lewis Street Hakin,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
601315,John Lewis Street Hakin,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Current (Min),A,19.75
601315,John Lewis Street Hakin,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Current (Max),A,19.75
601315,John Lewis Street Hakin,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.75
601315,John Lewis Street Hakin,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Current (Min),A,12.5
601315,John Lewis Street Hakin,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Current (Max),A,12.62
601315,John Lewis Street Hakin,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.5
601315,John Lewis Street Hakin,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-20.18
601315,John Lewis Street Hakin,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-18.69
601315,John Lewis Street Hakin,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.44
601315,John Lewis Street Hakin,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.88446
601315,John Lewis Street Hakin,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.88415
601315,John Lewis Street Hakin,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9975
601315,John Lewis Street Hakin,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-22T01:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T01:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Current (Min),A,4.5
601315,John Lewis Street Hakin,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Current (Max),A,4.5
601315,John Lewis Street Hakin,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
601315,John Lewis Street Hakin,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Current (Min),A,5.88
601315,John Lewis Street Hakin,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Current (Max),A,6.0
601315,John Lewis Street Hakin,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.0
601315,John Lewis Street Hakin,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Current (Min),A,37.25
601315,John Lewis Street Hakin,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Current (Max),A,37.25
601315,John Lewis Street Hakin,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.25
601315,John Lewis Street Hakin,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-51.25
601315,John Lewis Street Hakin,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,14.56
601315,John Lewis Street Hakin,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-21.69
601315,John Lewis Street Hakin,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.55145
601315,John Lewis Street Hakin,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.93585
601315,John Lewis Street Hakin,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.87121
601315,John Lewis Street Hakin,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T01:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T01:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Current (Min),A,0.5
601315,John Lewis Street Hakin,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Current (Max),A,0.5
601315,John Lewis Street Hakin,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601315,John Lewis Street Hakin,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Current (Min),A,1.62
601315,John Lewis Street Hakin,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Current (Max),A,1.62
601315,John Lewis Street Hakin,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.62
601315,John Lewis Street Hakin,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Current (Min),A,2.88
601315,John Lewis Street Hakin,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Current (Max),A,2.88
601315,John Lewis Street Hakin,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.88
601315,John Lewis Street Hakin,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-18.88
601315,John Lewis Street Hakin,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-21.69
601315,John Lewis Street Hakin,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-23.06
601315,John Lewis Street Hakin,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.89685
601315,John Lewis Street Hakin,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.88507
601315,John Lewis Street Hakin,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.85327
601315,John Lewis Street Hakin,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T01:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T01:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Current (Min),A,3.12
601315,John Lewis Street Hakin,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Current (Max),A,3.12
601315,John Lewis Street Hakin,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.12
601315,John Lewis Street Hakin,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Current (Min),A,5.75
601315,John Lewis Street Hakin,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Current (Max),A,5.88
601315,John Lewis Street Hakin,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.75
601315,John Lewis Street Hakin,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Current (Min),A,3.25
601315,John Lewis Street Hakin,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Current (Max),A,3.25
601315,John Lewis Street Hakin,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.25
601315,John Lewis Street Hakin,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.41
601315,John Lewis Street Hakin,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.45
601315,John Lewis Street Hakin,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
601315,John Lewis Street Hakin,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.02
601315,John Lewis Street Hakin,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.09
601315,John Lewis Street Hakin,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
601315,John Lewis Street Hakin,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.72
601315,John Lewis Street Hakin,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.77
601315,John Lewis Street Hakin,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
601315,John Lewis Street Hakin,2024-01-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
601315,John Lewis Street Hakin,2024-01-22T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (Min),A,20.88
601315,John Lewis Street Hakin,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (Max),A,20.88
601315,John Lewis Street Hakin,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.88
601315,John Lewis Street Hakin,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (Min),A,38.88
601315,John Lewis Street Hakin,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (Max),A,39.12
601315,John Lewis Street Hakin,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
601315,John Lewis Street Hakin,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (Min),A,67.38
601315,John Lewis Street Hakin,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (Max),A,67.5
601315,John Lewis Street Hakin,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
601315,John Lewis Street Hakin,2024-01-22T01:20:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T01:20:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T01:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T01:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-20.06
601315,John Lewis Street Hakin,2024-01-22T01:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T01:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-28.38
601315,John Lewis Street Hakin,2024-01-22T01:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T01:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-14.06
601315,John Lewis Street Hakin,2024-01-22T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T01:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.91092
601315,John Lewis Street Hakin,2024-01-22T01:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.81393
601315,John Lewis Street Hakin,2024-01-22T01:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.94302
601315,John Lewis Street Hakin,2024-01-22T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T01:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T01:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T01:10:00.000+00:00,feeder,0050,L3 Current (Min),A,5.38
601315,John Lewis Street Hakin,2024-01-22T01:10:00.000+00:00,feeder,0050,L3 Current (Max),A,5.5
601315,John Lewis Street Hakin,2024-01-22T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.38
601315,John Lewis Street Hakin,2024-01-22T01:10:00.000+00:00,feeder,0050,L2 Current (Min),A,6.62
601315,John Lewis Street Hakin,2024-01-22T01:10:00.000+00:00,feeder,0050,L2 Current (Max),A,6.62
601315,John Lewis Street Hakin,2024-01-22T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.62
601315,John Lewis Street Hakin,2024-01-22T01:10:00.000+00:00,feeder,0050,L1 Current (Min),A,12.75
601315,John Lewis Street Hakin,2024-01-22T01:10:00.000+00:00,feeder,0050,L1 Current (Max),A,13.5
601315,John Lewis Street Hakin,2024-01-22T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.12
601315,John Lewis Street Hakin,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-20.88
601315,John Lewis Street Hakin,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-7.37
601315,John Lewis Street Hakin,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-4.0
601315,John Lewis Street Hakin,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.84637
601315,John Lewis Street Hakin,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96597
601315,John Lewis Street Hakin,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98041
601315,John Lewis Street Hakin,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-22T01:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T01:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Current (Min),A,5.75
601315,John Lewis Street Hakin,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Current (Max),A,5.75
601315,John Lewis Street Hakin,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.75
601315,John Lewis Street Hakin,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Current (Min),A,22.12
601315,John Lewis Street Hakin,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Current (Max),A,22.25
601315,John Lewis Street Hakin,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.25
601315,John Lewis Street Hakin,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Current (Min),A,19.75
601315,John Lewis Street Hakin,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Current (Max),A,19.88
601315,John Lewis Street Hakin,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.75
601315,John Lewis Street Hakin,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-20.44
601315,John Lewis Street Hakin,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-20.81
601315,John Lewis Street Hakin,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.06
601315,John Lewis Street Hakin,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.84961
601315,John Lewis Street Hakin,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.86438
601315,John Lewis Street Hakin,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99667
601315,John Lewis Street Hakin,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-22T01:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T01:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Current (Min),A,3.62
601315,John Lewis Street Hakin,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Current (Max),A,3.75
601315,John Lewis Street Hakin,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.62
601315,John Lewis Street Hakin,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Current (Min),A,6.12
601315,John Lewis Street Hakin,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Current (Max),A,6.25
601315,John Lewis Street Hakin,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.25
601315,John Lewis Street Hakin,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Current (Min),A,36.25
601315,John Lewis Street Hakin,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Current (Max),A,36.38
601315,John Lewis Street Hakin,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.25
601315,John Lewis Street Hakin,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,6.37
601315,John Lewis Street Hakin,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,4.81
601315,John Lewis Street Hakin,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-14.81
601315,John Lewis Street Hakin,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.91641
601315,John Lewis Street Hakin,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99301
601315,John Lewis Street Hakin,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.89984
601315,John Lewis Street Hakin,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T01:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T01:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Current (Min),A,6.38
601315,John Lewis Street Hakin,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Current (Max),A,6.38
601315,John Lewis Street Hakin,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.38
601315,John Lewis Street Hakin,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Current (Min),A,5.62
601315,John Lewis Street Hakin,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Current (Max),A,5.62
601315,John Lewis Street Hakin,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.62
601315,John Lewis Street Hakin,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Current (Min),A,2.75
601315,John Lewis Street Hakin,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Current (Max),A,3.0
601315,John Lewis Street Hakin,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.88
601315,John Lewis Street Hakin,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-16.56
601315,John Lewis Street Hakin,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-18.75
601315,John Lewis Street Hakin,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-16.37
601315,John Lewis Street Hakin,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9241
601315,John Lewis Street Hakin,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.90817
601315,John Lewis Street Hakin,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.87179
601315,John Lewis Street Hakin,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T01:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T01:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Current (Min),A,3.0
601315,John Lewis Street Hakin,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Current (Max),A,3.12
601315,John Lewis Street Hakin,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.12
601315,John Lewis Street Hakin,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Current (Min),A,6.0
601315,John Lewis Street Hakin,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Current (Max),A,6.12
601315,John Lewis Street Hakin,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.12
601315,John Lewis Street Hakin,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Current (Min),A,3.12
601315,John Lewis Street Hakin,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Current (Max),A,3.25
601315,John Lewis Street Hakin,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.12
601315,John Lewis Street Hakin,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.17
601315,John Lewis Street Hakin,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.22
601315,John Lewis Street Hakin,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
601315,John Lewis Street Hakin,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.58
601315,John Lewis Street Hakin,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.59
601315,John Lewis Street Hakin,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
601315,John Lewis Street Hakin,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.53
601315,John Lewis Street Hakin,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.59
601315,John Lewis Street Hakin,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
601315,John Lewis Street Hakin,2024-01-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
601315,John Lewis Street Hakin,2024-01-22T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (Min),A,23.75
