Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (Max),A,23.75
601315,John Lewis Street Hakin,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.75
601315,John Lewis Street Hakin,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (Min),A,45.88
601315,John Lewis Street Hakin,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (Max),A,46.25
601315,John Lewis Street Hakin,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.12
601315,John Lewis Street Hakin,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (Min),A,74.38
601315,John Lewis Street Hakin,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (Max),A,74.88
601315,John Lewis Street Hakin,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.75
601315,John Lewis Street Hakin,2024-01-22T01:10:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T01:10:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T01:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T01:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-8.93
601315,John Lewis Street Hakin,2024-01-22T01:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T01:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-22.25
601315,John Lewis Street Hakin,2024-01-22T01:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T01:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-15.0
601315,John Lewis Street Hakin,2024-01-22T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T01:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.95682
601315,John Lewis Street Hakin,2024-01-22T01:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.8623
601315,John Lewis Street Hakin,2024-01-22T01:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.93344
601315,John Lewis Street Hakin,2024-01-22T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T01:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T01:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T01:00:00.000+00:00,feeder,0050,L3 Current (Min),A,6.5
601315,John Lewis Street Hakin,2024-01-22T01:00:00.000+00:00,feeder,0050,L3 Current (Max),A,6.62
601315,John Lewis Street Hakin,2024-01-22T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.62
601315,John Lewis Street Hakin,2024-01-22T01:00:00.000+00:00,feeder,0050,L2 Current (Min),A,6.75
601315,John Lewis Street Hakin,2024-01-22T01:00:00.000+00:00,feeder,0050,L2 Current (Max),A,7.0
601315,John Lewis Street Hakin,2024-01-22T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.88
601315,John Lewis Street Hakin,2024-01-22T01:00:00.000+00:00,feeder,0050,L1 Current (Min),A,12.38
601315,John Lewis Street Hakin,2024-01-22T01:00:00.000+00:00,feeder,0050,L1 Current (Max),A,12.75
601315,John Lewis Street Hakin,2024-01-22T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.5
601315,John Lewis Street Hakin,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-17.44
601315,John Lewis Street Hakin,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-11.69
601315,John Lewis Street Hakin,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-8.06
601315,John Lewis Street Hakin,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.87494
601315,John Lewis Street Hakin,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.94794
601315,John Lewis Street Hakin,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.93433
601315,John Lewis Street Hakin,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T01:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T01:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Current (Min),A,6.38
601315,John Lewis Street Hakin,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Current (Max),A,6.38
601315,John Lewis Street Hakin,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.38
601315,John Lewis Street Hakin,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Current (Min),A,20.75
601315,John Lewis Street Hakin,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Current (Max),A,20.75
601315,John Lewis Street Hakin,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.75
601315,John Lewis Street Hakin,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Current (Min),A,11.38
601315,John Lewis Street Hakin,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Current (Max),A,11.38
601315,John Lewis Street Hakin,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.38
601315,John Lewis Street Hakin,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-20.75
601315,John Lewis Street Hakin,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-16.94
601315,John Lewis Street Hakin,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.0
601315,John Lewis Street Hakin,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.85287
601315,John Lewis Street Hakin,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.89648
601315,John Lewis Street Hakin,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99649
601315,John Lewis Street Hakin,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-22T01:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T01:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Current (Min),A,3.88
601315,John Lewis Street Hakin,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Current (Max),A,4.12
601315,John Lewis Street Hakin,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
601315,John Lewis Street Hakin,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Current (Min),A,6.88
601315,John Lewis Street Hakin,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Current (Max),A,7.0
601315,John Lewis Street Hakin,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
601315,John Lewis Street Hakin,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Current (Min),A,35.88
601315,John Lewis Street Hakin,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Current (Max),A,36.0
601315,John Lewis Street Hakin,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.88
601315,John Lewis Street Hakin,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-37.63
601315,John Lewis Street Hakin,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,2.25
601315,John Lewis Street Hakin,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.5
601315,John Lewis Street Hakin,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.53817
601315,John Lewis Street Hakin,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99384
601315,John Lewis Street Hakin,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.93982
601315,John Lewis Street Hakin,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T01:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T01:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Current (Min),A,0.88
601315,John Lewis Street Hakin,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Current (Max),A,0.88
601315,John Lewis Street Hakin,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.88
601315,John Lewis Street Hakin,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Current (Min),A,5.12
601315,John Lewis Street Hakin,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Current (Max),A,5.25
601315,John Lewis Street Hakin,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.12
601315,John Lewis Street Hakin,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Current (Min),A,3.0
601315,John Lewis Street Hakin,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Current (Max),A,3.0
601315,John Lewis Street Hakin,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
601315,John Lewis Street Hakin,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-21.81
601315,John Lewis Street Hakin,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-26.56
601315,John Lewis Street Hakin,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-6.63
601315,John Lewis Street Hakin,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.89068
601315,John Lewis Street Hakin,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.85632
601315,John Lewis Street Hakin,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.92279
601315,John Lewis Street Hakin,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T01:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T01:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Current (Min),A,2.5
601315,John Lewis Street Hakin,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Current (Max),A,2.5
601315,John Lewis Street Hakin,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
601315,John Lewis Street Hakin,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Current (Min),A,5.88
601315,John Lewis Street Hakin,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Current (Max),A,6.0
601315,John Lewis Street Hakin,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.88
601315,John Lewis Street Hakin,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Current (Min),A,3.38
601315,John Lewis Street Hakin,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Current (Max),A,3.5
601315,John Lewis Street Hakin,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.38
601315,John Lewis Street Hakin,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.16
601315,John Lewis Street Hakin,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.22
601315,John Lewis Street Hakin,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
601315,John Lewis Street Hakin,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.55
601315,John Lewis Street Hakin,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.64
601315,John Lewis Street Hakin,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
601315,John Lewis Street Hakin,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.47
601315,John Lewis Street Hakin,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.58
601315,John Lewis Street Hakin,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
601315,John Lewis Street Hakin,2024-01-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
601315,John Lewis Street Hakin,2024-01-22T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (Min),A,20.25
601315,John Lewis Street Hakin,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (Max),A,20.25
601315,John Lewis Street Hakin,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.25
601315,John Lewis Street Hakin,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (Min),A,45.25
601315,John Lewis Street Hakin,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (Max),A,45.5
601315,John Lewis Street Hakin,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.38
601315,John Lewis Street Hakin,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (Min),A,65.62
601315,John Lewis Street Hakin,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (Max),A,65.75
601315,John Lewis Street Hakin,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.62
601315,John Lewis Street Hakin,2024-01-22T01:00:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T01:00:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T00:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T00:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-8.06
601315,John Lewis Street Hakin,2024-01-22T00:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T00:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-10.13
601315,John Lewis Street Hakin,2024-01-22T00:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T00:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-9.87
601315,John Lewis Street Hakin,2024-01-22T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T00:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.95618
601315,John Lewis Street Hakin,2024-01-22T00:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.97394
601315,John Lewis Street Hakin,2024-01-22T00:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.95563
601315,John Lewis Street Hakin,2024-01-22T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T00:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T00:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T00:50:00.000+00:00,feeder,0050,L3 Current (Min),A,6.38
601315,John Lewis Street Hakin,2024-01-22T00:50:00.000+00:00,feeder,0050,L3 Current (Max),A,6.5
601315,John Lewis Street Hakin,2024-01-22T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.38
601315,John Lewis Street Hakin,2024-01-22T00:50:00.000+00:00,feeder,0050,L2 Current (Min),A,15.62
601315,John Lewis Street Hakin,2024-01-22T00:50:00.000+00:00,feeder,0050,L2 Current (Max),A,16.0
601315,John Lewis Street Hakin,2024-01-22T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.88
601315,John Lewis Street Hakin,2024-01-22T00:50:00.000+00:00,feeder,0050,L1 Current (Min),A,12.88
601315,John Lewis Street Hakin,2024-01-22T00:50:00.000+00:00,feeder,0050,L1 Current (Max),A,13.38
601315,John Lewis Street Hakin,2024-01-22T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.12
601315,John Lewis Street Hakin,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-9.63
601315,John Lewis Street Hakin,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.5
601315,John Lewis Street Hakin,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-4.75
601315,John Lewis Street Hakin,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.90249
601315,John Lewis Street Hakin,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96042
601315,John Lewis Street Hakin,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97787
601315,John Lewis Street Hakin,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-22T00:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T00:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Current (Min),A,7.12
601315,John Lewis Street Hakin,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Current (Max),A,7.25
601315,John Lewis Street Hakin,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.25
601315,John Lewis Street Hakin,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Current (Min),A,21.12
601315,John Lewis Street Hakin,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Current (Max),A,21.25
601315,John Lewis Street Hakin,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.25
601315,John Lewis Street Hakin,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Current (Min),A,19.75
601315,John Lewis Street Hakin,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Current (Max),A,19.88
601315,John Lewis Street Hakin,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.75
601315,John Lewis Street Hakin,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.88
601315,John Lewis Street Hakin,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.25
601315,John Lewis Street Hakin,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.25
601315,John Lewis Street Hakin,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.91553
601315,John Lewis Street Hakin,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9407
601315,John Lewis Street Hakin,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99603
601315,John Lewis Street Hakin,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-22T00:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T00:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Current (Min),A,4.25
601315,John Lewis Street Hakin,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Current (Max),A,4.5
601315,John Lewis Street Hakin,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.38
601315,John Lewis Street Hakin,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Current (Min),A,7.38
601315,John Lewis Street Hakin,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Current (Max),A,7.62
601315,John Lewis Street Hakin,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
601315,John Lewis Street Hakin,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Current (Min),A,43.75
601315,John Lewis Street Hakin,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Current (Max),A,43.88
601315,John Lewis Street Hakin,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.88
601315,John Lewis Street Hakin,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-41.19
601315,John Lewis Street Hakin,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,2.31
601315,John Lewis Street Hakin,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,1.5
601315,John Lewis Street Hakin,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.5024
601315,John Lewis Street Hakin,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99408
601315,John Lewis Street Hakin,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95261
601315,John Lewis Street Hakin,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T00:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T00:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Current (Min),A,0.75
601315,John Lewis Street Hakin,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Current (Max),A,0.75
601315,John Lewis Street Hakin,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.75
601315,John Lewis Street Hakin,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Current (Min),A,5.25
601315,John Lewis Street Hakin,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Current (Max),A,5.25
601315,John Lewis Street Hakin,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.25
601315,John Lewis Street Hakin,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Current (Min),A,3.25
601315,John Lewis Street Hakin,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Current (Max),A,3.5
601315,John Lewis Street Hakin,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.38
601315,John Lewis Street Hakin,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-25.0
601315,John Lewis Street Hakin,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-23.94
601315,John Lewis Street Hakin,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-25.31
601315,John Lewis Street Hakin,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.86587
601315,John Lewis Street Hakin,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.84869
601315,John Lewis Street Hakin,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.83453
601315,John Lewis Street Hakin,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T00:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T00:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Current (Min),A,2.88
601315,John Lewis Street Hakin,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Current (Max),A,2.88
601315,John Lewis Street Hakin,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.88
601315,John Lewis Street Hakin,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Current (Min),A,5.12
601315,John Lewis Street Hakin,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Current (Max),A,5.38
601315,John Lewis Street Hakin,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.25
601315,John Lewis Street Hakin,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Current (Min),A,3.12
601315,John Lewis Street Hakin,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Current (Max),A,3.25
601315,John Lewis Street Hakin,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.12
601315,John Lewis Street Hakin,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.69
601315,John Lewis Street Hakin,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.75
601315,John Lewis Street Hakin,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
601315,John Lewis Street Hakin,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.11
601315,John Lewis Street Hakin,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.2
601315,John Lewis Street Hakin,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
601315,John Lewis Street Hakin,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.08
601315,John Lewis Street Hakin,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.12
601315,John Lewis Street Hakin,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
601315,John Lewis Street Hakin,2024-01-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
601315,John Lewis Street Hakin,2024-01-22T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (Min),A,21.38
601315,John Lewis Street Hakin,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (Max),A,21.5
601315,John Lewis Street Hakin,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
601315,John Lewis Street Hakin,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (Min),A,54.5
601315,John Lewis Street Hakin,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (Max),A,54.62
601315,John Lewis Street Hakin,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.62
601315,John Lewis Street Hakin,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (Min),A,82.75
601315,John Lewis Street Hakin,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (Max),A,83.0
601315,John Lewis Street Hakin,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.88
601315,John Lewis Street Hakin,2024-01-22T00:50:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T00:50:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T00:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T00:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-15.31
601315,John Lewis Street Hakin,2024-01-22T00:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T00:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-20.12
601315,John Lewis Street Hakin,2024-01-22T00:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T00:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-12.13
601315,John Lewis Street Hakin,2024-01-22T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T00:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.93252
601315,John Lewis Street Hakin,2024-01-22T00:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.88678
601315,John Lewis Street Hakin,2024-01-22T00:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.95111
601315,John Lewis Street Hakin,2024-01-22T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T00:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T00:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T00:40:00.000+00:00,feeder,0050,L3 Current (Min),A,6.38
601315,John Lewis Street Hakin,2024-01-22T00:40:00.000+00:00,feeder,0050,L3 Current (Max),A,6.38
601315,John Lewis Street Hakin,2024-01-22T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.38
601315,John Lewis Street Hakin,2024-01-22T00:40:00.000+00:00,feeder,0050,L2 Current (Min),A,7.38
601315,John Lewis Street Hakin,2024-01-22T00:40:00.000+00:00,feeder,0050,L2 Current (Max),A,7.62
601315,John Lewis Street Hakin,2024-01-22T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.5
601315,John Lewis Street Hakin,2024-01-22T00:40:00.000+00:00,feeder,0050,L1 Current (Min),A,13.25
601315,John Lewis Street Hakin,2024-01-22T00:40:00.000+00:00,feeder,0050,L1 Current (Max),A,13.5
601315,John Lewis Street Hakin,2024-01-22T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.38
601315,John Lewis Street Hakin,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-2.38
601315,John Lewis Street Hakin,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.62
601315,John Lewis Street Hakin,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-6.63
601315,John Lewis Street Hakin,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.94232
601315,John Lewis Street Hakin,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96316
601315,John Lewis Street Hakin,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.92712
601315,John Lewis Street Hakin,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T00:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T00:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Current (Min),A,9.25
601315,John Lewis Street Hakin,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Current (Max),A,9.38
601315,John Lewis Street Hakin,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.25
601315,John Lewis Street Hakin,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Current (Min),A,21.88
601315,John Lewis Street Hakin,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Current (Max),A,22.0
601315,John Lewis Street Hakin,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.88
601315,John Lewis Street Hakin,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Current (Min),A,10.62
601315,John Lewis Street Hakin,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Current (Max),A,12.5
601315,John Lewis Street Hakin,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
601315,John Lewis Street Hakin,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,1.88
601315,John Lewis Street Hakin,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-0.75
601315,John Lewis Street Hakin,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.19
601315,John Lewis Street Hakin,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.91775
601315,John Lewis Street Hakin,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97333
601315,John Lewis Street Hakin,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99567
601315,John Lewis Street Hakin,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-22T00:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T00:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Current (Min),A,4.5
601315,John Lewis Street Hakin,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Current (Max),A,4.5
601315,John Lewis Street Hakin,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
601315,John Lewis Street Hakin,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Current (Min),A,11.75
601315,John Lewis Street Hakin,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Current (Max),A,11.88
601315,John Lewis Street Hakin,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.88
601315,John Lewis Street Hakin,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Current (Min),A,36.75
601315,John Lewis Street Hakin,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Current (Max),A,36.75
601315,John Lewis Street Hakin,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.75
601315,John Lewis Street Hakin,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-34.56
601315,John Lewis Street Hakin,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.88
601315,John Lewis Street Hakin,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.31
601315,John Lewis Street Hakin,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.50814
601315,John Lewis Street Hakin,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.996
601315,John Lewis Street Hakin,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95453
601315,John Lewis Street Hakin,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T00:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T00:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Current (Min),A,0.75
601315,John Lewis Street Hakin,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Current (Max),A,0.88
601315,John Lewis Street Hakin,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.75
601315,John Lewis Street Hakin,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Current (Min),A,5.75
601315,John Lewis Street Hakin,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Current (Max),A,5.75
601315,John Lewis Street Hakin,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.75
601315,John Lewis Street Hakin,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Current (Min),A,3.75
601315,John Lewis Street Hakin,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Current (Max),A,3.75
601315,John Lewis Street Hakin,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.75
601315,John Lewis Street Hakin,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-28.75
601315,John Lewis Street Hakin,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-17.94
601315,John Lewis Street Hakin,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-24.0
601315,John Lewis Street Hakin,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.81118
601315,John Lewis Street Hakin,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.91336
601315,John Lewis Street Hakin,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.80993
601315,John Lewis Street Hakin,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T00:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T00:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Current (Min),A,2.75
601315,John Lewis Street Hakin,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Current (Max),A,2.75
601315,John Lewis Street Hakin,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.75
601315,John Lewis Street Hakin,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Current (Min),A,6.12
601315,John Lewis Street Hakin,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Current (Max),A,6.25
601315,John Lewis Street Hakin,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.25
601315,John Lewis Street Hakin,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Current (Min),A,3.0
601315,John Lewis Street Hakin,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Current (Max),A,3.0
601315,John Lewis Street Hakin,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
601315,John Lewis Street Hakin,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.72
601315,John Lewis Street Hakin,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.77
601315,John Lewis Street Hakin,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
601315,John Lewis Street Hakin,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.11
601315,John Lewis Street Hakin,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.12
601315,John Lewis Street Hakin,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
601315,John Lewis Street Hakin,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.08
601315,John Lewis Street Hakin,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.09
601315,John Lewis Street Hakin,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
601315,John Lewis Street Hakin,2024-01-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
601315,John Lewis Street Hakin,2024-01-22T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
