Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (Min),A,23.25
601315,John Lewis Street Hakin,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (Max),A,23.25
601315,John Lewis Street Hakin,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.25
601315,John Lewis Street Hakin,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (Min),A,52.75
601315,John Lewis Street Hakin,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (Max),A,52.88
601315,John Lewis Street Hakin,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.88
601315,John Lewis Street Hakin,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (Min),A,66.75
601315,John Lewis Street Hakin,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (Max),A,68.88
601315,John Lewis Street Hakin,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.75
601315,John Lewis Street Hakin,2024-01-22T00:40:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T00:40:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T00:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T00:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-7.31
601315,John Lewis Street Hakin,2024-01-22T00:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T00:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-24.06
601315,John Lewis Street Hakin,2024-01-22T00:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T00:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-12.25
601315,John Lewis Street Hakin,2024-01-22T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T00:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.95962
601315,John Lewis Street Hakin,2024-01-22T00:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.86273
601315,John Lewis Street Hakin,2024-01-22T00:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.95166
601315,John Lewis Street Hakin,2024-01-22T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T00:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T00:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T00:30:00.000+00:00,feeder,0050,L3 Current (Min),A,6.88
601315,John Lewis Street Hakin,2024-01-22T00:30:00.000+00:00,feeder,0050,L3 Current (Max),A,7.12
601315,John Lewis Street Hakin,2024-01-22T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.0
601315,John Lewis Street Hakin,2024-01-22T00:30:00.000+00:00,feeder,0050,L2 Current (Min),A,7.12
601315,John Lewis Street Hakin,2024-01-22T00:30:00.000+00:00,feeder,0050,L2 Current (Max),A,7.25
601315,John Lewis Street Hakin,2024-01-22T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.25
601315,John Lewis Street Hakin,2024-01-22T00:30:00.000+00:00,feeder,0050,L1 Current (Min),A,13.0
601315,John Lewis Street Hakin,2024-01-22T00:30:00.000+00:00,feeder,0050,L1 Current (Max),A,13.88
601315,John Lewis Street Hakin,2024-01-22T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.5
601315,John Lewis Street Hakin,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-7.75
601315,John Lewis Street Hakin,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-8.37
601315,John Lewis Street Hakin,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-4.06
601315,John Lewis Street Hakin,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.91647
601315,John Lewis Street Hakin,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.95273
601315,John Lewis Street Hakin,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.93542
601315,John Lewis Street Hakin,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T00:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T00:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Current (Min),A,8.75
601315,John Lewis Street Hakin,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Current (Max),A,8.88
601315,John Lewis Street Hakin,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.88
601315,John Lewis Street Hakin,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Current (Min),A,20.5
601315,John Lewis Street Hakin,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Current (Max),A,20.75
601315,John Lewis Street Hakin,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.62
601315,John Lewis Street Hakin,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Current (Min),A,11.5
601315,John Lewis Street Hakin,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Current (Max),A,11.5
601315,John Lewis Street Hakin,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
601315,John Lewis Street Hakin,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.06
601315,John Lewis Street Hakin,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-10.56
601315,John Lewis Street Hakin,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,2.12
601315,John Lewis Street Hakin,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9165
601315,John Lewis Street Hakin,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.95007
601315,John Lewis Street Hakin,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96606
601315,John Lewis Street Hakin,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T00:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T00:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Current (Min),A,4.62
601315,John Lewis Street Hakin,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Current (Max),A,4.75
601315,John Lewis Street Hakin,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.62
601315,John Lewis Street Hakin,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Current (Min),A,10.75
601315,John Lewis Street Hakin,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Current (Max),A,10.88
601315,John Lewis Street Hakin,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.88
601315,John Lewis Street Hakin,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Current (Min),A,12.12
601315,John Lewis Street Hakin,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Current (Max),A,12.25
601315,John Lewis Street Hakin,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.25
601315,John Lewis Street Hakin,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-34.87
601315,John Lewis Street Hakin,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.0
601315,John Lewis Street Hakin,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-8.25
601315,John Lewis Street Hakin,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.51711
601315,John Lewis Street Hakin,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99371
601315,John Lewis Street Hakin,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.92715
601315,John Lewis Street Hakin,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T00:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T00:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Current (Min),A,0.75
601315,John Lewis Street Hakin,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Current (Max),A,0.88
601315,John Lewis Street Hakin,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.88
601315,John Lewis Street Hakin,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Current (Min),A,5.75
601315,John Lewis Street Hakin,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Current (Max),A,5.75
601315,John Lewis Street Hakin,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.75
601315,John Lewis Street Hakin,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Current (Min),A,3.25
601315,John Lewis Street Hakin,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Current (Max),A,3.38
601315,John Lewis Street Hakin,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.38
601315,John Lewis Street Hakin,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-15.13
601315,John Lewis Street Hakin,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-21.31
601315,John Lewis Street Hakin,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-33.31
601315,John Lewis Street Hakin,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.92435
601315,John Lewis Street Hakin,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.89026
601315,John Lewis Street Hakin,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.77597
601315,John Lewis Street Hakin,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T00:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T00:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Current (Min),A,3.0
601315,John Lewis Street Hakin,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Current (Max),A,3.12
601315,John Lewis Street Hakin,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.12
601315,John Lewis Street Hakin,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Current (Min),A,6.25
601315,John Lewis Street Hakin,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Current (Max),A,6.38
601315,John Lewis Street Hakin,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.25
601315,John Lewis Street Hakin,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Current (Min),A,3.25
601315,John Lewis Street Hakin,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Current (Max),A,3.25
601315,John Lewis Street Hakin,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.25
601315,John Lewis Street Hakin,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.42
601315,John Lewis Street Hakin,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.83
601315,John Lewis Street Hakin,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
601315,John Lewis Street Hakin,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.17
601315,John Lewis Street Hakin,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.69
601315,John Lewis Street Hakin,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
601315,John Lewis Street Hakin,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.41
601315,John Lewis Street Hakin,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.95
601315,John Lewis Street Hakin,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
601315,John Lewis Street Hakin,2024-01-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-22T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (Min),A,24.25
601315,John Lewis Street Hakin,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (Max),A,24.25
601315,John Lewis Street Hakin,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.25
601315,John Lewis Street Hakin,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (Min),A,50.38
601315,John Lewis Street Hakin,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (Max),A,50.5
601315,John Lewis Street Hakin,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
601315,John Lewis Street Hakin,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (Min),A,42.75
601315,John Lewis Street Hakin,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (Max),A,43.75
601315,John Lewis Street Hakin,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.38
601315,John Lewis Street Hakin,2024-01-22T00:30:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T00:30:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T00:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T00:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-6.94
601315,John Lewis Street Hakin,2024-01-22T00:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T00:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-28.94
601315,John Lewis Street Hakin,2024-01-22T00:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T00:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-12.56
601315,John Lewis Street Hakin,2024-01-22T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T00:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.94931
601315,John Lewis Street Hakin,2024-01-22T00:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.83182
601315,John Lewis Street Hakin,2024-01-22T00:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.94681
601315,John Lewis Street Hakin,2024-01-22T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T00:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T00:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T00:20:00.000+00:00,feeder,0050,L3 Current (Min),A,7.12
601315,John Lewis Street Hakin,2024-01-22T00:20:00.000+00:00,feeder,0050,L3 Current (Max),A,7.25
601315,John Lewis Street Hakin,2024-01-22T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.25
601315,John Lewis Street Hakin,2024-01-22T00:20:00.000+00:00,feeder,0050,L2 Current (Min),A,7.0
601315,John Lewis Street Hakin,2024-01-22T00:20:00.000+00:00,feeder,0050,L2 Current (Max),A,7.12
601315,John Lewis Street Hakin,2024-01-22T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.0
601315,John Lewis Street Hakin,2024-01-22T00:20:00.000+00:00,feeder,0050,L1 Current (Min),A,12.62
601315,John Lewis Street Hakin,2024-01-22T00:20:00.000+00:00,feeder,0050,L1 Current (Max),A,13.38
601315,John Lewis Street Hakin,2024-01-22T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.75
601315,John Lewis Street Hakin,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-14.37
601315,John Lewis Street Hakin,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-8.25
601315,John Lewis Street Hakin,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,0.31
601315,John Lewis Street Hakin,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.89984
601315,John Lewis Street Hakin,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.95373
601315,John Lewis Street Hakin,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.95084
601315,John Lewis Street Hakin,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T00:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T00:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Current (Min),A,8.75
601315,John Lewis Street Hakin,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Current (Max),A,8.88
601315,John Lewis Street Hakin,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.75
601315,John Lewis Street Hakin,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Current (Min),A,20.25
601315,John Lewis Street Hakin,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Current (Max),A,20.38
601315,John Lewis Street Hakin,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.38
601315,John Lewis Street Hakin,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Current (Min),A,12.88
601315,John Lewis Street Hakin,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Current (Max),A,13.0
601315,John Lewis Street Hakin,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
601315,John Lewis Street Hakin,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,3.88
601315,John Lewis Street Hakin,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-12.37
601315,John Lewis Street Hakin,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,3.75
601315,John Lewis Street Hakin,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.93005
601315,John Lewis Street Hakin,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94205
601315,John Lewis Street Hakin,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.95712
601315,John Lewis Street Hakin,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-22T00:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T00:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Current (Min),A,5.25
601315,John Lewis Street Hakin,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Current (Max),A,5.38
601315,John Lewis Street Hakin,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.38
601315,John Lewis Street Hakin,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Current (Min),A,10.5
601315,John Lewis Street Hakin,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Current (Max),A,10.62
601315,John Lewis Street Hakin,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.62
601315,John Lewis Street Hakin,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Current (Min),A,11.5
601315,John Lewis Street Hakin,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Current (Max),A,17.88
601315,John Lewis Street Hakin,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.88
601315,John Lewis Street Hakin,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-41.31
601315,John Lewis Street Hakin,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.31
601315,John Lewis Street Hakin,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-12.63
601315,John Lewis Street Hakin,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.51473
601315,John Lewis Street Hakin,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99332
601315,John Lewis Street Hakin,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.91727
601315,John Lewis Street Hakin,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T00:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T00:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Current (Min),A,0.62
601315,John Lewis Street Hakin,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Current (Max),A,0.62
601315,John Lewis Street Hakin,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.62
601315,John Lewis Street Hakin,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Current (Min),A,5.5
601315,John Lewis Street Hakin,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Current (Max),A,5.5
601315,John Lewis Street Hakin,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
601315,John Lewis Street Hakin,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Current (Min),A,3.25
601315,John Lewis Street Hakin,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Current (Max),A,3.25
601315,John Lewis Street Hakin,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.25
601315,John Lewis Street Hakin,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-15.81
601315,John Lewis Street Hakin,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-24.62
601315,John Lewis Street Hakin,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-35.25
601315,John Lewis Street Hakin,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.90014
601315,John Lewis Street Hakin,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.86416
601315,John Lewis Street Hakin,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.78491
601315,John Lewis Street Hakin,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T00:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T00:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Current (Min),A,3.0
601315,John Lewis Street Hakin,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Current (Max),A,3.0
601315,John Lewis Street Hakin,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
601315,John Lewis Street Hakin,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Current (Min),A,5.88
601315,John Lewis Street Hakin,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Current (Max),A,6.25
601315,John Lewis Street Hakin,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.12
601315,John Lewis Street Hakin,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Current (Min),A,3.75
601315,John Lewis Street Hakin,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Current (Max),A,3.88
601315,John Lewis Street Hakin,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.75
601315,John Lewis Street Hakin,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.23
601315,John Lewis Street Hakin,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.31
601315,John Lewis Street Hakin,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
601315,John Lewis Street Hakin,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.41
601315,John Lewis Street Hakin,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.47
601315,John Lewis Street Hakin,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
601315,John Lewis Street Hakin,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.52
601315,John Lewis Street Hakin,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.59
601315,John Lewis Street Hakin,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
601315,John Lewis Street Hakin,2024-01-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-22T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (Min),A,24.75
601315,John Lewis Street Hakin,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (Max),A,24.88
601315,John Lewis Street Hakin,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.75
601315,John Lewis Street Hakin,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (Min),A,48.88
601315,John Lewis Street Hakin,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (Max),A,49.12
601315,John Lewis Street Hakin,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
601315,John Lewis Street Hakin,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (Min),A,44.62
601315,John Lewis Street Hakin,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (Max),A,49.62
601315,John Lewis Street Hakin,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.88
601315,John Lewis Street Hakin,2024-01-22T00:20:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T00:20:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T00:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T00:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-15.94
601315,John Lewis Street Hakin,2024-01-22T00:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T00:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-28.38
601315,John Lewis Street Hakin,2024-01-22T00:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T00:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-11.25
601315,John Lewis Street Hakin,2024-01-22T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T00:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.92847
601315,John Lewis Street Hakin,2024-01-22T00:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.83713
601315,John Lewis Street Hakin,2024-01-22T00:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.95624
601315,John Lewis Street Hakin,2024-01-22T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T00:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T00:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T00:10:00.000+00:00,feeder,0050,L3 Current (Min),A,7.0
601315,John Lewis Street Hakin,2024-01-22T00:10:00.000+00:00,feeder,0050,L3 Current (Max),A,7.0
601315,John Lewis Street Hakin,2024-01-22T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.0
601315,John Lewis Street Hakin,2024-01-22T00:10:00.000+00:00,feeder,0050,L2 Current (Min),A,7.0
601315,John Lewis Street Hakin,2024-01-22T00:10:00.000+00:00,feeder,0050,L2 Current (Max),A,7.0
601315,John Lewis Street Hakin,2024-01-22T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.0
601315,John Lewis Street Hakin,2024-01-22T00:10:00.000+00:00,feeder,0050,L1 Current (Min),A,13.62
601315,John Lewis Street Hakin,2024-01-22T00:10:00.000+00:00,feeder,0050,L1 Current (Max),A,14.0
601315,John Lewis Street Hakin,2024-01-22T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.75
601315,John Lewis Street Hakin,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-10.31
601315,John Lewis Street Hakin,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-13.19
601315,John Lewis Street Hakin,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-11.25
601315,John Lewis Street Hakin,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.91571
601315,John Lewis Street Hakin,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.94348
601315,John Lewis Street Hakin,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9107
601315,John Lewis Street Hakin,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T00:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T00:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Current (Min),A,9.38
601315,John Lewis Street Hakin,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Current (Max),A,9.38
601315,John Lewis Street Hakin,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.38
601315,John Lewis Street Hakin,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Current (Min),A,22.12
601315,John Lewis Street Hakin,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Current (Max),A,22.25
601315,John Lewis Street Hakin,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.25
601315,John Lewis Street Hakin,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Current (Min),A,10.62
601315,John Lewis Street Hakin,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Current (Max),A,10.75
601315,John Lewis Street Hakin,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.62
601315,John Lewis Street Hakin,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,3.75
601315,John Lewis Street Hakin,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-9.69
601315,John Lewis Street Hakin,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.75
601315,John Lewis Street Hakin,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.88965
601315,John Lewis Street Hakin,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.95212
601315,John Lewis Street Hakin,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98563
601315,John Lewis Street Hakin,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-22T00:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T00:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Current (Min),A,5.38
601315,John Lewis Street Hakin,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Current (Max),A,10.12
601315,John Lewis Street Hakin,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.88
601315,John Lewis Street Hakin,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Current (Min),A,10.38
601315,John Lewis Street Hakin,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Current (Max),A,10.5
601315,John Lewis Street Hakin,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
601315,John Lewis Street Hakin,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Current (Min),A,20.25
601315,John Lewis Street Hakin,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Current (Max),A,20.25
601315,John Lewis Street Hakin,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.25
601315,John Lewis Street Hakin,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-27.56
601315,John Lewis Street Hakin,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.94
601315,John Lewis Street Hakin,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-13.13
601315,John Lewis Street Hakin,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.75204
601315,John Lewis Street Hakin,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99277
601315,John Lewis Street Hakin,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.90939
601315,John Lewis Street Hakin,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T00:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T00:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Current (Min),A,0.75
601315,John Lewis Street Hakin,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Current (Max),A,0.88
601315,John Lewis Street Hakin,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.88
601315,John Lewis Street Hakin,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Current (Min),A,5.38
601315,John Lewis Street Hakin,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Current (Max),A,5.38
601315,John Lewis Street Hakin,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.38
601315,John Lewis Street Hakin,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Current (Min),A,3.25
601315,John Lewis Street Hakin,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Current (Max),A,3.38
601315,John Lewis Street Hakin,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.38
601315,John Lewis Street Hakin,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-20.31
601315,John Lewis Street Hakin,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-24.31
601315,John Lewis Street Hakin,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-23.25
601315,John Lewis Street Hakin,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.88962
601315,John Lewis Street Hakin,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.86218
601315,John Lewis Street Hakin,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.87756
601315,John Lewis Street Hakin,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T00:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T00:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Current (Min),A,2.75
601315,John Lewis Street Hakin,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Current (Max),A,2.75
601315,John Lewis Street Hakin,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.75
601315,John Lewis Street Hakin,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Current (Min),A,6.0
601315,John Lewis Street Hakin,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Current (Max),A,6.12
601315,John Lewis Street Hakin,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
601315,John Lewis Street Hakin,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Current (Min),A,4.5
601315,John Lewis Street Hakin,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Current (Max),A,4.5
601315,John Lewis Street Hakin,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
601315,John Lewis Street Hakin,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.58
601315,John Lewis Street Hakin,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.67
601315,John Lewis Street Hakin,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
601315,John Lewis Street Hakin,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.83
601315,John Lewis Street Hakin,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.86
601315,John Lewis Street Hakin,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
601315,John Lewis Street Hakin,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.75
601315,John Lewis Street Hakin,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.78
601315,John Lewis Street Hakin,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
601315,John Lewis Street Hakin,2024-01-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-22T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
