Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (Min),A,25.38
601315,John Lewis Street Hakin,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (Max),A,29.75
601315,John Lewis Street Hakin,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
601315,John Lewis Street Hakin,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (Min),A,50.5
601315,John Lewis Street Hakin,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (Max),A,50.75
601315,John Lewis Street Hakin,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.62
601315,John Lewis Street Hakin,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (Min),A,52.0
601315,John Lewis Street Hakin,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (Max),A,52.38
601315,John Lewis Street Hakin,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.12
601315,John Lewis Street Hakin,2024-01-22T00:10:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T00:10:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T00:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T00:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-17.06
601315,John Lewis Street Hakin,2024-01-22T00:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T00:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-24.38
601315,John Lewis Street Hakin,2024-01-22T00:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T00:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-12.5
601315,John Lewis Street Hakin,2024-01-22T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T00:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.92441
601315,John Lewis Street Hakin,2024-01-22T00:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.86654
601315,John Lewis Street Hakin,2024-01-22T00:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.9512
601315,John Lewis Street Hakin,2024-01-22T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T00:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T00:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T00:00:00.000+00:00,feeder,0050,L3 Current (Min),A,6.75
601315,John Lewis Street Hakin,2024-01-22T00:00:00.000+00:00,feeder,0050,L3 Current (Max),A,6.75
601315,John Lewis Street Hakin,2024-01-22T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.75
601315,John Lewis Street Hakin,2024-01-22T00:00:00.000+00:00,feeder,0050,L2 Current (Min),A,7.88
601315,John Lewis Street Hakin,2024-01-22T00:00:00.000+00:00,feeder,0050,L2 Current (Max),A,8.0
601315,John Lewis Street Hakin,2024-01-22T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.0
601315,John Lewis Street Hakin,2024-01-22T00:00:00.000+00:00,feeder,0050,L1 Current (Min),A,14.12
601315,John Lewis Street Hakin,2024-01-22T00:00:00.000+00:00,feeder,0050,L1 Current (Max),A,14.38
601315,John Lewis Street Hakin,2024-01-22T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.25
601315,John Lewis Street Hakin,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-14.06
601315,John Lewis Street Hakin,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-9.5
601315,John Lewis Street Hakin,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-7.93
601315,John Lewis Street Hakin,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.90079
601315,John Lewis Street Hakin,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.95306
601315,John Lewis Street Hakin,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.94675
601315,John Lewis Street Hakin,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T00:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T00:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Current (Min),A,9.25
601315,John Lewis Street Hakin,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Current (Max),A,9.25
601315,John Lewis Street Hakin,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.25
601315,John Lewis Street Hakin,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Current (Min),A,21.75
601315,John Lewis Street Hakin,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Current (Max),A,21.88
601315,John Lewis Street Hakin,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.75
601315,John Lewis Street Hakin,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Current (Min),A,13.25
601315,John Lewis Street Hakin,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Current (Max),A,13.25
601315,John Lewis Street Hakin,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.25
601315,John Lewis Street Hakin,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-16.63
601315,John Lewis Street Hakin,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-8.69
601315,John Lewis Street Hakin,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.12
601315,John Lewis Street Hakin,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.86386
601315,John Lewis Street Hakin,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96295
601315,John Lewis Street Hakin,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97983
601315,John Lewis Street Hakin,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-22T00:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T00:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Current (Min),A,5.88
601315,John Lewis Street Hakin,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Current (Max),A,5.88
601315,John Lewis Street Hakin,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.88
601315,John Lewis Street Hakin,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Current (Min),A,10.88
601315,John Lewis Street Hakin,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Current (Max),A,11.0
601315,John Lewis Street Hakin,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
601315,John Lewis Street Hakin,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Current (Min),A,18.38
601315,John Lewis Street Hakin,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Current (Max),A,18.5
601315,John Lewis Street Hakin,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.38
601315,John Lewis Street Hakin,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-19.81
601315,John Lewis Street Hakin,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,5.12
601315,John Lewis Street Hakin,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.5
601315,John Lewis Street Hakin,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.78253
601315,John Lewis Street Hakin,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99219
601315,John Lewis Street Hakin,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.92868
601315,John Lewis Street Hakin,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T00:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T00:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Current (Min),A,0.88
601315,John Lewis Street Hakin,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Current (Max),A,0.88
601315,John Lewis Street Hakin,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.88
601315,John Lewis Street Hakin,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Current (Min),A,6.0
601315,John Lewis Street Hakin,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Current (Max),A,6.12
601315,John Lewis Street Hakin,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
601315,John Lewis Street Hakin,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Current (Min),A,3.12
601315,John Lewis Street Hakin,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Current (Max),A,3.12
601315,John Lewis Street Hakin,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.12
601315,John Lewis Street Hakin,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-26.62
601315,John Lewis Street Hakin,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-24.62
601315,John Lewis Street Hakin,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-24.75
601315,John Lewis Street Hakin,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.8312
601315,John Lewis Street Hakin,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.86944
601315,John Lewis Street Hakin,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.86706
601315,John Lewis Street Hakin,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-22T00:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T00:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Current (Min),A,2.62
601315,John Lewis Street Hakin,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Current (Max),A,2.75
601315,John Lewis Street Hakin,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.75
601315,John Lewis Street Hakin,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Current (Min),A,6.5
601315,John Lewis Street Hakin,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Current (Max),A,6.5
601315,John Lewis Street Hakin,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
601315,John Lewis Street Hakin,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Current (Min),A,4.5
601315,John Lewis Street Hakin,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Current (Max),A,4.5
601315,John Lewis Street Hakin,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
601315,John Lewis Street Hakin,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.12
601315,John Lewis Street Hakin,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.17
601315,John Lewis Street Hakin,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
601315,John Lewis Street Hakin,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.94
601315,John Lewis Street Hakin,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.95
601315,John Lewis Street Hakin,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
601315,John Lewis Street Hakin,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.2
601315,John Lewis Street Hakin,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.23
601315,John Lewis Street Hakin,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
601315,John Lewis Street Hakin,2024-01-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-22T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-22T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (Min),A,25.38
601315,John Lewis Street Hakin,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (Max),A,25.38
601315,John Lewis Street Hakin,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.38
601315,John Lewis Street Hakin,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (Min),A,52.75
601315,John Lewis Street Hakin,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (Max),A,52.75
601315,John Lewis Street Hakin,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.75
601315,John Lewis Street Hakin,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (Min),A,53.12
601315,John Lewis Street Hakin,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (Max),A,53.5
601315,John Lewis Street Hakin,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.38
601315,John Lewis Street Hakin,2024-01-22T00:00:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-22T00:00:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T23:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T23:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-2.62
601315,John Lewis Street Hakin,2024-01-23T23:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T23:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-17.44
601315,John Lewis Street Hakin,2024-01-23T23:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T23:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-13.81
601315,John Lewis Street Hakin,2024-01-23T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T23:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.97372
601315,John Lewis Street Hakin,2024-01-23T23:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.89279
601315,John Lewis Street Hakin,2024-01-23T23:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.94229
601315,John Lewis Street Hakin,2024-01-23T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T23:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T23:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T23:50:00.000+00:00,feeder,0050,L3 Current (Min),A,8.0
601315,John Lewis Street Hakin,2024-01-23T23:50:00.000+00:00,feeder,0050,L3 Current (Max),A,8.25
601315,John Lewis Street Hakin,2024-01-23T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.12
601315,John Lewis Street Hakin,2024-01-23T23:50:00.000+00:00,feeder,0050,L2 Current (Min),A,7.38
601315,John Lewis Street Hakin,2024-01-23T23:50:00.000+00:00,feeder,0050,L2 Current (Max),A,7.5
601315,John Lewis Street Hakin,2024-01-23T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.5
601315,John Lewis Street Hakin,2024-01-23T23:50:00.000+00:00,feeder,0050,L1 Current (Min),A,14.62
601315,John Lewis Street Hakin,2024-01-23T23:50:00.000+00:00,feeder,0050,L1 Current (Max),A,14.75
601315,John Lewis Street Hakin,2024-01-23T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.62
601315,John Lewis Street Hakin,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-23.38
601315,John Lewis Street Hakin,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-14.94
601315,John Lewis Street Hakin,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-20.38
601315,John Lewis Street Hakin,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.81485
601315,John Lewis Street Hakin,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.90338
601315,John Lewis Street Hakin,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.86975
601315,John Lewis Street Hakin,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T23:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T23:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Current (Min),A,5.62
601315,John Lewis Street Hakin,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Current (Max),A,5.88
601315,John Lewis Street Hakin,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.75
601315,John Lewis Street Hakin,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Current (Min),A,14.75
601315,John Lewis Street Hakin,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Current (Max),A,14.75
601315,John Lewis Street Hakin,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.75
601315,John Lewis Street Hakin,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Current (Min),A,10.75
601315,John Lewis Street Hakin,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Current (Max),A,10.88
601315,John Lewis Street Hakin,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.75
601315,John Lewis Street Hakin,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.12
601315,John Lewis Street Hakin,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-10.94
601315,John Lewis Street Hakin,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-8.19
601315,John Lewis Street Hakin,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.93927
601315,John Lewis Street Hakin,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9537
601315,John Lewis Street Hakin,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96335
601315,John Lewis Street Hakin,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T23:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T23:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Current (Min),A,4.25
601315,John Lewis Street Hakin,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Current (Max),A,4.38
601315,John Lewis Street Hakin,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.38
601315,John Lewis Street Hakin,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Current (Min),A,7.75
601315,John Lewis Street Hakin,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Current (Max),A,8.12
601315,John Lewis Street Hakin,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.88
601315,John Lewis Street Hakin,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Current (Min),A,16.0
601315,John Lewis Street Hakin,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Current (Max),A,16.12
601315,John Lewis Street Hakin,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
601315,John Lewis Street Hakin,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-21.06
601315,John Lewis Street Hakin,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,5.56
601315,John Lewis Street Hakin,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-10.81
601315,John Lewis Street Hakin,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.85864
601315,John Lewis Street Hakin,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.90378
601315,John Lewis Street Hakin,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.88653
601315,John Lewis Street Hakin,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T23:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T23:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Current (Min),A,0.5
601315,John Lewis Street Hakin,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Current (Max),A,0.5
601315,John Lewis Street Hakin,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601315,John Lewis Street Hakin,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Current (Min),A,1.25
601315,John Lewis Street Hakin,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Current (Max),A,1.25
601315,John Lewis Street Hakin,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.25
601315,John Lewis Street Hakin,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Current (Min),A,2.38
601315,John Lewis Street Hakin,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Current (Max),A,2.5
601315,John Lewis Street Hakin,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
601315,John Lewis Street Hakin,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-26.75
601315,John Lewis Street Hakin,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-20.62
601315,John Lewis Street Hakin,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-7.13
601315,John Lewis Street Hakin,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.78177
601315,John Lewis Street Hakin,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.89804
601315,John Lewis Street Hakin,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95975
601315,John Lewis Street Hakin,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T23:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T23:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Current (Min),A,2.0
601315,John Lewis Street Hakin,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Current (Max),A,2.12
601315,John Lewis Street Hakin,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.12
601315,John Lewis Street Hakin,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Current (Min),A,7.38
601315,John Lewis Street Hakin,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Current (Max),A,7.5
601315,John Lewis Street Hakin,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
601315,John Lewis Street Hakin,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Current (Min),A,4.62
601315,John Lewis Street Hakin,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Current (Max),A,4.75
601315,John Lewis Street Hakin,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.75
601315,John Lewis Street Hakin,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.72
601315,John Lewis Street Hakin,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.8
601315,John Lewis Street Hakin,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
601315,John Lewis Street Hakin,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.94
601315,John Lewis Street Hakin,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.02
601315,John Lewis Street Hakin,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
601315,John Lewis Street Hakin,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.61
601315,John Lewis Street Hakin,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.62
601315,John Lewis Street Hakin,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
601315,John Lewis Street Hakin,2024-01-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-23T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (Min),A,20.5
601315,John Lewis Street Hakin,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (Max),A,20.5
601315,John Lewis Street Hakin,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
601315,John Lewis Street Hakin,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (Min),A,38.62
601315,John Lewis Street Hakin,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (Max),A,39.0
601315,John Lewis Street Hakin,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.75
601315,John Lewis Street Hakin,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (Min),A,48.38
601315,John Lewis Street Hakin,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (Max),A,48.62
601315,John Lewis Street Hakin,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
601315,John Lewis Street Hakin,2024-01-23T23:50:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T23:50:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T23:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T23:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-3.0
601315,John Lewis Street Hakin,2024-01-23T23:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T23:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-16.94
601315,John Lewis Street Hakin,2024-01-23T23:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T23:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-13.94
601315,John Lewis Street Hakin,2024-01-23T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T23:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.96948
601315,John Lewis Street Hakin,2024-01-23T23:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.90954
601315,John Lewis Street Hakin,2024-01-23T23:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.94101
601315,John Lewis Street Hakin,2024-01-23T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T23:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T23:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T23:40:00.000+00:00,feeder,0050,L3 Current (Min),A,8.25
601315,John Lewis Street Hakin,2024-01-23T23:40:00.000+00:00,feeder,0050,L3 Current (Max),A,8.25
601315,John Lewis Street Hakin,2024-01-23T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.25
601315,John Lewis Street Hakin,2024-01-23T23:40:00.000+00:00,feeder,0050,L2 Current (Min),A,9.12
601315,John Lewis Street Hakin,2024-01-23T23:40:00.000+00:00,feeder,0050,L2 Current (Max),A,9.12
601315,John Lewis Street Hakin,2024-01-23T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.12
601315,John Lewis Street Hakin,2024-01-23T23:40:00.000+00:00,feeder,0050,L1 Current (Min),A,14.88
601315,John Lewis Street Hakin,2024-01-23T23:40:00.000+00:00,feeder,0050,L1 Current (Max),A,15.25
601315,John Lewis Street Hakin,2024-01-23T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.0
601315,John Lewis Street Hakin,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-8.69
601315,John Lewis Street Hakin,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-8.69
601315,John Lewis Street Hakin,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-12.19
601315,John Lewis Street Hakin,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.89038
601315,John Lewis Street Hakin,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.94238
601315,John Lewis Street Hakin,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.91159
601315,John Lewis Street Hakin,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T23:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T23:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Current (Min),A,6.88
601315,John Lewis Street Hakin,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Current (Max),A,7.0
601315,John Lewis Street Hakin,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
601315,John Lewis Street Hakin,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Current (Min),A,18.0
601315,John Lewis Street Hakin,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Current (Max),A,18.12
601315,John Lewis Street Hakin,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
601315,John Lewis Street Hakin,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Current (Min),A,11.5
601315,John Lewis Street Hakin,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Current (Max),A,11.62
601315,John Lewis Street Hakin,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
601315,John Lewis Street Hakin,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.94
601315,John Lewis Street Hakin,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-12.37
601315,John Lewis Street Hakin,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-14.75
601315,John Lewis Street Hakin,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94202
601315,John Lewis Street Hakin,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.93939
601315,John Lewis Street Hakin,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.87741
601315,John Lewis Street Hakin,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T23:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T23:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Current (Min),A,4.62
601315,John Lewis Street Hakin,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Current (Max),A,4.62
601315,John Lewis Street Hakin,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.62
601315,John Lewis Street Hakin,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Current (Min),A,8.5
601315,John Lewis Street Hakin,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Current (Max),A,8.5
601315,John Lewis Street Hakin,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
601315,John Lewis Street Hakin,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Current (Min),A,8.62
601315,John Lewis Street Hakin,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Current (Max),A,8.75
601315,John Lewis Street Hakin,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.62
601315,John Lewis Street Hakin,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-20.68
601315,John Lewis Street Hakin,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.75
601315,John Lewis Street Hakin,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-14.31
601315,John Lewis Street Hakin,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.85559
601315,John Lewis Street Hakin,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.85229
601315,John Lewis Street Hakin,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.89154
601315,John Lewis Street Hakin,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T23:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T23:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Current (Min),A,0.5
601315,John Lewis Street Hakin,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Current (Max),A,0.5
601315,John Lewis Street Hakin,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601315,John Lewis Street Hakin,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Current (Min),A,1.12
601315,John Lewis Street Hakin,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Current (Max),A,1.12
601315,John Lewis Street Hakin,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.12
601315,John Lewis Street Hakin,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Current (Min),A,2.75
601315,John Lewis Street Hakin,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Current (Max),A,2.75
601315,John Lewis Street Hakin,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.75
601315,John Lewis Street Hakin,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-26.38
601315,John Lewis Street Hakin,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-21.06
601315,John Lewis Street Hakin,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-11.94
601315,John Lewis Street Hakin,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.79001
601315,John Lewis Street Hakin,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.8934
601315,John Lewis Street Hakin,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.93536
601315,John Lewis Street Hakin,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T23:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T23:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Current (Min),A,2.0
601315,John Lewis Street Hakin,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Current (Max),A,2.0
601315,John Lewis Street Hakin,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
601315,John Lewis Street Hakin,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Current (Min),A,7.25
601315,John Lewis Street Hakin,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Current (Max),A,7.25
601315,John Lewis Street Hakin,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.25
601315,John Lewis Street Hakin,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Current (Min),A,4.38
601315,John Lewis Street Hakin,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Current (Max),A,4.38
601315,John Lewis Street Hakin,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.38
601315,John Lewis Street Hakin,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.39
601315,John Lewis Street Hakin,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
601315,John Lewis Street Hakin,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
601315,John Lewis Street Hakin,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.64
601315,John Lewis Street Hakin,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.7
601315,John Lewis Street Hakin,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
601315,John Lewis Street Hakin,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.2
601315,John Lewis Street Hakin,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.25
601315,John Lewis Street Hakin,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
601315,John Lewis Street Hakin,2024-01-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-23T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
