Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-23T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (Min),A,22.12
601315,John Lewis Street Hakin,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (Max),A,22.25
601315,John Lewis Street Hakin,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.25
601315,John Lewis Street Hakin,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (Min),A,44.0
601315,John Lewis Street Hakin,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (Max),A,44.25
601315,John Lewis Street Hakin,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.12
601315,John Lewis Street Hakin,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (Min),A,42.25
601315,John Lewis Street Hakin,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (Max),A,42.5
601315,John Lewis Street Hakin,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.38
601315,John Lewis Street Hakin,2024-01-23T23:40:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T23:40:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T23:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T23:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-15.44
601315,John Lewis Street Hakin,2024-01-23T23:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T23:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-16.31
601315,John Lewis Street Hakin,2024-01-23T23:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T23:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-9.75
601315,John Lewis Street Hakin,2024-01-23T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T23:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.92578
601315,John Lewis Street Hakin,2024-01-23T23:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.90976
601315,John Lewis Street Hakin,2024-01-23T23:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.95685
601315,John Lewis Street Hakin,2024-01-23T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T23:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T23:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T23:30:00.000+00:00,feeder,0050,L3 Current (Min),A,7.25
601315,John Lewis Street Hakin,2024-01-23T23:30:00.000+00:00,feeder,0050,L3 Current (Max),A,7.25
601315,John Lewis Street Hakin,2024-01-23T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.25
601315,John Lewis Street Hakin,2024-01-23T23:30:00.000+00:00,feeder,0050,L2 Current (Min),A,9.38
601315,John Lewis Street Hakin,2024-01-23T23:30:00.000+00:00,feeder,0050,L2 Current (Max),A,9.5
601315,John Lewis Street Hakin,2024-01-23T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.38
601315,John Lewis Street Hakin,2024-01-23T23:30:00.000+00:00,feeder,0050,L1 Current (Min),A,16.38
601315,John Lewis Street Hakin,2024-01-23T23:30:00.000+00:00,feeder,0050,L1 Current (Max),A,16.62
601315,John Lewis Street Hakin,2024-01-23T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.5
601315,John Lewis Street Hakin,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-5.12
601315,John Lewis Street Hakin,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-10.69
601315,John Lewis Street Hakin,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-13.56
601315,John Lewis Street Hakin,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98001
601315,John Lewis Street Hakin,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.93469
601315,John Lewis Street Hakin,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.90481
601315,John Lewis Street Hakin,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T23:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T23:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Current (Min),A,15.75
601315,John Lewis Street Hakin,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Current (Max),A,15.75
601315,John Lewis Street Hakin,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.75
601315,John Lewis Street Hakin,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Current (Min),A,17.25
601315,John Lewis Street Hakin,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Current (Max),A,17.25
601315,John Lewis Street Hakin,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.25
601315,John Lewis Street Hakin,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Current (Min),A,11.25
601315,John Lewis Street Hakin,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Current (Max),A,11.38
601315,John Lewis Street Hakin,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.38
601315,John Lewis Street Hakin,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.69
601315,John Lewis Street Hakin,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-0.5
601315,John Lewis Street Hakin,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-6.06
601315,John Lewis Street Hakin,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.92456
601315,John Lewis Street Hakin,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98987
601315,John Lewis Street Hakin,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97418
601315,John Lewis Street Hakin,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T23:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T23:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Current (Min),A,4.38
601315,John Lewis Street Hakin,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Current (Max),A,4.5
601315,John Lewis Street Hakin,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.38
601315,John Lewis Street Hakin,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Current (Min),A,14.75
601315,John Lewis Street Hakin,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Current (Max),A,14.88
601315,John Lewis Street Hakin,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.75
601315,John Lewis Street Hakin,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Current (Min),A,17.25
601315,John Lewis Street Hakin,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Current (Max),A,17.38
601315,John Lewis Street Hakin,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.25
601315,John Lewis Street Hakin,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-50.62
601315,John Lewis Street Hakin,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.32
601315,John Lewis Street Hakin,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-22.5
601315,John Lewis Street Hakin,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.4771
601315,John Lewis Street Hakin,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.84417
601315,John Lewis Street Hakin,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.84094
601315,John Lewis Street Hakin,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T23:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T23:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Current (Min),A,0.38
601315,John Lewis Street Hakin,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Current (Max),A,0.38
601315,John Lewis Street Hakin,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.38
601315,John Lewis Street Hakin,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Current (Min),A,1.12
601315,John Lewis Street Hakin,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Current (Max),A,1.25
601315,John Lewis Street Hakin,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.25
601315,John Lewis Street Hakin,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Current (Min),A,2.5
601315,John Lewis Street Hakin,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Current (Max),A,2.5
601315,John Lewis Street Hakin,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
601315,John Lewis Street Hakin,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-38.31
601315,John Lewis Street Hakin,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-12.31
601315,John Lewis Street Hakin,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-22.56
601315,John Lewis Street Hakin,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.67294
601315,John Lewis Street Hakin,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.94079
601315,John Lewis Street Hakin,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.87939
601315,John Lewis Street Hakin,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T23:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T23:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Current (Min),A,2.12
601315,John Lewis Street Hakin,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Current (Max),A,2.25
601315,John Lewis Street Hakin,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.25
601315,John Lewis Street Hakin,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Current (Min),A,8.38
601315,John Lewis Street Hakin,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Current (Max),A,8.5
601315,John Lewis Street Hakin,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
601315,John Lewis Street Hakin,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Current (Min),A,4.5
601315,John Lewis Street Hakin,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Current (Max),A,4.62
601315,John Lewis Street Hakin,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.62
601315,John Lewis Street Hakin,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.03
601315,John Lewis Street Hakin,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
601315,John Lewis Street Hakin,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
601315,John Lewis Street Hakin,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.17
601315,John Lewis Street Hakin,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.2
601315,John Lewis Street Hakin,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
601315,John Lewis Street Hakin,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.77
601315,John Lewis Street Hakin,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.81
601315,John Lewis Street Hakin,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
601315,John Lewis Street Hakin,2024-01-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-23T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (Min),A,29.5
601315,John Lewis Street Hakin,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (Max),A,29.62
601315,John Lewis Street Hakin,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
601315,John Lewis Street Hakin,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (Min),A,50.75
601315,John Lewis Street Hakin,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (Max),A,50.88
601315,John Lewis Street Hakin,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.75
601315,John Lewis Street Hakin,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (Min),A,51.88
601315,John Lewis Street Hakin,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (Max),A,52.25
601315,John Lewis Street Hakin,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.12
601315,John Lewis Street Hakin,2024-01-23T23:30:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T23:30:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T23:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T23:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-4.19
601315,John Lewis Street Hakin,2024-01-23T23:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T23:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-15.57
601315,John Lewis Street Hakin,2024-01-23T23:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T23:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-9.37
601315,John Lewis Street Hakin,2024-01-23T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T23:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99057
601315,John Lewis Street Hakin,2024-01-23T23:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.91989
601315,John Lewis Street Hakin,2024-01-23T23:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.96023
601315,John Lewis Street Hakin,2024-01-23T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-23T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T23:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T23:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T23:20:00.000+00:00,feeder,0050,L3 Current (Min),A,19.0
601315,John Lewis Street Hakin,2024-01-23T23:20:00.000+00:00,feeder,0050,L3 Current (Max),A,19.12
601315,John Lewis Street Hakin,2024-01-23T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.0
601315,John Lewis Street Hakin,2024-01-23T23:20:00.000+00:00,feeder,0050,L2 Current (Min),A,9.5
601315,John Lewis Street Hakin,2024-01-23T23:20:00.000+00:00,feeder,0050,L2 Current (Max),A,9.62
601315,John Lewis Street Hakin,2024-01-23T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.62
601315,John Lewis Street Hakin,2024-01-23T23:20:00.000+00:00,feeder,0050,L1 Current (Min),A,17.0
601315,John Lewis Street Hakin,2024-01-23T23:20:00.000+00:00,feeder,0050,L1 Current (Max),A,17.12
601315,John Lewis Street Hakin,2024-01-23T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.12
601315,John Lewis Street Hakin,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-8.63
601315,John Lewis Street Hakin,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-7.0
601315,John Lewis Street Hakin,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-5.88
601315,John Lewis Street Hakin,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.91019
601315,John Lewis Street Hakin,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.93722
601315,John Lewis Street Hakin,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.95032
601315,John Lewis Street Hakin,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T23:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T23:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Current (Min),A,7.75
601315,John Lewis Street Hakin,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Current (Max),A,7.88
601315,John Lewis Street Hakin,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.88
601315,John Lewis Street Hakin,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Current (Min),A,16.38
601315,John Lewis Street Hakin,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Current (Max),A,16.5
601315,John Lewis Street Hakin,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.38
601315,John Lewis Street Hakin,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Current (Min),A,13.25
601315,John Lewis Street Hakin,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Current (Max),A,13.38
601315,John Lewis Street Hakin,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.38
601315,John Lewis Street Hakin,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.69
601315,John Lewis Street Hakin,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.38
601315,John Lewis Street Hakin,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-9.25
601315,John Lewis Street Hakin,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94733
601315,John Lewis Street Hakin,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99796
601315,John Lewis Street Hakin,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97406
601315,John Lewis Street Hakin,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-23T23:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T23:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Current (Min),A,6.25
601315,John Lewis Street Hakin,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Current (Max),A,6.25
601315,John Lewis Street Hakin,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.25
601315,John Lewis Street Hakin,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Current (Min),A,40.12
601315,John Lewis Street Hakin,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Current (Max),A,40.38
601315,John Lewis Street Hakin,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.25
601315,John Lewis Street Hakin,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Current (Min),A,20.62
601315,John Lewis Street Hakin,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Current (Max),A,20.62
601315,John Lewis Street Hakin,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.62
601315,John Lewis Street Hakin,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-51.44
601315,John Lewis Street Hakin,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,8.87
601315,John Lewis Street Hakin,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-17.37
601315,John Lewis Street Hakin,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.48959
601315,John Lewis Street Hakin,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94015
601315,John Lewis Street Hakin,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.89273
601315,John Lewis Street Hakin,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T23:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T23:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Current (Min),A,0.25
601315,John Lewis Street Hakin,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Current (Max),A,0.38
601315,John Lewis Street Hakin,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.38
601315,John Lewis Street Hakin,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Current (Min),A,1.38
601315,John Lewis Street Hakin,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Current (Max),A,1.38
601315,John Lewis Street Hakin,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.38
601315,John Lewis Street Hakin,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Current (Min),A,2.62
601315,John Lewis Street Hakin,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Current (Max),A,2.75
601315,John Lewis Street Hakin,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.75
601315,John Lewis Street Hakin,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-36.63
601315,John Lewis Street Hakin,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-14.44
601315,John Lewis Street Hakin,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-15.75
601315,John Lewis Street Hakin,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.65716
601315,John Lewis Street Hakin,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.93729
601315,John Lewis Street Hakin,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.92981
601315,John Lewis Street Hakin,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T23:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T23:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Current (Min),A,2.0
601315,John Lewis Street Hakin,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Current (Max),A,2.0
601315,John Lewis Street Hakin,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
601315,John Lewis Street Hakin,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Current (Min),A,8.88
601315,John Lewis Street Hakin,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Current (Max),A,9.0
601315,John Lewis Street Hakin,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
601315,John Lewis Street Hakin,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Current (Min),A,5.38
601315,John Lewis Street Hakin,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Current (Max),A,5.5
601315,John Lewis Street Hakin,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.38
601315,John Lewis Street Hakin,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.44
601315,John Lewis Street Hakin,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
601315,John Lewis Street Hakin,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
601315,John Lewis Street Hakin,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.66
601315,John Lewis Street Hakin,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.69
601315,John Lewis Street Hakin,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
601315,John Lewis Street Hakin,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.14
601315,John Lewis Street Hakin,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.14
601315,John Lewis Street Hakin,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
601315,John Lewis Street Hakin,2024-01-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
601315,John Lewis Street Hakin,2024-01-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
601315,John Lewis Street Hakin,2024-01-23T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (Min),A,34.88
601315,John Lewis Street Hakin,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (Max),A,34.88
601315,John Lewis Street Hakin,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.88
601315,John Lewis Street Hakin,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (Min),A,75.75
601315,John Lewis Street Hakin,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (Max),A,75.88
601315,John Lewis Street Hakin,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.88
601315,John Lewis Street Hakin,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (Min),A,58.88
601315,John Lewis Street Hakin,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (Max),A,59.25
601315,John Lewis Street Hakin,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.12
601315,John Lewis Street Hakin,2024-01-23T23:20:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T23:20:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T23:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T23:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-6.87
601315,John Lewis Street Hakin,2024-01-23T23:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T23:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-12.81
601315,John Lewis Street Hakin,2024-01-23T23:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T23:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-5.12
601315,John Lewis Street Hakin,2024-01-23T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T23:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.9863
601315,John Lewis Street Hakin,2024-01-23T23:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.92984
601315,John Lewis Street Hakin,2024-01-23T23:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.96753
601315,John Lewis Street Hakin,2024-01-23T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T23:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T23:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T23:10:00.000+00:00,feeder,0050,L3 Current (Min),A,18.0
601315,John Lewis Street Hakin,2024-01-23T23:10:00.000+00:00,feeder,0050,L3 Current (Max),A,18.0
601315,John Lewis Street Hakin,2024-01-23T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.0
601315,John Lewis Street Hakin,2024-01-23T23:10:00.000+00:00,feeder,0050,L2 Current (Min),A,9.25
601315,John Lewis Street Hakin,2024-01-23T23:10:00.000+00:00,feeder,0050,L2 Current (Max),A,9.38
601315,John Lewis Street Hakin,2024-01-23T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.25
601315,John Lewis Street Hakin,2024-01-23T23:10:00.000+00:00,feeder,0050,L1 Current (Min),A,17.12
601315,John Lewis Street Hakin,2024-01-23T23:10:00.000+00:00,feeder,0050,L1 Current (Max),A,17.38
601315,John Lewis Street Hakin,2024-01-23T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.38
601315,John Lewis Street Hakin,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-1.31
601315,John Lewis Street Hakin,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-14.56
601315,John Lewis Street Hakin,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-4.94
601315,John Lewis Street Hakin,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98221
601315,John Lewis Street Hakin,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.91113
601315,John Lewis Street Hakin,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.95422
601315,John Lewis Street Hakin,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T23:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T23:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Current (Min),A,17.12
601315,John Lewis Street Hakin,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Current (Max),A,17.25
601315,John Lewis Street Hakin,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.12
601315,John Lewis Street Hakin,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Current (Min),A,16.38
601315,John Lewis Street Hakin,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Current (Max),A,16.5
601315,John Lewis Street Hakin,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.38
601315,John Lewis Street Hakin,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Current (Min),A,13.75
601315,John Lewis Street Hakin,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Current (Max),A,13.88
601315,John Lewis Street Hakin,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.75
601315,John Lewis Street Hakin,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.62
601315,John Lewis Street Hakin,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.19
601315,John Lewis Street Hakin,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-7.75
601315,John Lewis Street Hakin,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94623
601315,John Lewis Street Hakin,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9971
601315,John Lewis Street Hakin,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97366
601315,John Lewis Street Hakin,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.0
601315,John Lewis Street Hakin,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-23T23:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T23:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Current (Min),A,6.25
601315,John Lewis Street Hakin,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Current (Max),A,6.5
601315,John Lewis Street Hakin,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.38
601315,John Lewis Street Hakin,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Current (Min),A,55.0
601315,John Lewis Street Hakin,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Current (Max),A,55.12
601315,John Lewis Street Hakin,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.12
601315,John Lewis Street Hakin,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Current (Min),A,18.75
601315,John Lewis Street Hakin,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Current (Max),A,18.75
601315,John Lewis Street Hakin,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.75
601315,John Lewis Street Hakin,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-47.12
601315,John Lewis Street Hakin,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.87
601315,John Lewis Street Hakin,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.0
601315,John Lewis Street Hakin,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.46743
601315,John Lewis Street Hakin,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.84216
601315,John Lewis Street Hakin,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.90253
601315,John Lewis Street Hakin,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T23:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T23:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Current (Min),A,0.38
601315,John Lewis Street Hakin,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Current (Max),A,0.38
601315,John Lewis Street Hakin,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.38
601315,John Lewis Street Hakin,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Current (Min),A,1.5
601315,John Lewis Street Hakin,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Current (Max),A,1.5
601315,John Lewis Street Hakin,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
601315,John Lewis Street Hakin,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Current (Min),A,2.62
601315,John Lewis Street Hakin,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Current (Max),A,2.62
601315,John Lewis Street Hakin,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.62
601315,John Lewis Street Hakin,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-8.5
601315,John Lewis Street Hakin,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-15.81
601315,John Lewis Street Hakin,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-18.0
601315,John Lewis Street Hakin,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97351
601315,John Lewis Street Hakin,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.93194
601315,John Lewis Street Hakin,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.91379
601315,John Lewis Street Hakin,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T23:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T23:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Current (Min),A,5.88
601315,John Lewis Street Hakin,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Current (Max),A,6.0
601315,John Lewis Street Hakin,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
601315,John Lewis Street Hakin,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Current (Min),A,8.12
601315,John Lewis Street Hakin,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Current (Max),A,8.38
601315,John Lewis Street Hakin,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.12
601315,John Lewis Street Hakin,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Current (Min),A,5.5
601315,John Lewis Street Hakin,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Current (Max),A,5.62
601315,John Lewis Street Hakin,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
601315,John Lewis Street Hakin,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.41
601315,John Lewis Street Hakin,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
601315,John Lewis Street Hakin,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
601315,John Lewis Street Hakin,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.72
601315,John Lewis Street Hakin,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.73
601315,John Lewis Street Hakin,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
601315,John Lewis Street Hakin,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.27
601315,John Lewis Street Hakin,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.28
601315,John Lewis Street Hakin,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
601315,John Lewis Street Hakin,2024-01-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
601315,John Lewis Street Hakin,2024-01-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
