Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-23T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (Min),A,47.75
601315,John Lewis Street Hakin,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (Max),A,48.0
601315,John Lewis Street Hakin,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.88
601315,John Lewis Street Hakin,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (Min),A,89.25
601315,John Lewis Street Hakin,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (Max),A,89.5
601315,John Lewis Street Hakin,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.25
601315,John Lewis Street Hakin,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (Min),A,58.0
601315,John Lewis Street Hakin,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (Max),A,58.25
601315,John Lewis Street Hakin,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.12
601315,John Lewis Street Hakin,2024-01-23T23:10:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T23:10:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T23:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T23:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-8.0
601315,John Lewis Street Hakin,2024-01-23T23:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T23:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-16.44
601315,John Lewis Street Hakin,2024-01-23T23:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T23:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-5.5
601315,John Lewis Street Hakin,2024-01-23T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T23:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98227
601315,John Lewis Street Hakin,2024-01-23T23:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.90909
601315,John Lewis Street Hakin,2024-01-23T23:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.9675
601315,John Lewis Street Hakin,2024-01-23T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-23T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T23:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T23:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T23:00:00.000+00:00,feeder,0050,L3 Current (Min),A,18.88
601315,John Lewis Street Hakin,2024-01-23T23:00:00.000+00:00,feeder,0050,L3 Current (Max),A,18.88
601315,John Lewis Street Hakin,2024-01-23T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.88
601315,John Lewis Street Hakin,2024-01-23T23:00:00.000+00:00,feeder,0050,L2 Current (Min),A,8.5
601315,John Lewis Street Hakin,2024-01-23T23:00:00.000+00:00,feeder,0050,L2 Current (Max),A,8.62
601315,John Lewis Street Hakin,2024-01-23T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.5
601315,John Lewis Street Hakin,2024-01-23T23:00:00.000+00:00,feeder,0050,L1 Current (Min),A,17.5
601315,John Lewis Street Hakin,2024-01-23T23:00:00.000+00:00,feeder,0050,L1 Current (Max),A,17.75
601315,John Lewis Street Hakin,2024-01-23T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.62
601315,John Lewis Street Hakin,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-4.19
601315,John Lewis Street Hakin,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-9.63
601315,John Lewis Street Hakin,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-7.0
601315,John Lewis Street Hakin,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.92468
601315,John Lewis Street Hakin,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.93378
601315,John Lewis Street Hakin,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.95398
601315,John Lewis Street Hakin,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T23:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T23:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Current (Min),A,7.62
601315,John Lewis Street Hakin,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Current (Max),A,7.62
601315,John Lewis Street Hakin,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.62
601315,John Lewis Street Hakin,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Current (Min),A,17.5
601315,John Lewis Street Hakin,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Current (Max),A,17.62
601315,John Lewis Street Hakin,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.5
601315,John Lewis Street Hakin,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Current (Min),A,14.12
601315,John Lewis Street Hakin,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Current (Max),A,14.38
601315,John Lewis Street Hakin,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.25
601315,John Lewis Street Hakin,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-17.0
601315,John Lewis Street Hakin,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-17.87
601315,John Lewis Street Hakin,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.19
601315,John Lewis Street Hakin,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.89957
601315,John Lewis Street Hakin,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9053
601315,John Lewis Street Hakin,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97897
601315,John Lewis Street Hakin,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-23T23:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T23:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Current (Min),A,5.88
601315,John Lewis Street Hakin,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Current (Max),A,6.0
601315,John Lewis Street Hakin,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
601315,John Lewis Street Hakin,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Current (Min),A,8.5
601315,John Lewis Street Hakin,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Current (Max),A,8.62
601315,John Lewis Street Hakin,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
601315,John Lewis Street Hakin,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Current (Min),A,19.62
601315,John Lewis Street Hakin,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Current (Max),A,19.75
601315,John Lewis Street Hakin,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.75
601315,John Lewis Street Hakin,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-36.69
601315,John Lewis Street Hakin,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.0
601315,John Lewis Street Hakin,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-21.75
601315,John Lewis Street Hakin,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.59808
601315,John Lewis Street Hakin,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.91107
601315,John Lewis Street Hakin,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.83746
601315,John Lewis Street Hakin,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T23:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T23:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Current (Min),A,0.62
601315,John Lewis Street Hakin,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Current (Max),A,0.62
601315,John Lewis Street Hakin,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.62
601315,John Lewis Street Hakin,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Current (Min),A,1.38
601315,John Lewis Street Hakin,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Current (Max),A,1.38
601315,John Lewis Street Hakin,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.38
601315,John Lewis Street Hakin,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Current (Min),A,2.5
601315,John Lewis Street Hakin,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Current (Max),A,2.62
601315,John Lewis Street Hakin,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
601315,John Lewis Street Hakin,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-29.56
601315,John Lewis Street Hakin,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-16.56
601315,John Lewis Street Hakin,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-23.19
601315,John Lewis Street Hakin,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.79171
601315,John Lewis Street Hakin,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.92218
601315,John Lewis Street Hakin,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.89071
601315,John Lewis Street Hakin,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T23:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T23:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Current (Min),A,2.38
601315,John Lewis Street Hakin,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Current (Max),A,2.5
601315,John Lewis Street Hakin,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.38
601315,John Lewis Street Hakin,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Current (Min),A,7.75
601315,John Lewis Street Hakin,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Current (Max),A,7.88
601315,John Lewis Street Hakin,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.88
601315,John Lewis Street Hakin,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Current (Min),A,4.75
601315,John Lewis Street Hakin,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Current (Max),A,4.88
601315,John Lewis Street Hakin,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.88
601315,John Lewis Street Hakin,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.55
601315,John Lewis Street Hakin,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.58
601315,John Lewis Street Hakin,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
601315,John Lewis Street Hakin,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.09
601315,John Lewis Street Hakin,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.16
601315,John Lewis Street Hakin,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
601315,John Lewis Street Hakin,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.25
601315,John Lewis Street Hakin,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.28
601315,John Lewis Street Hakin,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
601315,John Lewis Street Hakin,2024-01-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
601315,John Lewis Street Hakin,2024-01-23T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (Min),A,35.0
601315,John Lewis Street Hakin,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (Max),A,35.0
601315,John Lewis Street Hakin,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
601315,John Lewis Street Hakin,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (Min),A,43.88
601315,John Lewis Street Hakin,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (Max),A,44.0
601315,John Lewis Street Hakin,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.88
601315,John Lewis Street Hakin,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (Min),A,58.75
601315,John Lewis Street Hakin,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (Max),A,58.88
601315,John Lewis Street Hakin,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.75
601315,John Lewis Street Hakin,2024-01-23T23:00:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T23:00:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T22:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T22:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-3.75
601315,John Lewis Street Hakin,2024-01-23T22:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T22:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-15.81
601315,John Lewis Street Hakin,2024-01-23T22:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T22:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-4.94
601315,John Lewis Street Hakin,2024-01-23T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T22:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99481
601315,John Lewis Street Hakin,2024-01-23T22:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.91189
601315,John Lewis Street Hakin,2024-01-23T22:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.9704
601315,John Lewis Street Hakin,2024-01-23T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-23T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T22:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T22:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T22:50:00.000+00:00,feeder,0050,L3 Current (Min),A,31.62
601315,John Lewis Street Hakin,2024-01-23T22:50:00.000+00:00,feeder,0050,L3 Current (Max),A,31.62
601315,John Lewis Street Hakin,2024-01-23T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.62
601315,John Lewis Street Hakin,2024-01-23T22:50:00.000+00:00,feeder,0050,L2 Current (Min),A,8.75
601315,John Lewis Street Hakin,2024-01-23T22:50:00.000+00:00,feeder,0050,L2 Current (Max),A,9.12
601315,John Lewis Street Hakin,2024-01-23T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.88
601315,John Lewis Street Hakin,2024-01-23T22:50:00.000+00:00,feeder,0050,L1 Current (Min),A,17.75
601315,John Lewis Street Hakin,2024-01-23T22:50:00.000+00:00,feeder,0050,L1 Current (Max),A,17.88
601315,John Lewis Street Hakin,2024-01-23T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.75
601315,John Lewis Street Hakin,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-7.75
601315,John Lewis Street Hakin,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-8.25
601315,John Lewis Street Hakin,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-6.06
601315,John Lewis Street Hakin,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.92325
601315,John Lewis Street Hakin,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.94568
601315,John Lewis Street Hakin,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.96228
601315,John Lewis Street Hakin,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T22:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T22:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Current (Min),A,7.75
601315,John Lewis Street Hakin,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Current (Max),A,7.88
601315,John Lewis Street Hakin,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.75
601315,John Lewis Street Hakin,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Current (Min),A,17.0
601315,John Lewis Street Hakin,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Current (Max),A,17.0
601315,John Lewis Street Hakin,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
601315,John Lewis Street Hakin,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Current (Min),A,16.62
601315,John Lewis Street Hakin,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Current (Max),A,16.75
601315,John Lewis Street Hakin,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.75
601315,John Lewis Street Hakin,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-11.75
601315,John Lewis Street Hakin,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-10.0
601315,John Lewis Street Hakin,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-6.63
601315,John Lewis Street Hakin,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.92746
601315,John Lewis Street Hakin,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92007
601315,John Lewis Street Hakin,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98111
601315,John Lewis Street Hakin,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-23T22:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T22:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Current (Min),A,6.25
601315,John Lewis Street Hakin,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Current (Max),A,6.38
601315,John Lewis Street Hakin,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.38
601315,John Lewis Street Hakin,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Current (Min),A,8.62
601315,John Lewis Street Hakin,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Current (Max),A,18.5
601315,John Lewis Street Hakin,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.75
601315,John Lewis Street Hakin,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Current (Min),A,22.75
601315,John Lewis Street Hakin,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Current (Max),A,22.75
601315,John Lewis Street Hakin,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.75
601315,John Lewis Street Hakin,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-45.81
601315,John Lewis Street Hakin,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,9.06
601315,John Lewis Street Hakin,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.0
601315,John Lewis Street Hakin,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.49447
601315,John Lewis Street Hakin,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.92172
601315,John Lewis Street Hakin,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.89908
601315,John Lewis Street Hakin,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T22:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T22:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Current (Min),A,0.38
601315,John Lewis Street Hakin,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Current (Max),A,0.38
601315,John Lewis Street Hakin,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.38
601315,John Lewis Street Hakin,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Current (Min),A,1.62
601315,John Lewis Street Hakin,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Current (Max),A,1.75
601315,John Lewis Street Hakin,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.75
601315,John Lewis Street Hakin,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Current (Min),A,2.75
601315,John Lewis Street Hakin,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Current (Max),A,2.75
601315,John Lewis Street Hakin,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.75
601315,John Lewis Street Hakin,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-22.06
601315,John Lewis Street Hakin,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-18.19
601315,John Lewis Street Hakin,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-20.81
601315,John Lewis Street Hakin,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.82766
601315,John Lewis Street Hakin,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.91171
601315,John Lewis Street Hakin,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.90613
601315,John Lewis Street Hakin,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T22:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T22:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Current (Min),A,2.62
601315,John Lewis Street Hakin,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Current (Max),A,2.75
601315,John Lewis Street Hakin,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.62
601315,John Lewis Street Hakin,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Current (Min),A,7.75
601315,John Lewis Street Hakin,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Current (Max),A,7.75
601315,John Lewis Street Hakin,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.75
601315,John Lewis Street Hakin,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Current (Min),A,5.62
601315,John Lewis Street Hakin,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Current (Max),A,5.75
601315,John Lewis Street Hakin,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.62
601315,John Lewis Street Hakin,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.38
601315,John Lewis Street Hakin,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.44
601315,John Lewis Street Hakin,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
601315,John Lewis Street Hakin,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.86
601315,John Lewis Street Hakin,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.97
601315,John Lewis Street Hakin,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
601315,John Lewis Street Hakin,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.38
601315,John Lewis Street Hakin,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.44
601315,John Lewis Street Hakin,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
601315,John Lewis Street Hakin,2024-01-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
601315,John Lewis Street Hakin,2024-01-23T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (Min),A,48.12
601315,John Lewis Street Hakin,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (Max),A,48.25
601315,John Lewis Street Hakin,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.25
601315,John Lewis Street Hakin,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (Min),A,44.0
601315,John Lewis Street Hakin,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (Max),A,53.38
601315,John Lewis Street Hakin,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.62
601315,John Lewis Street Hakin,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (Min),A,65.62
601315,John Lewis Street Hakin,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (Max),A,65.75
601315,John Lewis Street Hakin,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.75
601315,John Lewis Street Hakin,2024-01-23T22:50:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T22:50:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T22:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T22:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-3.32
601315,John Lewis Street Hakin,2024-01-23T22:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T22:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-18.31
601315,John Lewis Street Hakin,2024-01-23T22:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T22:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-7.93
601315,John Lewis Street Hakin,2024-01-23T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T22:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99252
601315,John Lewis Street Hakin,2024-01-23T22:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.89892
601315,John Lewis Street Hakin,2024-01-23T22:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.9617
601315,John Lewis Street Hakin,2024-01-23T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-23T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T22:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T22:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T22:40:00.000+00:00,feeder,0050,L3 Current (Min),A,22.5
601315,John Lewis Street Hakin,2024-01-23T22:40:00.000+00:00,feeder,0050,L3 Current (Max),A,22.62
601315,John Lewis Street Hakin,2024-01-23T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.62
601315,John Lewis Street Hakin,2024-01-23T22:40:00.000+00:00,feeder,0050,L2 Current (Min),A,9.0
601315,John Lewis Street Hakin,2024-01-23T22:40:00.000+00:00,feeder,0050,L2 Current (Max),A,9.12
601315,John Lewis Street Hakin,2024-01-23T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.12
601315,John Lewis Street Hakin,2024-01-23T22:40:00.000+00:00,feeder,0050,L1 Current (Min),A,17.5
601315,John Lewis Street Hakin,2024-01-23T22:40:00.000+00:00,feeder,0050,L1 Current (Max),A,17.75
601315,John Lewis Street Hakin,2024-01-23T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.5
601315,John Lewis Street Hakin,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-4.25
601315,John Lewis Street Hakin,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-14.25
601315,John Lewis Street Hakin,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-6.0
601315,John Lewis Street Hakin,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.93451
601315,John Lewis Street Hakin,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.91791
601315,John Lewis Street Hakin,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.95007
601315,John Lewis Street Hakin,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T22:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T22:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Current (Min),A,9.25
601315,John Lewis Street Hakin,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Current (Max),A,9.38
601315,John Lewis Street Hakin,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.25
601315,John Lewis Street Hakin,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Current (Min),A,16.38
601315,John Lewis Street Hakin,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Current (Max),A,16.62
601315,John Lewis Street Hakin,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.5
601315,John Lewis Street Hakin,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Current (Min),A,15.38
601315,John Lewis Street Hakin,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Current (Max),A,15.62
601315,John Lewis Street Hakin,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.5
601315,John Lewis Street Hakin,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-12.75
601315,John Lewis Street Hakin,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-18.38
601315,John Lewis Street Hakin,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.19
601315,John Lewis Street Hakin,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.92819
601315,John Lewis Street Hakin,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.91266
601315,John Lewis Street Hakin,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99078
601315,John Lewis Street Hakin,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-23T22:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T22:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Current (Min),A,6.62
601315,John Lewis Street Hakin,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Current (Max),A,6.88
601315,John Lewis Street Hakin,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.75
601315,John Lewis Street Hakin,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Current (Min),A,8.5
601315,John Lewis Street Hakin,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Current (Max),A,8.62
601315,John Lewis Street Hakin,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
601315,John Lewis Street Hakin,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Current (Min),A,31.38
601315,John Lewis Street Hakin,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Current (Max),A,31.38
601315,John Lewis Street Hakin,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.38
601315,John Lewis Street Hakin,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-48.38
601315,John Lewis Street Hakin,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,13.37
601315,John Lewis Street Hakin,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-15.31
601315,John Lewis Street Hakin,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.44421
601315,John Lewis Street Hakin,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.93979
601315,John Lewis Street Hakin,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.87549
601315,John Lewis Street Hakin,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T22:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T22:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Current (Min),A,0.25
601315,John Lewis Street Hakin,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Current (Max),A,0.38
601315,John Lewis Street Hakin,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.25
601315,John Lewis Street Hakin,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Current (Min),A,2.25
601315,John Lewis Street Hakin,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Current (Max),A,2.25
601315,John Lewis Street Hakin,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.25
601315,John Lewis Street Hakin,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Current (Min),A,2.62
601315,John Lewis Street Hakin,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Current (Max),A,2.75
601315,John Lewis Street Hakin,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.75
601315,John Lewis Street Hakin,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-21.56
601315,John Lewis Street Hakin,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-18.62
601315,John Lewis Street Hakin,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-17.87
601315,John Lewis Street Hakin,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.81076
601315,John Lewis Street Hakin,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.91012
601315,John Lewis Street Hakin,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.93045
601315,John Lewis Street Hakin,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T22:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T22:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Current (Min),A,2.88
601315,John Lewis Street Hakin,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Current (Max),A,3.12
601315,John Lewis Street Hakin,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
601315,John Lewis Street Hakin,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Current (Min),A,8.25
601315,John Lewis Street Hakin,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Current (Max),A,8.38
601315,John Lewis Street Hakin,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.38
601315,John Lewis Street Hakin,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Current (Min),A,6.5
601315,John Lewis Street Hakin,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Current (Max),A,6.62
601315,John Lewis Street Hakin,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.62
601315,John Lewis Street Hakin,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.77
601315,John Lewis Street Hakin,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
601315,John Lewis Street Hakin,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
601315,John Lewis Street Hakin,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.28
601315,John Lewis Street Hakin,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.31
601315,John Lewis Street Hakin,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
601315,John Lewis Street Hakin,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.91
601315,John Lewis Street Hakin,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.94
601315,John Lewis Street Hakin,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
601315,John Lewis Street Hakin,2024-01-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
