Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
601315,John Lewis Street Hakin,2024-01-23T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (Min),A,41.38
601315,John Lewis Street Hakin,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (Max),A,41.5
601315,John Lewis Street Hakin,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
601315,John Lewis Street Hakin,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (Min),A,44.38
601315,John Lewis Street Hakin,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (Max),A,44.62
601315,John Lewis Street Hakin,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
601315,John Lewis Street Hakin,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (Min),A,73.38
601315,John Lewis Street Hakin,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (Max),A,73.62
601315,John Lewis Street Hakin,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
601315,John Lewis Street Hakin,2024-01-23T22:40:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T22:40:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T22:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T22:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-4.69
601315,John Lewis Street Hakin,2024-01-23T22:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T22:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-16.81
601315,John Lewis Street Hakin,2024-01-23T22:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T22:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-9.37
601315,John Lewis Street Hakin,2024-01-23T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T22:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99051
601315,John Lewis Street Hakin,2024-01-23T22:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.91391
601315,John Lewis Street Hakin,2024-01-23T22:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.96301
601315,John Lewis Street Hakin,2024-01-23T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-23T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T22:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T22:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T22:30:00.000+00:00,feeder,0050,L3 Current (Min),A,22.5
601315,John Lewis Street Hakin,2024-01-23T22:30:00.000+00:00,feeder,0050,L3 Current (Max),A,22.62
601315,John Lewis Street Hakin,2024-01-23T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.62
601315,John Lewis Street Hakin,2024-01-23T22:30:00.000+00:00,feeder,0050,L2 Current (Min),A,9.38
601315,John Lewis Street Hakin,2024-01-23T22:30:00.000+00:00,feeder,0050,L2 Current (Max),A,9.62
601315,John Lewis Street Hakin,2024-01-23T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.62
601315,John Lewis Street Hakin,2024-01-23T22:30:00.000+00:00,feeder,0050,L1 Current (Min),A,18.5
601315,John Lewis Street Hakin,2024-01-23T22:30:00.000+00:00,feeder,0050,L1 Current (Max),A,18.62
601315,John Lewis Street Hakin,2024-01-23T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.62
601315,John Lewis Street Hakin,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-6.44
601315,John Lewis Street Hakin,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-8.87
601315,John Lewis Street Hakin,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-3.5
601315,John Lewis Street Hakin,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.92972
601315,John Lewis Street Hakin,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.94491
601315,John Lewis Street Hakin,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.95032
601315,John Lewis Street Hakin,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T22:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T22:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Current (Min),A,8.88
601315,John Lewis Street Hakin,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Current (Max),A,9.0
601315,John Lewis Street Hakin,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.88
601315,John Lewis Street Hakin,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Current (Min),A,17.25
601315,John Lewis Street Hakin,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Current (Max),A,22.0
601315,John Lewis Street Hakin,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.62
601315,John Lewis Street Hakin,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Current (Min),A,15.12
601315,John Lewis Street Hakin,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Current (Max),A,15.25
601315,John Lewis Street Hakin,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.25
601315,John Lewis Street Hakin,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-15.19
601315,John Lewis Street Hakin,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.5
601315,John Lewis Street Hakin,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.75
601315,John Lewis Street Hakin,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.91974
601315,John Lewis Street Hakin,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99753
601315,John Lewis Street Hakin,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99338
601315,John Lewis Street Hakin,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-23T22:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T22:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Current (Min),A,8.0
601315,John Lewis Street Hakin,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Current (Max),A,8.12
601315,John Lewis Street Hakin,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
601315,John Lewis Street Hakin,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Current (Min),A,30.38
601315,John Lewis Street Hakin,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Current (Max),A,30.5
601315,John Lewis Street Hakin,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.5
601315,John Lewis Street Hakin,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Current (Min),A,33.75
601315,John Lewis Street Hakin,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Current (Max),A,33.88
601315,John Lewis Street Hakin,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.88
601315,John Lewis Street Hakin,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-50.69
601315,John Lewis Street Hakin,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,9.75
601315,John Lewis Street Hakin,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,1.88
601315,John Lewis Street Hakin,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.4829
601315,John Lewis Street Hakin,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.92972
601315,John Lewis Street Hakin,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.92486
601315,John Lewis Street Hakin,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T22:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T22:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Current (Min),A,0.38
601315,John Lewis Street Hakin,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Current (Max),A,0.38
601315,John Lewis Street Hakin,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.38
601315,John Lewis Street Hakin,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Current (Min),A,1.62
601315,John Lewis Street Hakin,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Current (Max),A,1.62
601315,John Lewis Street Hakin,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.62
601315,John Lewis Street Hakin,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Current (Min),A,3.0
601315,John Lewis Street Hakin,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Current (Max),A,3.0
601315,John Lewis Street Hakin,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
601315,John Lewis Street Hakin,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-14.94
601315,John Lewis Street Hakin,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-17.0
601315,John Lewis Street Hakin,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-12.25
601315,John Lewis Street Hakin,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.89178
601315,John Lewis Street Hakin,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.914
601315,John Lewis Street Hakin,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95444
601315,John Lewis Street Hakin,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T22:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T22:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Current (Min),A,2.88
601315,John Lewis Street Hakin,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Current (Max),A,3.0
601315,John Lewis Street Hakin,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.88
601315,John Lewis Street Hakin,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Current (Min),A,8.5
601315,John Lewis Street Hakin,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Current (Max),A,8.62
601315,John Lewis Street Hakin,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
601315,John Lewis Street Hakin,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Current (Min),A,6.5
601315,John Lewis Street Hakin,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Current (Max),A,6.62
601315,John Lewis Street Hakin,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.62
601315,John Lewis Street Hakin,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.17
601315,John Lewis Street Hakin,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.2
601315,John Lewis Street Hakin,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
601315,John Lewis Street Hakin,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.77
601315,John Lewis Street Hakin,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.84
601315,John Lewis Street Hakin,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
601315,John Lewis Street Hakin,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.05
601315,John Lewis Street Hakin,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.08
601315,John Lewis Street Hakin,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
601315,John Lewis Street Hakin,2024-01-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
601315,John Lewis Street Hakin,2024-01-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
601315,John Lewis Street Hakin,2024-01-23T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (Min),A,42.38
601315,John Lewis Street Hakin,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (Max),A,42.5
601315,John Lewis Street Hakin,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
601315,John Lewis Street Hakin,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (Min),A,66.5
601315,John Lewis Street Hakin,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (Max),A,71.5
601315,John Lewis Street Hakin,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
601315,John Lewis Street Hakin,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (Min),A,77.0
601315,John Lewis Street Hakin,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (Max),A,77.0
601315,John Lewis Street Hakin,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
601315,John Lewis Street Hakin,2024-01-23T22:30:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T22:30:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T22:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T22:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-2.94
601315,John Lewis Street Hakin,2024-01-23T22:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T22:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-16.63
601315,John Lewis Street Hakin,2024-01-23T22:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T22:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-7.63
601315,John Lewis Street Hakin,2024-01-23T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T22:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99301
601315,John Lewis Street Hakin,2024-01-23T22:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.91171
601315,John Lewis Street Hakin,2024-01-23T22:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.96527
601315,John Lewis Street Hakin,2024-01-23T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-23T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T22:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T22:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T22:20:00.000+00:00,feeder,0050,L3 Current (Min),A,22.12
601315,John Lewis Street Hakin,2024-01-23T22:20:00.000+00:00,feeder,0050,L3 Current (Max),A,22.25
601315,John Lewis Street Hakin,2024-01-23T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.25
601315,John Lewis Street Hakin,2024-01-23T22:20:00.000+00:00,feeder,0050,L2 Current (Min),A,11.0
601315,John Lewis Street Hakin,2024-01-23T22:20:00.000+00:00,feeder,0050,L2 Current (Max),A,11.12
601315,John Lewis Street Hakin,2024-01-23T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.0
601315,John Lewis Street Hakin,2024-01-23T22:20:00.000+00:00,feeder,0050,L1 Current (Min),A,18.25
601315,John Lewis Street Hakin,2024-01-23T22:20:00.000+00:00,feeder,0050,L1 Current (Max),A,18.75
601315,John Lewis Street Hakin,2024-01-23T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.5
601315,John Lewis Street Hakin,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-4.12
601315,John Lewis Street Hakin,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.31
601315,John Lewis Street Hakin,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-11.06
601315,John Lewis Street Hakin,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.94095
601315,John Lewis Street Hakin,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.95499
601315,John Lewis Street Hakin,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.93133
601315,John Lewis Street Hakin,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T22:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T22:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Current (Min),A,10.0
601315,John Lewis Street Hakin,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Current (Max),A,10.0
601315,John Lewis Street Hakin,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
601315,John Lewis Street Hakin,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Current (Min),A,21.38
601315,John Lewis Street Hakin,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Current (Max),A,21.38
601315,John Lewis Street Hakin,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.38
601315,John Lewis Street Hakin,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Current (Min),A,15.25
601315,John Lewis Street Hakin,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Current (Max),A,15.38
601315,John Lewis Street Hakin,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.25
601315,John Lewis Street Hakin,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-11.13
601315,John Lewis Street Hakin,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,0.06
601315,John Lewis Street Hakin,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.69
601315,John Lewis Street Hakin,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.92602
601315,John Lewis Street Hakin,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99854
601315,John Lewis Street Hakin,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99051
601315,John Lewis Street Hakin,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-23T22:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T22:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Current (Min),A,7.62
601315,John Lewis Street Hakin,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Current (Max),A,7.62
601315,John Lewis Street Hakin,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.62
601315,John Lewis Street Hakin,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Current (Min),A,33.0
601315,John Lewis Street Hakin,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Current (Max),A,33.0
601315,John Lewis Street Hakin,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
601315,John Lewis Street Hakin,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Current (Min),A,38.75
601315,John Lewis Street Hakin,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Current (Max),A,46.5
601315,John Lewis Street Hakin,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.62
601315,John Lewis Street Hakin,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-47.88
601315,John Lewis Street Hakin,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,8.31
601315,John Lewis Street Hakin,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.94
601315,John Lewis Street Hakin,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.50106
601315,John Lewis Street Hakin,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.91891
601315,John Lewis Street Hakin,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.92319
601315,John Lewis Street Hakin,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T22:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T22:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Current (Min),A,0.38
601315,John Lewis Street Hakin,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Current (Max),A,0.38
601315,John Lewis Street Hakin,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.38
601315,John Lewis Street Hakin,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Current (Min),A,1.62
601315,John Lewis Street Hakin,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Current (Max),A,1.75
601315,John Lewis Street Hakin,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.75
601315,John Lewis Street Hakin,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Current (Min),A,4.75
601315,John Lewis Street Hakin,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Current (Max),A,4.88
601315,John Lewis Street Hakin,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.75
601315,John Lewis Street Hakin,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-13.75
601315,John Lewis Street Hakin,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-17.31
601315,John Lewis Street Hakin,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-14.44
601315,John Lewis Street Hakin,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.92966
601315,John Lewis Street Hakin,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.91977
601315,John Lewis Street Hakin,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.93991
601315,John Lewis Street Hakin,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T22:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T22:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Current (Min),A,3.5
601315,John Lewis Street Hakin,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Current (Max),A,3.62
601315,John Lewis Street Hakin,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.62
601315,John Lewis Street Hakin,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Current (Min),A,8.62
601315,John Lewis Street Hakin,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Current (Max),A,8.88
601315,John Lewis Street Hakin,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.75
601315,John Lewis Street Hakin,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Current (Min),A,6.75
601315,John Lewis Street Hakin,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Current (Max),A,6.75
601315,John Lewis Street Hakin,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.75
601315,John Lewis Street Hakin,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.25
601315,John Lewis Street Hakin,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
601315,John Lewis Street Hakin,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
601315,John Lewis Street Hakin,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.7
601315,John Lewis Street Hakin,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.72
601315,John Lewis Street Hakin,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
601315,John Lewis Street Hakin,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.19
601315,John Lewis Street Hakin,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.23
601315,John Lewis Street Hakin,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
601315,John Lewis Street Hakin,2024-01-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
601315,John Lewis Street Hakin,2024-01-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
601315,John Lewis Street Hakin,2024-01-23T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (Min),A,43.38
601315,John Lewis Street Hakin,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (Max),A,43.38
601315,John Lewis Street Hakin,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.38
601315,John Lewis Street Hakin,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (Min),A,74.88
601315,John Lewis Street Hakin,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (Max),A,75.0
601315,John Lewis Street Hakin,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.88
601315,John Lewis Street Hakin,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (Min),A,83.62
601315,John Lewis Street Hakin,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (Max),A,91.38
601315,John Lewis Street Hakin,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
601315,John Lewis Street Hakin,2024-01-23T22:20:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T22:20:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T22:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T22:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-6.81
601315,John Lewis Street Hakin,2024-01-23T22:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T22:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-16.37
601315,John Lewis Street Hakin,2024-01-23T22:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T22:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-6.56
601315,John Lewis Street Hakin,2024-01-23T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T22:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98526
601315,John Lewis Street Hakin,2024-01-23T22:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.90747
601315,John Lewis Street Hakin,2024-01-23T22:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.97153
601315,John Lewis Street Hakin,2024-01-23T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-23T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-23T22:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T22:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T22:10:00.000+00:00,feeder,0050,L3 Current (Min),A,20.25
601315,John Lewis Street Hakin,2024-01-23T22:10:00.000+00:00,feeder,0050,L3 Current (Max),A,20.25
601315,John Lewis Street Hakin,2024-01-23T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.25
601315,John Lewis Street Hakin,2024-01-23T22:10:00.000+00:00,feeder,0050,L2 Current (Min),A,11.0
601315,John Lewis Street Hakin,2024-01-23T22:10:00.000+00:00,feeder,0050,L2 Current (Max),A,11.12
601315,John Lewis Street Hakin,2024-01-23T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.12
601315,John Lewis Street Hakin,2024-01-23T22:10:00.000+00:00,feeder,0050,L1 Current (Min),A,18.62
601315,John Lewis Street Hakin,2024-01-23T22:10:00.000+00:00,feeder,0050,L1 Current (Max),A,21.0
601315,John Lewis Street Hakin,2024-01-23T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.38
601315,John Lewis Street Hakin,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-8.37
601315,John Lewis Street Hakin,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.56
601315,John Lewis Street Hakin,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-5.69
601315,John Lewis Street Hakin,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.93304
601315,John Lewis Street Hakin,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98013
601315,John Lewis Street Hakin,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.94617
601315,John Lewis Street Hakin,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T22:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T22:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Current (Min),A,10.38
601315,John Lewis Street Hakin,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Current (Max),A,10.5
601315,John Lewis Street Hakin,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.38
601315,John Lewis Street Hakin,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Current (Min),A,35.62
601315,John Lewis Street Hakin,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Current (Max),A,35.75
601315,John Lewis Street Hakin,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.75
601315,John Lewis Street Hakin,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Current (Min),A,16.0
601315,John Lewis Street Hakin,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Current (Max),A,16.25
601315,John Lewis Street Hakin,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.12
601315,John Lewis Street Hakin,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-10.25
601315,John Lewis Street Hakin,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.31
601315,John Lewis Street Hakin,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.5
601315,John Lewis Street Hakin,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.93622
601315,John Lewis Street Hakin,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98141
601315,John Lewis Street Hakin,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99487
601315,John Lewis Street Hakin,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-23T22:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T22:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Current (Min),A,8.25
601315,John Lewis Street Hakin,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Current (Max),A,8.62
601315,John Lewis Street Hakin,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.38
601315,John Lewis Street Hakin,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Current (Min),A,15.88
601315,John Lewis Street Hakin,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Current (Max),A,16.0
601315,John Lewis Street Hakin,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.88
601315,John Lewis Street Hakin,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Current (Min),A,42.5
601315,John Lewis Street Hakin,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Current (Max),A,42.62
601315,John Lewis Street Hakin,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.62
601315,John Lewis Street Hakin,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-40.63
601315,John Lewis Street Hakin,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,10.25
601315,John Lewis Street Hakin,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-9.81
601315,John Lewis Street Hakin,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.58267
601315,John Lewis Street Hakin,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.92111
601315,John Lewis Street Hakin,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.93133
601315,John Lewis Street Hakin,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T22:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T22:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Current (Min),A,0.38
601315,John Lewis Street Hakin,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Current (Max),A,0.38
601315,John Lewis Street Hakin,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.38
601315,John Lewis Street Hakin,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Current (Min),A,1.5
601315,John Lewis Street Hakin,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Current (Max),A,1.5
601315,John Lewis Street Hakin,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
601315,John Lewis Street Hakin,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Current (Min),A,4.0
601315,John Lewis Street Hakin,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Current (Max),A,4.38
601315,John Lewis Street Hakin,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.25
601315,John Lewis Street Hakin,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.62
601315,John Lewis Street Hakin,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-12.31
601315,John Lewis Street Hakin,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-13.69
601315,John Lewis Street Hakin,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98502
601315,John Lewis Street Hakin,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.94421
601315,John Lewis Street Hakin,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94516
601315,John Lewis Street Hakin,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T22:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T22:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Current (Min),A,11.5
601315,John Lewis Street Hakin,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Current (Max),A,11.62
601315,John Lewis Street Hakin,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.62
601315,John Lewis Street Hakin,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Current (Min),A,9.38
601315,John Lewis Street Hakin,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Current (Max),A,9.5
601315,John Lewis Street Hakin,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
601315,John Lewis Street Hakin,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Current (Min),A,6.75
601315,John Lewis Street Hakin,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Current (Max),A,6.88
601315,John Lewis Street Hakin,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.88
601315,John Lewis Street Hakin,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
601315,John Lewis Street Hakin,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
601315,John Lewis Street Hakin,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
601315,John Lewis Street Hakin,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
601315,John Lewis Street Hakin,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.36
601315,John Lewis Street Hakin,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
601315,John Lewis Street Hakin,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.67
601315,John Lewis Street Hakin,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.73
601315,John Lewis Street Hakin,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
601315,John Lewis Street Hakin,2024-01-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
