Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
601315,John Lewis Street Hakin,2024-01-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
601315,John Lewis Street Hakin,2024-01-23T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (Min),A,50.75
601315,John Lewis Street Hakin,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (Max),A,51.0
601315,John Lewis Street Hakin,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.88
601315,John Lewis Street Hakin,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (Min),A,73.38
601315,John Lewis Street Hakin,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (Max),A,73.62
601315,John Lewis Street Hakin,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
601315,John Lewis Street Hakin,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (Min),A,88.25
601315,John Lewis Street Hakin,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (Max),A,90.38
601315,John Lewis Street Hakin,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.88
601315,John Lewis Street Hakin,2024-01-23T22:10:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T22:10:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T22:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T22:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-4.81
601315,John Lewis Street Hakin,2024-01-23T22:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T22:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-15.07
601315,John Lewis Street Hakin,2024-01-23T22:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T22:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-9.87
601315,John Lewis Street Hakin,2024-01-23T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T22:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99054
601315,John Lewis Street Hakin,2024-01-23T22:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.91595
601315,John Lewis Street Hakin,2024-01-23T22:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.95642
601315,John Lewis Street Hakin,2024-01-23T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-23T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T22:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T22:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T22:00:00.000+00:00,feeder,0050,L3 Current (Min),A,23.0
601315,John Lewis Street Hakin,2024-01-23T22:00:00.000+00:00,feeder,0050,L3 Current (Max),A,23.25
601315,John Lewis Street Hakin,2024-01-23T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.0
601315,John Lewis Street Hakin,2024-01-23T22:00:00.000+00:00,feeder,0050,L2 Current (Min),A,11.25
601315,John Lewis Street Hakin,2024-01-23T22:00:00.000+00:00,feeder,0050,L2 Current (Max),A,11.38
601315,John Lewis Street Hakin,2024-01-23T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.38
601315,John Lewis Street Hakin,2024-01-23T22:00:00.000+00:00,feeder,0050,L1 Current (Min),A,17.0
601315,John Lewis Street Hakin,2024-01-23T22:00:00.000+00:00,feeder,0050,L1 Current (Max),A,17.88
601315,John Lewis Street Hakin,2024-01-23T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.62
601315,John Lewis Street Hakin,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-2.88
601315,John Lewis Street Hakin,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.31
601315,John Lewis Street Hakin,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-6.0
601315,John Lewis Street Hakin,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99127
601315,John Lewis Street Hakin,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97928
601315,John Lewis Street Hakin,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.94888
601315,John Lewis Street Hakin,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T22:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T22:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Current (Min),A,28.25
601315,John Lewis Street Hakin,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Current (Max),A,28.25
601315,John Lewis Street Hakin,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.25
601315,John Lewis Street Hakin,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Current (Min),A,36.75
601315,John Lewis Street Hakin,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Current (Max),A,37.0
601315,John Lewis Street Hakin,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.88
601315,John Lewis Street Hakin,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Current (Min),A,18.5
601315,John Lewis Street Hakin,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Current (Max),A,18.62
601315,John Lewis Street Hakin,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.5
601315,John Lewis Street Hakin,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-7.37
601315,John Lewis Street Hakin,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.12
601315,John Lewis Street Hakin,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.12
601315,John Lewis Street Hakin,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95102
601315,John Lewis Street Hakin,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9942
601315,John Lewis Street Hakin,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98999
601315,John Lewis Street Hakin,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.0
601315,John Lewis Street Hakin,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-23T22:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T22:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Current (Min),A,8.0
601315,John Lewis Street Hakin,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Current (Max),A,8.12
601315,John Lewis Street Hakin,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.12
601315,John Lewis Street Hakin,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Current (Min),A,55.62
601315,John Lewis Street Hakin,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Current (Max),A,56.75
601315,John Lewis Street Hakin,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.12
601315,John Lewis Street Hakin,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Current (Min),A,33.88
601315,John Lewis Street Hakin,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Current (Max),A,34.0
601315,John Lewis Street Hakin,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.0
601315,John Lewis Street Hakin,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-41.81
601315,John Lewis Street Hakin,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,10.56
601315,John Lewis Street Hakin,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.12
601315,John Lewis Street Hakin,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.59911
601315,John Lewis Street Hakin,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95596
601315,John Lewis Street Hakin,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95166
601315,John Lewis Street Hakin,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T22:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T22:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Current (Min),A,0.38
601315,John Lewis Street Hakin,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Current (Max),A,0.38
601315,John Lewis Street Hakin,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.38
601315,John Lewis Street Hakin,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Current (Min),A,2.12
601315,John Lewis Street Hakin,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Current (Max),A,2.25
601315,John Lewis Street Hakin,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.25
601315,John Lewis Street Hakin,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Current (Min),A,4.5
601315,John Lewis Street Hakin,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Current (Max),A,4.62
601315,John Lewis Street Hakin,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.62
601315,John Lewis Street Hakin,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-6.0
601315,John Lewis Street Hakin,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-11.56
601315,John Lewis Street Hakin,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-11.25
601315,John Lewis Street Hakin,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98676
601315,John Lewis Street Hakin,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.94382
601315,John Lewis Street Hakin,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95898
601315,John Lewis Street Hakin,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T22:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T22:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Current (Min),A,11.25
601315,John Lewis Street Hakin,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Current (Max),A,11.38
601315,John Lewis Street Hakin,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.38
601315,John Lewis Street Hakin,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Current (Min),A,8.25
601315,John Lewis Street Hakin,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Current (Max),A,8.62
601315,John Lewis Street Hakin,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
601315,John Lewis Street Hakin,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Current (Min),A,7.0
601315,John Lewis Street Hakin,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Current (Max),A,7.25
601315,John Lewis Street Hakin,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.12
601315,John Lewis Street Hakin,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
601315,John Lewis Street Hakin,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.41
601315,John Lewis Street Hakin,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
601315,John Lewis Street Hakin,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.77
601315,John Lewis Street Hakin,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
601315,John Lewis Street Hakin,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
601315,John Lewis Street Hakin,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.14
601315,John Lewis Street Hakin,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
601315,John Lewis Street Hakin,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
601315,John Lewis Street Hakin,2024-01-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
601315,John Lewis Street Hakin,2024-01-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
601315,John Lewis Street Hakin,2024-01-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
601315,John Lewis Street Hakin,2024-01-23T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (Min),A,71.0
601315,John Lewis Street Hakin,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (Max),A,71.12
601315,John Lewis Street Hakin,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.12
601315,John Lewis Street Hakin,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (Min),A,113.62
601315,John Lewis Street Hakin,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (Max),A,114.5
601315,John Lewis Street Hakin,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.12
601315,John Lewis Street Hakin,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (Min),A,81.12
601315,John Lewis Street Hakin,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (Max),A,81.75
601315,John Lewis Street Hakin,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.62
601315,John Lewis Street Hakin,2024-01-23T22:00:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T22:00:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T21:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T21:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-4.56
601315,John Lewis Street Hakin,2024-01-23T21:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T21:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-15.57
601315,John Lewis Street Hakin,2024-01-23T21:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T21:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-9.5
601315,John Lewis Street Hakin,2024-01-23T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T21:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98993
601315,John Lewis Street Hakin,2024-01-23T21:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.91492
601315,John Lewis Street Hakin,2024-01-23T21:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.96304
601315,John Lewis Street Hakin,2024-01-23T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-23T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T21:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T21:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T21:50:00.000+00:00,feeder,0050,L3 Current (Min),A,23.38
601315,John Lewis Street Hakin,2024-01-23T21:50:00.000+00:00,feeder,0050,L3 Current (Max),A,23.5
601315,John Lewis Street Hakin,2024-01-23T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.38
601315,John Lewis Street Hakin,2024-01-23T21:50:00.000+00:00,feeder,0050,L2 Current (Min),A,11.12
601315,John Lewis Street Hakin,2024-01-23T21:50:00.000+00:00,feeder,0050,L2 Current (Max),A,11.38
601315,John Lewis Street Hakin,2024-01-23T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.25
601315,John Lewis Street Hakin,2024-01-23T21:50:00.000+00:00,feeder,0050,L1 Current (Min),A,18.62
601315,John Lewis Street Hakin,2024-01-23T21:50:00.000+00:00,feeder,0050,L1 Current (Max),A,19.12
601315,John Lewis Street Hakin,2024-01-23T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.0
601315,John Lewis Street Hakin,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-3.75
601315,John Lewis Street Hakin,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-8.25
601315,John Lewis Street Hakin,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-8.37
601315,John Lewis Street Hakin,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98343
601315,John Lewis Street Hakin,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.93921
601315,John Lewis Street Hakin,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.94028
601315,John Lewis Street Hakin,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T21:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T21:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Current (Min),A,19.25
601315,John Lewis Street Hakin,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Current (Max),A,19.38
601315,John Lewis Street Hakin,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.25
601315,John Lewis Street Hakin,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Current (Min),A,20.75
601315,John Lewis Street Hakin,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Current (Max),A,21.0
601315,John Lewis Street Hakin,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.88
601315,John Lewis Street Hakin,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Current (Min),A,17.5
601315,John Lewis Street Hakin,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Current (Max),A,17.62
601315,John Lewis Street Hakin,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.5
601315,John Lewis Street Hakin,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.12
601315,John Lewis Street Hakin,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.19
601315,John Lewis Street Hakin,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.5
601315,John Lewis Street Hakin,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95715
601315,John Lewis Street Hakin,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98434
601315,John Lewis Street Hakin,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98453
601315,John Lewis Street Hakin,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-23T21:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T21:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Current (Min),A,8.5
601315,John Lewis Street Hakin,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Current (Max),A,8.5
601315,John Lewis Street Hakin,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
601315,John Lewis Street Hakin,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Current (Min),A,19.25
601315,John Lewis Street Hakin,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Current (Max),A,19.38
601315,John Lewis Street Hakin,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.25
601315,John Lewis Street Hakin,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Current (Min),A,28.62
601315,John Lewis Street Hakin,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Current (Max),A,28.75
601315,John Lewis Street Hakin,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.62
601315,John Lewis Street Hakin,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-22.25
601315,John Lewis Street Hakin,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,9.31
601315,John Lewis Street Hakin,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-11.75
601315,John Lewis Street Hakin,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.8486
601315,John Lewis Street Hakin,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.931
601315,John Lewis Street Hakin,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.89697
601315,John Lewis Street Hakin,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T21:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T21:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Current (Min),A,0.62
601315,John Lewis Street Hakin,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Current (Max),A,0.62
601315,John Lewis Street Hakin,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.62
601315,John Lewis Street Hakin,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Current (Min),A,2.12
601315,John Lewis Street Hakin,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Current (Max),A,2.25
601315,John Lewis Street Hakin,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.25
601315,John Lewis Street Hakin,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Current (Min),A,3.62
601315,John Lewis Street Hakin,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Current (Max),A,3.75
601315,John Lewis Street Hakin,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.75
601315,John Lewis Street Hakin,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.5
601315,John Lewis Street Hakin,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-14.13
601315,John Lewis Street Hakin,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-6.75
601315,John Lewis Street Hakin,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99194
601315,John Lewis Street Hakin,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95041
601315,John Lewis Street Hakin,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9856
601315,John Lewis Street Hakin,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T21:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T21:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Current (Min),A,15.38
601315,John Lewis Street Hakin,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Current (Max),A,15.62
601315,John Lewis Street Hakin,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
601315,John Lewis Street Hakin,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Current (Min),A,11.75
601315,John Lewis Street Hakin,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Current (Max),A,11.88
601315,John Lewis Street Hakin,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.75
601315,John Lewis Street Hakin,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Current (Min),A,11.5
601315,John Lewis Street Hakin,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Current (Max),A,11.5
601315,John Lewis Street Hakin,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
601315,John Lewis Street Hakin,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
601315,John Lewis Street Hakin,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
601315,John Lewis Street Hakin,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
601315,John Lewis Street Hakin,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.14
601315,John Lewis Street Hakin,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.16
601315,John Lewis Street Hakin,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
601315,John Lewis Street Hakin,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.19
601315,John Lewis Street Hakin,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
601315,John Lewis Street Hakin,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
601315,John Lewis Street Hakin,2024-01-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
601315,John Lewis Street Hakin,2024-01-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
601315,John Lewis Street Hakin,2024-01-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
601315,John Lewis Street Hakin,2024-01-23T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (Min),A,67.25
601315,John Lewis Street Hakin,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (Max),A,67.5
601315,John Lewis Street Hakin,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.38
601315,John Lewis Street Hakin,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (Min),A,64.88
601315,John Lewis Street Hakin,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (Max),A,65.25
601315,John Lewis Street Hakin,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
601315,John Lewis Street Hakin,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (Min),A,80.0
601315,John Lewis Street Hakin,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (Max),A,80.38
601315,John Lewis Street Hakin,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.25
601315,John Lewis Street Hakin,2024-01-23T21:50:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T21:50:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T21:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T21:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-4.5
601315,John Lewis Street Hakin,2024-01-23T21:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T21:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-10.94
601315,John Lewis Street Hakin,2024-01-23T21:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T21:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-8.19
601315,John Lewis Street Hakin,2024-01-23T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T21:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98981
601315,John Lewis Street Hakin,2024-01-23T21:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.94485
601315,John Lewis Street Hakin,2024-01-23T21:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.96701
601315,John Lewis Street Hakin,2024-01-23T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-23T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T21:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T21:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T21:40:00.000+00:00,feeder,0050,L3 Current (Min),A,27.38
601315,John Lewis Street Hakin,2024-01-23T21:40:00.000+00:00,feeder,0050,L3 Current (Max),A,27.5
601315,John Lewis Street Hakin,2024-01-23T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.5
601315,John Lewis Street Hakin,2024-01-23T21:40:00.000+00:00,feeder,0050,L2 Current (Min),A,11.88
601315,John Lewis Street Hakin,2024-01-23T21:40:00.000+00:00,feeder,0050,L2 Current (Max),A,12.0
601315,John Lewis Street Hakin,2024-01-23T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.88
601315,John Lewis Street Hakin,2024-01-23T21:40:00.000+00:00,feeder,0050,L1 Current (Min),A,17.88
601315,John Lewis Street Hakin,2024-01-23T21:40:00.000+00:00,feeder,0050,L1 Current (Max),A,18.12
601315,John Lewis Street Hakin,2024-01-23T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.0
601315,John Lewis Street Hakin,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,0.31
601315,John Lewis Street Hakin,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-9.31
601315,John Lewis Street Hakin,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-2.38
601315,John Lewis Street Hakin,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99466
601315,John Lewis Street Hakin,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9566
601315,John Lewis Street Hakin,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.95782
601315,John Lewis Street Hakin,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-23T21:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T21:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Current (Min),A,29.38
601315,John Lewis Street Hakin,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Current (Max),A,29.38
601315,John Lewis Street Hakin,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.38
601315,John Lewis Street Hakin,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Current (Min),A,27.12
601315,John Lewis Street Hakin,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Current (Max),A,27.12
601315,John Lewis Street Hakin,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.12
601315,John Lewis Street Hakin,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Current (Min),A,19.12
601315,John Lewis Street Hakin,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Current (Max),A,19.25
601315,John Lewis Street Hakin,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.12
601315,John Lewis Street Hakin,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-6.31
601315,John Lewis Street Hakin,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-12.75
601315,John Lewis Street Hakin,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.19
601315,John Lewis Street Hakin,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94281
601315,John Lewis Street Hakin,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92383
601315,John Lewis Street Hakin,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98105
601315,John Lewis Street Hakin,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-23T21:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T21:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Current (Min),A,8.5
601315,John Lewis Street Hakin,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Current (Max),A,8.62
601315,John Lewis Street Hakin,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.62
601315,John Lewis Street Hakin,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Current (Min),A,8.88
601315,John Lewis Street Hakin,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Current (Max),A,8.88
601315,John Lewis Street Hakin,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.88
601315,John Lewis Street Hakin,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Current (Min),A,21.62
601315,John Lewis Street Hakin,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Current (Max),A,31.62
601315,John Lewis Street Hakin,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.62
601315,John Lewis Street Hakin,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-17.25
601315,John Lewis Street Hakin,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,9.19
601315,John Lewis Street Hakin,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-9.75
601315,John Lewis Street Hakin,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.89731
601315,John Lewis Street Hakin,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94864
601315,John Lewis Street Hakin,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9111
601315,John Lewis Street Hakin,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T21:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T21:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Current (Min),A,0.62
601315,John Lewis Street Hakin,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Current (Max),A,0.62
601315,John Lewis Street Hakin,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.62
601315,John Lewis Street Hakin,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Current (Min),A,2.0
601315,John Lewis Street Hakin,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Current (Max),A,2.0
601315,John Lewis Street Hakin,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
601315,John Lewis Street Hakin,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Current (Min),A,4.12
601315,John Lewis Street Hakin,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Current (Max),A,4.25
601315,John Lewis Street Hakin,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.12
601315,John Lewis Street Hakin,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-16.13
601315,John Lewis Street Hakin,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-16.31
601315,John Lewis Street Hakin,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-16.63
601315,John Lewis Street Hakin,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.91031
601315,John Lewis Street Hakin,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.92172
601315,John Lewis Street Hakin,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.92688
601315,John Lewis Street Hakin,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T21:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T21:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Current (Min),A,4.0
601315,John Lewis Street Hakin,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Current (Max),A,4.0
601315,John Lewis Street Hakin,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
601315,John Lewis Street Hakin,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Current (Min),A,8.88
601315,John Lewis Street Hakin,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Current (Max),A,9.0
601315,John Lewis Street Hakin,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
601315,John Lewis Street Hakin,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Current (Min),A,6.5
601315,John Lewis Street Hakin,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Current (Max),A,6.75
601315,John Lewis Street Hakin,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.62
601315,John Lewis Street Hakin,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.97
601315,John Lewis Street Hakin,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
601315,John Lewis Street Hakin,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
601315,John Lewis Street Hakin,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.42
601315,John Lewis Street Hakin,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.45
601315,John Lewis Street Hakin,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
601315,John Lewis Street Hakin,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.83
601315,John Lewis Street Hakin,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.86
601315,John Lewis Street Hakin,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
601315,John Lewis Street Hakin,2024-01-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
