Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
601315,John Lewis Street Hakin,2024-01-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
601315,John Lewis Street Hakin,2024-01-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
601315,John Lewis Street Hakin,2024-01-23T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (Min),A,69.75
601315,John Lewis Street Hakin,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (Max),A,69.88
601315,John Lewis Street Hakin,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.75
601315,John Lewis Street Hakin,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (Min),A,58.75
601315,John Lewis Street Hakin,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (Max),A,58.88
601315,John Lewis Street Hakin,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.88
601315,John Lewis Street Hakin,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (Min),A,69.38
601315,John Lewis Street Hakin,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (Max),A,79.25
601315,John Lewis Street Hakin,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.38
601315,John Lewis Street Hakin,2024-01-23T21:40:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T21:40:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T21:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T21:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-3.44
601315,John Lewis Street Hakin,2024-01-23T21:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T21:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-6.75
601315,John Lewis Street Hakin,2024-01-23T21:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T21:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-11.56
601315,John Lewis Street Hakin,2024-01-23T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T21:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.9935
601315,John Lewis Street Hakin,2024-01-23T21:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.97537
601315,John Lewis Street Hakin,2024-01-23T21:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.9516
601315,John Lewis Street Hakin,2024-01-23T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-23T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T21:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T21:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T21:30:00.000+00:00,feeder,0050,L3 Current (Min),A,26.25
601315,John Lewis Street Hakin,2024-01-23T21:30:00.000+00:00,feeder,0050,L3 Current (Max),A,26.5
601315,John Lewis Street Hakin,2024-01-23T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.38
601315,John Lewis Street Hakin,2024-01-23T21:30:00.000+00:00,feeder,0050,L2 Current (Min),A,18.5
601315,John Lewis Street Hakin,2024-01-23T21:30:00.000+00:00,feeder,0050,L2 Current (Max),A,18.62
601315,John Lewis Street Hakin,2024-01-23T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.62
601315,John Lewis Street Hakin,2024-01-23T21:30:00.000+00:00,feeder,0050,L1 Current (Min),A,17.0
601315,John Lewis Street Hakin,2024-01-23T21:30:00.000+00:00,feeder,0050,L1 Current (Max),A,17.38
601315,John Lewis Street Hakin,2024-01-23T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.25
601315,John Lewis Street Hakin,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-0.69
601315,John Lewis Street Hakin,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.88
601315,John Lewis Street Hakin,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-0.94
601315,John Lewis Street Hakin,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98972
601315,John Lewis Street Hakin,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98474
601315,John Lewis Street Hakin,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98044
601315,John Lewis Street Hakin,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-23T21:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T21:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Current (Min),A,29.0
601315,John Lewis Street Hakin,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Current (Max),A,29.12
601315,John Lewis Street Hakin,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.0
601315,John Lewis Street Hakin,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Current (Min),A,48.75
601315,John Lewis Street Hakin,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Current (Max),A,49.0
601315,John Lewis Street Hakin,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.75
601315,John Lewis Street Hakin,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Current (Min),A,35.88
601315,John Lewis Street Hakin,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Current (Max),A,36.0
601315,John Lewis Street Hakin,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.88
601315,John Lewis Street Hakin,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.88
601315,John Lewis Street Hakin,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-9.13
601315,John Lewis Street Hakin,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.62
601315,John Lewis Street Hakin,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95492
601315,John Lewis Street Hakin,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.90893
601315,John Lewis Street Hakin,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99277
601315,John Lewis Street Hakin,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-23T21:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T21:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Current (Min),A,13.5
601315,John Lewis Street Hakin,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Current (Max),A,13.62
601315,John Lewis Street Hakin,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
601315,John Lewis Street Hakin,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Current (Min),A,11.5
601315,John Lewis Street Hakin,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Current (Max),A,15.5
601315,John Lewis Street Hakin,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.38
601315,John Lewis Street Hakin,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Current (Min),A,40.38
601315,John Lewis Street Hakin,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Current (Max),A,40.5
601315,John Lewis Street Hakin,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.5
601315,John Lewis Street Hakin,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-20.75
601315,John Lewis Street Hakin,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,10.06
601315,John Lewis Street Hakin,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.31
601315,John Lewis Street Hakin,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.89026
601315,John Lewis Street Hakin,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94726
601315,John Lewis Street Hakin,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9209
601315,John Lewis Street Hakin,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T21:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T21:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Current (Min),A,0.62
601315,John Lewis Street Hakin,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Current (Max),A,0.62
601315,John Lewis Street Hakin,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.62
601315,John Lewis Street Hakin,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Current (Min),A,2.0
601315,John Lewis Street Hakin,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Current (Max),A,2.0
601315,John Lewis Street Hakin,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
601315,John Lewis Street Hakin,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Current (Min),A,4.62
601315,John Lewis Street Hakin,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Current (Max),A,4.75
601315,John Lewis Street Hakin,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.62
601315,John Lewis Street Hakin,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-22.81
601315,John Lewis Street Hakin,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-16.19
601315,John Lewis Street Hakin,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-18.44
601315,John Lewis Street Hakin,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.84775
601315,John Lewis Street Hakin,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9248
601315,John Lewis Street Hakin,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.91647
601315,John Lewis Street Hakin,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T21:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T21:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Current (Min),A,3.0
601315,John Lewis Street Hakin,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Current (Max),A,3.0
601315,John Lewis Street Hakin,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
601315,John Lewis Street Hakin,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Current (Min),A,8.88
601315,John Lewis Street Hakin,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Current (Max),A,9.0
601315,John Lewis Street Hakin,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
601315,John Lewis Street Hakin,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Current (Min),A,7.0
601315,John Lewis Street Hakin,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Current (Max),A,7.12
601315,John Lewis Street Hakin,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.12
601315,John Lewis Street Hakin,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
601315,John Lewis Street Hakin,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.16
601315,John Lewis Street Hakin,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
601315,John Lewis Street Hakin,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.56
601315,John Lewis Street Hakin,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
601315,John Lewis Street Hakin,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
601315,John Lewis Street Hakin,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.75
601315,John Lewis Street Hakin,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
601315,John Lewis Street Hakin,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
601315,John Lewis Street Hakin,2024-01-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
601315,John Lewis Street Hakin,2024-01-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
601315,John Lewis Street Hakin,2024-01-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
601315,John Lewis Street Hakin,2024-01-23T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (Min),A,72.25
601315,John Lewis Street Hakin,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (Max),A,72.25
601315,John Lewis Street Hakin,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.25
601315,John Lewis Street Hakin,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (Min),A,89.38
601315,John Lewis Street Hakin,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (Max),A,93.0
601315,John Lewis Street Hakin,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.12
601315,John Lewis Street Hakin,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (Min),A,104.5
601315,John Lewis Street Hakin,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (Max),A,105.0
601315,John Lewis Street Hakin,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.75
601315,John Lewis Street Hakin,2024-01-23T21:30:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T21:30:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T21:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T21:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-0.5
601315,John Lewis Street Hakin,2024-01-23T21:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T21:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-9.31
601315,John Lewis Street Hakin,2024-01-23T21:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T21:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-11.56
601315,John Lewis Street Hakin,2024-01-23T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T21:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99411
601315,John Lewis Street Hakin,2024-01-23T21:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.96899
601315,John Lewis Street Hakin,2024-01-23T21:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.95642
601315,John Lewis Street Hakin,2024-01-23T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-23T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T21:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T21:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T21:20:00.000+00:00,feeder,0050,L3 Current (Min),A,24.12
601315,John Lewis Street Hakin,2024-01-23T21:20:00.000+00:00,feeder,0050,L3 Current (Max),A,24.12
601315,John Lewis Street Hakin,2024-01-23T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.12
601315,John Lewis Street Hakin,2024-01-23T21:20:00.000+00:00,feeder,0050,L2 Current (Min),A,17.38
601315,John Lewis Street Hakin,2024-01-23T21:20:00.000+00:00,feeder,0050,L2 Current (Max),A,17.5
601315,John Lewis Street Hakin,2024-01-23T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.38
601315,John Lewis Street Hakin,2024-01-23T21:20:00.000+00:00,feeder,0050,L1 Current (Min),A,18.5
601315,John Lewis Street Hakin,2024-01-23T21:20:00.000+00:00,feeder,0050,L1 Current (Max),A,19.88
601315,John Lewis Street Hakin,2024-01-23T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.12
601315,John Lewis Street Hakin,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-5.19
601315,John Lewis Street Hakin,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-7.93
601315,John Lewis Street Hakin,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-8.19
601315,John Lewis Street Hakin,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.97891
601315,John Lewis Street Hakin,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96365
601315,John Lewis Street Hakin,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.94885
601315,John Lewis Street Hakin,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T21:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T21:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Current (Min),A,18.62
601315,John Lewis Street Hakin,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Current (Max),A,18.75
601315,John Lewis Street Hakin,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.62
601315,John Lewis Street Hakin,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Current (Min),A,30.62
601315,John Lewis Street Hakin,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Current (Max),A,30.75
601315,John Lewis Street Hakin,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.62
601315,John Lewis Street Hakin,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Current (Min),A,18.12
601315,John Lewis Street Hakin,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Current (Max),A,18.12
601315,John Lewis Street Hakin,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.12
601315,John Lewis Street Hakin,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,3.75
601315,John Lewis Street Hakin,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.12
601315,John Lewis Street Hakin,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.56
601315,John Lewis Street Hakin,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95282
601315,John Lewis Street Hakin,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99869
601315,John Lewis Street Hakin,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97379
601315,John Lewis Street Hakin,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.0
601315,John Lewis Street Hakin,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T21:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T21:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Current (Min),A,14.88
601315,John Lewis Street Hakin,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Current (Max),A,14.88
601315,John Lewis Street Hakin,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.88
601315,John Lewis Street Hakin,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Current (Min),A,61.75
601315,John Lewis Street Hakin,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Current (Max),A,61.75
601315,John Lewis Street Hakin,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.75
601315,John Lewis Street Hakin,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Current (Min),A,18.25
601315,John Lewis Street Hakin,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Current (Max),A,18.38
601315,John Lewis Street Hakin,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.25
601315,John Lewis Street Hakin,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-15.25
601315,John Lewis Street Hakin,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,6.37
601315,John Lewis Street Hakin,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-11.31
601315,John Lewis Street Hakin,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9082
601315,John Lewis Street Hakin,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9418
601315,John Lewis Street Hakin,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.8978
601315,John Lewis Street Hakin,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T21:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T21:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Current (Min),A,0.62
601315,John Lewis Street Hakin,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Current (Max),A,0.62
601315,John Lewis Street Hakin,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.62
601315,John Lewis Street Hakin,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Current (Min),A,2.12
601315,John Lewis Street Hakin,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Current (Max),A,2.12
601315,John Lewis Street Hakin,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.12
601315,John Lewis Street Hakin,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Current (Min),A,4.25
601315,John Lewis Street Hakin,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Current (Max),A,4.38
601315,John Lewis Street Hakin,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.25
601315,John Lewis Street Hakin,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-17.5
601315,John Lewis Street Hakin,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-12.44
601315,John Lewis Street Hakin,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.19
601315,John Lewis Street Hakin,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.91373
601315,John Lewis Street Hakin,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.94101
601315,John Lewis Street Hakin,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99765
601315,John Lewis Street Hakin,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-23T21:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T21:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Current (Min),A,4.12
601315,John Lewis Street Hakin,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Current (Max),A,4.12
601315,John Lewis Street Hakin,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.12
601315,John Lewis Street Hakin,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Current (Min),A,9.0
601315,John Lewis Street Hakin,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Current (Max),A,9.12
601315,John Lewis Street Hakin,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
601315,John Lewis Street Hakin,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Current (Min),A,42.62
601315,John Lewis Street Hakin,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Current (Max),A,42.62
601315,John Lewis Street Hakin,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.62
601315,John Lewis Street Hakin,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.19
601315,John Lewis Street Hakin,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.23
601315,John Lewis Street Hakin,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
601315,John Lewis Street Hakin,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.7
601315,John Lewis Street Hakin,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.77
601315,John Lewis Street Hakin,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
601315,John Lewis Street Hakin,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
601315,John Lewis Street Hakin,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
601315,John Lewis Street Hakin,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
601315,John Lewis Street Hakin,2024-01-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
601315,John Lewis Street Hakin,2024-01-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
601315,John Lewis Street Hakin,2024-01-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
601315,John Lewis Street Hakin,2024-01-23T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (Min),A,62.0
601315,John Lewis Street Hakin,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (Max),A,62.12
601315,John Lewis Street Hakin,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.12
601315,John Lewis Street Hakin,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (Min),A,120.25
601315,John Lewis Street Hakin,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (Max),A,120.5
601315,John Lewis Street Hakin,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.38
601315,John Lewis Street Hakin,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (Min),A,101.25
601315,John Lewis Street Hakin,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (Max),A,102.5
601315,John Lewis Street Hakin,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.88
601315,John Lewis Street Hakin,2024-01-23T21:20:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T21:20:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T21:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T21:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-5.06
601315,John Lewis Street Hakin,2024-01-23T21:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T21:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-9.69
601315,John Lewis Street Hakin,2024-01-23T21:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T21:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-9.31
601315,John Lewis Street Hakin,2024-01-23T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T21:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98871
601315,John Lewis Street Hakin,2024-01-23T21:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.96646
601315,John Lewis Street Hakin,2024-01-23T21:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.96997
601315,John Lewis Street Hakin,2024-01-23T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-23T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-23T21:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T21:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T21:10:00.000+00:00,feeder,0050,L3 Current (Min),A,19.38
601315,John Lewis Street Hakin,2024-01-23T21:10:00.000+00:00,feeder,0050,L3 Current (Max),A,19.62
601315,John Lewis Street Hakin,2024-01-23T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.5
601315,John Lewis Street Hakin,2024-01-23T21:10:00.000+00:00,feeder,0050,L2 Current (Min),A,17.38
601315,John Lewis Street Hakin,2024-01-23T21:10:00.000+00:00,feeder,0050,L2 Current (Max),A,17.5
601315,John Lewis Street Hakin,2024-01-23T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.38
601315,John Lewis Street Hakin,2024-01-23T21:10:00.000+00:00,feeder,0050,L1 Current (Min),A,19.12
601315,John Lewis Street Hakin,2024-01-23T21:10:00.000+00:00,feeder,0050,L1 Current (Max),A,19.12
601315,John Lewis Street Hakin,2024-01-23T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.12
601315,John Lewis Street Hakin,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-2.5
601315,John Lewis Street Hakin,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.75
601315,John Lewis Street Hakin,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-7.69
601315,John Lewis Street Hakin,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.96759
601315,John Lewis Street Hakin,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97833
601315,John Lewis Street Hakin,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.94614
601315,John Lewis Street Hakin,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T21:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T21:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Current (Min),A,11.75
601315,John Lewis Street Hakin,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Current (Max),A,12.12
601315,John Lewis Street Hakin,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
601315,John Lewis Street Hakin,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Current (Min),A,40.5
601315,John Lewis Street Hakin,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Current (Max),A,40.62
601315,John Lewis Street Hakin,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.62
601315,John Lewis Street Hakin,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Current (Min),A,17.0
601315,John Lewis Street Hakin,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Current (Max),A,17.12
601315,John Lewis Street Hakin,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.12
601315,John Lewis Street Hakin,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.0
601315,John Lewis Street Hakin,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.5
601315,John Lewis Street Hakin,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.81
601315,John Lewis Street Hakin,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95987
601315,John Lewis Street Hakin,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99731
601315,John Lewis Street Hakin,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9826
601315,John Lewis Street Hakin,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-23T21:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T21:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Current (Min),A,9.0
601315,John Lewis Street Hakin,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Current (Max),A,9.25
601315,John Lewis Street Hakin,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
601315,John Lewis Street Hakin,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Current (Min),A,52.0
601315,John Lewis Street Hakin,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Current (Max),A,52.25
601315,John Lewis Street Hakin,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.12
601315,John Lewis Street Hakin,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Current (Min),A,22.25
601315,John Lewis Street Hakin,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Current (Max),A,22.25
601315,John Lewis Street Hakin,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.25
601315,John Lewis Street Hakin,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-36.37
601315,John Lewis Street Hakin,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.19
601315,John Lewis Street Hakin,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.19
601315,John Lewis Street Hakin,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.71441
601315,John Lewis Street Hakin,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94571
601315,John Lewis Street Hakin,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.93655
601315,John Lewis Street Hakin,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T21:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T21:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Current (Min),A,1.12
601315,John Lewis Street Hakin,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Current (Max),A,1.38
601315,John Lewis Street Hakin,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.25
601315,John Lewis Street Hakin,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Current (Min),A,2.25
601315,John Lewis Street Hakin,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Current (Max),A,2.25
601315,John Lewis Street Hakin,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.25
601315,John Lewis Street Hakin,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Current (Min),A,3.88
601315,John Lewis Street Hakin,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Current (Max),A,3.88
601315,John Lewis Street Hakin,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.88
601315,John Lewis Street Hakin,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-17.75
601315,John Lewis Street Hakin,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-20.62
601315,John Lewis Street Hakin,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-14.37
601315,John Lewis Street Hakin,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.91794
601315,John Lewis Street Hakin,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.89923
601315,John Lewis Street Hakin,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94296
601315,John Lewis Street Hakin,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T21:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T21:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Current (Min),A,3.5
601315,John Lewis Street Hakin,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Current (Max),A,3.5
601315,John Lewis Street Hakin,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
601315,John Lewis Street Hakin,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Current (Min),A,7.88
601315,John Lewis Street Hakin,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Current (Max),A,8.0
601315,John Lewis Street Hakin,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.88
601315,John Lewis Street Hakin,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Current (Min),A,7.88
601315,John Lewis Street Hakin,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Current (Max),A,8.0
601315,John Lewis Street Hakin,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
601315,John Lewis Street Hakin,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.03
601315,John Lewis Street Hakin,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.11
601315,John Lewis Street Hakin,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
601315,John Lewis Street Hakin,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.06
601315,John Lewis Street Hakin,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.09
601315,John Lewis Street Hakin,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
601315,John Lewis Street Hakin,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.64
601315,John Lewis Street Hakin,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
601315,John Lewis Street Hakin,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
601315,John Lewis Street Hakin,2024-01-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
