Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
601315,John Lewis Street Hakin,2024-01-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
601315,John Lewis Street Hakin,2024-01-23T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (Min),A,44.75
601315,John Lewis Street Hakin,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (Max),A,45.25
601315,John Lewis Street Hakin,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
601315,John Lewis Street Hakin,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (Min),A,119.62
601315,John Lewis Street Hakin,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (Max),A,119.75
601315,John Lewis Street Hakin,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.75
601315,John Lewis Street Hakin,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (Min),A,69.88
601315,John Lewis Street Hakin,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (Max),A,70.25
601315,John Lewis Street Hakin,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.12
601315,John Lewis Street Hakin,2024-01-23T21:10:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T21:10:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T21:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T21:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-3.06
601315,John Lewis Street Hakin,2024-01-23T21:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T21:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-9.25
601315,John Lewis Street Hakin,2024-01-23T21:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T21:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-4.62
601315,John Lewis Street Hakin,2024-01-23T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T21:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99072
601315,John Lewis Street Hakin,2024-01-23T21:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.9667
601315,John Lewis Street Hakin,2024-01-23T21:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.97693
601315,John Lewis Street Hakin,2024-01-23T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-23T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-23T21:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T21:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T21:00:00.000+00:00,feeder,0050,L3 Current (Min),A,21.0
601315,John Lewis Street Hakin,2024-01-23T21:00:00.000+00:00,feeder,0050,L3 Current (Max),A,21.0
601315,John Lewis Street Hakin,2024-01-23T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.0
601315,John Lewis Street Hakin,2024-01-23T21:00:00.000+00:00,feeder,0050,L2 Current (Min),A,17.38
601315,John Lewis Street Hakin,2024-01-23T21:00:00.000+00:00,feeder,0050,L2 Current (Max),A,17.62
601315,John Lewis Street Hakin,2024-01-23T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.5
601315,John Lewis Street Hakin,2024-01-23T21:00:00.000+00:00,feeder,0050,L1 Current (Min),A,19.25
601315,John Lewis Street Hakin,2024-01-23T21:00:00.000+00:00,feeder,0050,L1 Current (Max),A,19.5
601315,John Lewis Street Hakin,2024-01-23T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.38
601315,John Lewis Street Hakin,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,1.44
601315,John Lewis Street Hakin,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.69
601315,John Lewis Street Hakin,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-0.31
601315,John Lewis Street Hakin,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99008
601315,John Lewis Street Hakin,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96634
601315,John Lewis Street Hakin,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.96439
601315,John Lewis Street Hakin,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T21:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T21:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Current (Min),A,23.75
601315,John Lewis Street Hakin,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Current (Max),A,24.0
601315,John Lewis Street Hakin,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.75
601315,John Lewis Street Hakin,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Current (Min),A,32.5
601315,John Lewis Street Hakin,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Current (Max),A,32.62
601315,John Lewis Street Hakin,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.5
601315,John Lewis Street Hakin,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Current (Min),A,17.75
601315,John Lewis Street Hakin,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Current (Max),A,17.88
601315,John Lewis Street Hakin,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.88
601315,John Lewis Street Hakin,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-11.63
601315,John Lewis Street Hakin,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.69
601315,John Lewis Street Hakin,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.12
601315,John Lewis Street Hakin,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.93079
601315,John Lewis Street Hakin,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99734
601315,John Lewis Street Hakin,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99652
601315,John Lewis Street Hakin,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.0
601315,John Lewis Street Hakin,2024-01-23T21:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T21:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Current (Min),A,8.38
601315,John Lewis Street Hakin,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Current (Max),A,8.5
601315,John Lewis Street Hakin,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.38
601315,John Lewis Street Hakin,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Current (Min),A,53.0
601315,John Lewis Street Hakin,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Current (Max),A,53.62
601315,John Lewis Street Hakin,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.25
601315,John Lewis Street Hakin,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Current (Min),A,66.12
601315,John Lewis Street Hakin,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Current (Max),A,66.25
601315,John Lewis Street Hakin,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.12
601315,John Lewis Street Hakin,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-33.69
601315,John Lewis Street Hakin,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,2.94
601315,John Lewis Street Hakin,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-10.75
601315,John Lewis Street Hakin,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.7973
601315,John Lewis Street Hakin,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95795
601315,John Lewis Street Hakin,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.92694
601315,John Lewis Street Hakin,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T21:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T21:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Current (Min),A,1.25
601315,John Lewis Street Hakin,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Current (Max),A,1.25
601315,John Lewis Street Hakin,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.25
601315,John Lewis Street Hakin,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Current (Min),A,2.12
601315,John Lewis Street Hakin,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Current (Max),A,2.12
601315,John Lewis Street Hakin,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.12
601315,John Lewis Street Hakin,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Current (Min),A,3.62
601315,John Lewis Street Hakin,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Current (Max),A,3.75
601315,John Lewis Street Hakin,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.75
601315,John Lewis Street Hakin,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,1.0
601315,John Lewis Street Hakin,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.56
601315,John Lewis Street Hakin,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-7.87
601315,John Lewis Street Hakin,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.94775
601315,John Lewis Street Hakin,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98782
601315,John Lewis Street Hakin,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98196
601315,John Lewis Street Hakin,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T21:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T21:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Current (Min),A,4.75
601315,John Lewis Street Hakin,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Current (Max),A,4.75
601315,John Lewis Street Hakin,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.75
601315,John Lewis Street Hakin,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Current (Min),A,18.62
601315,John Lewis Street Hakin,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Current (Max),A,18.75
601315,John Lewis Street Hakin,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.62
601315,John Lewis Street Hakin,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Current (Min),A,12.62
601315,John Lewis Street Hakin,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Current (Max),A,12.75
601315,John Lewis Street Hakin,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.62
601315,John Lewis Street Hakin,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.58
601315,John Lewis Street Hakin,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.59
601315,John Lewis Street Hakin,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
601315,John Lewis Street Hakin,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.73
601315,John Lewis Street Hakin,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.78
601315,John Lewis Street Hakin,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
601315,John Lewis Street Hakin,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
601315,John Lewis Street Hakin,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
601315,John Lewis Street Hakin,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
601315,John Lewis Street Hakin,2024-01-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
601315,John Lewis Street Hakin,2024-01-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
601315,John Lewis Street Hakin,2024-01-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
601315,John Lewis Street Hakin,2024-01-23T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (Min),A,58.62
601315,John Lewis Street Hakin,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (Max),A,58.88
601315,John Lewis Street Hakin,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.75
601315,John Lewis Street Hakin,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (Min),A,123.38
601315,John Lewis Street Hakin,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (Max),A,124.12
601315,John Lewis Street Hakin,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.75
601315,John Lewis Street Hakin,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (Min),A,119.25
601315,John Lewis Street Hakin,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (Max),A,119.38
601315,John Lewis Street Hakin,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.38
601315,John Lewis Street Hakin,2024-01-23T21:00:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T21:00:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T20:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T20:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-5.81
601315,John Lewis Street Hakin,2024-01-23T20:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T20:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-10.19
601315,John Lewis Street Hakin,2024-01-23T20:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T20:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-4.75
601315,John Lewis Street Hakin,2024-01-23T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T20:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98532
601315,John Lewis Street Hakin,2024-01-23T20:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.96445
601315,John Lewis Street Hakin,2024-01-23T20:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.97568
601315,John Lewis Street Hakin,2024-01-23T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-23T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-23T20:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T20:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T20:50:00.000+00:00,feeder,0050,L3 Current (Min),A,20.0
601315,John Lewis Street Hakin,2024-01-23T20:50:00.000+00:00,feeder,0050,L3 Current (Max),A,20.25
601315,John Lewis Street Hakin,2024-01-23T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.12
601315,John Lewis Street Hakin,2024-01-23T20:50:00.000+00:00,feeder,0050,L2 Current (Min),A,18.12
601315,John Lewis Street Hakin,2024-01-23T20:50:00.000+00:00,feeder,0050,L2 Current (Max),A,18.25
601315,John Lewis Street Hakin,2024-01-23T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.25
601315,John Lewis Street Hakin,2024-01-23T20:50:00.000+00:00,feeder,0050,L1 Current (Min),A,19.0
601315,John Lewis Street Hakin,2024-01-23T20:50:00.000+00:00,feeder,0050,L1 Current (Max),A,19.12
601315,John Lewis Street Hakin,2024-01-23T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.0
601315,John Lewis Street Hakin,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-15.07
601315,John Lewis Street Hakin,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-12.56
601315,John Lewis Street Hakin,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-4.0
601315,John Lewis Street Hakin,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.92081
601315,John Lewis Street Hakin,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.91879
601315,John Lewis Street Hakin,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98233
601315,John Lewis Street Hakin,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-23T20:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T20:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Current (Min),A,10.75
601315,John Lewis Street Hakin,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Current (Max),A,10.88
601315,John Lewis Street Hakin,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.75
601315,John Lewis Street Hakin,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Current (Min),A,21.38
601315,John Lewis Street Hakin,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Current (Max),A,21.38
601315,John Lewis Street Hakin,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.38
601315,John Lewis Street Hakin,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Current (Min),A,29.88
601315,John Lewis Street Hakin,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Current (Max),A,29.88
601315,John Lewis Street Hakin,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.88
601315,John Lewis Street Hakin,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-13.37
601315,John Lewis Street Hakin,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.38
601315,John Lewis Street Hakin,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-6.87
601315,John Lewis Street Hakin,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.91601
601315,John Lewis Street Hakin,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99255
601315,John Lewis Street Hakin,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97211
601315,John Lewis Street Hakin,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-23T20:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T20:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Current (Min),A,7.88
601315,John Lewis Street Hakin,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Current (Max),A,8.0
601315,John Lewis Street Hakin,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.88
601315,John Lewis Street Hakin,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Current (Min),A,40.12
601315,John Lewis Street Hakin,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Current (Max),A,40.25
601315,John Lewis Street Hakin,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.12
601315,John Lewis Street Hakin,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Current (Min),A,20.5
601315,John Lewis Street Hakin,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Current (Max),A,20.5
601315,John Lewis Street Hakin,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
601315,John Lewis Street Hakin,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-36.94
601315,John Lewis Street Hakin,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,4.5
601315,John Lewis Street Hakin,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-10.56
601315,John Lewis Street Hakin,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.75622
601315,John Lewis Street Hakin,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.93048
601315,John Lewis Street Hakin,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9274
601315,John Lewis Street Hakin,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T20:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T20:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Current (Min),A,1.25
601315,John Lewis Street Hakin,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Current (Max),A,1.38
601315,John Lewis Street Hakin,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.25
601315,John Lewis Street Hakin,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Current (Min),A,1.88
601315,John Lewis Street Hakin,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Current (Max),A,2.0
601315,John Lewis Street Hakin,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.88
601315,John Lewis Street Hakin,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Current (Min),A,4.12
601315,John Lewis Street Hakin,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Current (Max),A,4.12
601315,John Lewis Street Hakin,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.12
601315,John Lewis Street Hakin,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-19.81
601315,John Lewis Street Hakin,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-15.0
601315,John Lewis Street Hakin,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-12.25
601315,John Lewis Street Hakin,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.86838
601315,John Lewis Street Hakin,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.93085
601315,John Lewis Street Hakin,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95526
601315,John Lewis Street Hakin,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T20:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T20:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Current (Min),A,4.0
601315,John Lewis Street Hakin,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Current (Max),A,4.12
601315,John Lewis Street Hakin,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
601315,John Lewis Street Hakin,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Current (Min),A,7.5
601315,John Lewis Street Hakin,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Current (Max),A,7.5
601315,John Lewis Street Hakin,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
601315,John Lewis Street Hakin,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Current (Min),A,7.88
601315,John Lewis Street Hakin,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Current (Max),A,8.0
601315,John Lewis Street Hakin,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.88
601315,John Lewis Street Hakin,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.94
601315,John Lewis Street Hakin,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.97
601315,John Lewis Street Hakin,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
601315,John Lewis Street Hakin,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.61
601315,John Lewis Street Hakin,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.67
601315,John Lewis Street Hakin,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
601315,John Lewis Street Hakin,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.25
601315,John Lewis Street Hakin,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.27
601315,John Lewis Street Hakin,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
601315,John Lewis Street Hakin,2024-01-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
601315,John Lewis Street Hakin,2024-01-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
601315,John Lewis Street Hakin,2024-01-23T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (Min),A,43.75
601315,John Lewis Street Hakin,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (Max),A,43.88
601315,John Lewis Street Hakin,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.88
601315,John Lewis Street Hakin,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (Min),A,88.38
601315,John Lewis Street Hakin,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (Max),A,88.62
601315,John Lewis Street Hakin,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
601315,John Lewis Street Hakin,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (Min),A,81.38
601315,John Lewis Street Hakin,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (Max),A,81.62
601315,John Lewis Street Hakin,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
601315,John Lewis Street Hakin,2024-01-23T20:50:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T20:50:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T20:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T20:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-3.82
601315,John Lewis Street Hakin,2024-01-23T20:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T20:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-10.94
601315,John Lewis Street Hakin,2024-01-23T20:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T20:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-5.62
601315,John Lewis Street Hakin,2024-01-23T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T20:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98849
601315,John Lewis Street Hakin,2024-01-23T20:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.93225
601315,John Lewis Street Hakin,2024-01-23T20:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98694
601315,John Lewis Street Hakin,2024-01-23T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-23T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-23T20:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T20:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T20:40:00.000+00:00,feeder,0050,L3 Current (Min),A,26.75
601315,John Lewis Street Hakin,2024-01-23T20:40:00.000+00:00,feeder,0050,L3 Current (Max),A,27.0
601315,John Lewis Street Hakin,2024-01-23T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.88
601315,John Lewis Street Hakin,2024-01-23T20:40:00.000+00:00,feeder,0050,L2 Current (Min),A,12.25
601315,John Lewis Street Hakin,2024-01-23T20:40:00.000+00:00,feeder,0050,L2 Current (Max),A,12.5
601315,John Lewis Street Hakin,2024-01-23T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.38
601315,John Lewis Street Hakin,2024-01-23T20:40:00.000+00:00,feeder,0050,L1 Current (Min),A,28.12
601315,John Lewis Street Hakin,2024-01-23T20:40:00.000+00:00,feeder,0050,L1 Current (Max),A,28.38
601315,John Lewis Street Hakin,2024-01-23T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.25
601315,John Lewis Street Hakin,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-14.63
601315,John Lewis Street Hakin,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-9.37
601315,John Lewis Street Hakin,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-2.12
601315,John Lewis Street Hakin,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.92486
601315,John Lewis Street Hakin,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.95068
601315,John Lewis Street Hakin,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99585
601315,John Lewis Street Hakin,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.0
601315,John Lewis Street Hakin,2024-01-23T20:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T20:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Current (Min),A,11.12
601315,John Lewis Street Hakin,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Current (Max),A,11.25
601315,John Lewis Street Hakin,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.25
601315,John Lewis Street Hakin,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Current (Min),A,27.62
601315,John Lewis Street Hakin,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Current (Max),A,28.0
601315,John Lewis Street Hakin,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.75
601315,John Lewis Street Hakin,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Current (Min),A,57.38
601315,John Lewis Street Hakin,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Current (Max),A,57.5
601315,John Lewis Street Hakin,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.5
601315,John Lewis Street Hakin,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-10.06
601315,John Lewis Street Hakin,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.25
601315,John Lewis Street Hakin,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.19
601315,John Lewis Street Hakin,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9306
601315,John Lewis Street Hakin,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98285
601315,John Lewis Street Hakin,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97836
601315,John Lewis Street Hakin,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-23T20:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T20:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Current (Min),A,7.62
601315,John Lewis Street Hakin,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Current (Max),A,7.88
601315,John Lewis Street Hakin,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.75
601315,John Lewis Street Hakin,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Current (Min),A,28.62
601315,John Lewis Street Hakin,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Current (Max),A,28.62
601315,John Lewis Street Hakin,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.62
601315,John Lewis Street Hakin,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Current (Min),A,22.88
601315,John Lewis Street Hakin,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Current (Max),A,23.12
601315,John Lewis Street Hakin,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.0
601315,John Lewis Street Hakin,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-45.94
601315,John Lewis Street Hakin,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,11.31
601315,John Lewis Street Hakin,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.5
601315,John Lewis Street Hakin,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.70108
601315,John Lewis Street Hakin,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95489
601315,John Lewis Street Hakin,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97205
601315,John Lewis Street Hakin,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T20:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T20:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Current (Min),A,0.88
601315,John Lewis Street Hakin,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Current (Max),A,1.0
601315,John Lewis Street Hakin,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.88
601315,John Lewis Street Hakin,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Current (Min),A,2.25
601315,John Lewis Street Hakin,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Current (Max),A,2.25
601315,John Lewis Street Hakin,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.25
601315,John Lewis Street Hakin,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Current (Min),A,4.5
601315,John Lewis Street Hakin,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Current (Max),A,4.5
601315,John Lewis Street Hakin,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
601315,John Lewis Street Hakin,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-22.56
601315,John Lewis Street Hakin,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-15.69
601315,John Lewis Street Hakin,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-5.56
601315,John Lewis Street Hakin,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.83871
601315,John Lewis Street Hakin,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.92706
601315,John Lewis Street Hakin,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9917
601315,John Lewis Street Hakin,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-23T20:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T20:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Current (Min),A,3.38
601315,John Lewis Street Hakin,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Current (Max),A,3.5
601315,John Lewis Street Hakin,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.38
601315,John Lewis Street Hakin,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Current (Min),A,7.38
601315,John Lewis Street Hakin,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Current (Max),A,7.5
601315,John Lewis Street Hakin,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
601315,John Lewis Street Hakin,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Current (Min),A,18.5
601315,John Lewis Street Hakin,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Current (Max),A,18.75
601315,John Lewis Street Hakin,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.62
601315,John Lewis Street Hakin,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.33
601315,John Lewis Street Hakin,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.36
601315,John Lewis Street Hakin,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
601315,John Lewis Street Hakin,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.09
601315,John Lewis Street Hakin,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.14
601315,John Lewis Street Hakin,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
601315,John Lewis Street Hakin,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
601315,John Lewis Street Hakin,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.14
601315,John Lewis Street Hakin,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
