Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
601315,John Lewis Street Hakin,2024-01-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
601315,John Lewis Street Hakin,2024-01-23T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (Min),A,49.62
601315,John Lewis Street Hakin,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (Max),A,49.75
601315,John Lewis Street Hakin,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.75
601315,John Lewis Street Hakin,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (Min),A,78.12
601315,John Lewis Street Hakin,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (Max),A,78.38
601315,John Lewis Street Hakin,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.12
601315,John Lewis Street Hakin,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (Min),A,131.62
601315,John Lewis Street Hakin,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (Max),A,132.12
601315,John Lewis Street Hakin,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.88
601315,John Lewis Street Hakin,2024-01-23T20:40:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T20:40:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T20:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T20:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-2.31
601315,John Lewis Street Hakin,2024-01-23T20:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T20:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-12.25
601315,John Lewis Street Hakin,2024-01-23T20:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T20:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-3.75
601315,John Lewis Street Hakin,2024-01-23T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T20:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99365
601315,John Lewis Street Hakin,2024-01-23T20:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.93277
601315,John Lewis Street Hakin,2024-01-23T20:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99075
601315,John Lewis Street Hakin,2024-01-23T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-23T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-23T20:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T20:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T20:30:00.000+00:00,feeder,0050,L3 Current (Min),A,26.38
601315,John Lewis Street Hakin,2024-01-23T20:30:00.000+00:00,feeder,0050,L3 Current (Max),A,26.62
601315,John Lewis Street Hakin,2024-01-23T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.5
601315,John Lewis Street Hakin,2024-01-23T20:30:00.000+00:00,feeder,0050,L2 Current (Min),A,12.5
601315,John Lewis Street Hakin,2024-01-23T20:30:00.000+00:00,feeder,0050,L2 Current (Max),A,12.62
601315,John Lewis Street Hakin,2024-01-23T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.5
601315,John Lewis Street Hakin,2024-01-23T20:30:00.000+00:00,feeder,0050,L1 Current (Min),A,29.0
601315,John Lewis Street Hakin,2024-01-23T20:30:00.000+00:00,feeder,0050,L1 Current (Max),A,29.62
601315,John Lewis Street Hakin,2024-01-23T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.25
601315,John Lewis Street Hakin,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-2.38
601315,John Lewis Street Hakin,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-12.0
601315,John Lewis Street Hakin,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,0.5
601315,John Lewis Street Hakin,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98572
601315,John Lewis Street Hakin,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.91745
601315,John Lewis Street Hakin,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99643
601315,John Lewis Street Hakin,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-23T20:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T20:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Current (Min),A,20.25
601315,John Lewis Street Hakin,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Current (Max),A,20.38
601315,John Lewis Street Hakin,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.38
601315,John Lewis Street Hakin,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Current (Min),A,21.25
601315,John Lewis Street Hakin,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Current (Max),A,21.5
601315,John Lewis Street Hakin,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.38
601315,John Lewis Street Hakin,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Current (Min),A,53.62
601315,John Lewis Street Hakin,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Current (Max),A,53.88
601315,John Lewis Street Hakin,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.75
601315,John Lewis Street Hakin,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.75
601315,John Lewis Street Hakin,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.69
601315,John Lewis Street Hakin,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.94
601315,John Lewis Street Hakin,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9523
601315,John Lewis Street Hakin,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9888
601315,John Lewis Street Hakin,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99213
601315,John Lewis Street Hakin,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-23T20:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T20:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Current (Min),A,8.88
601315,John Lewis Street Hakin,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Current (Max),A,9.12
601315,John Lewis Street Hakin,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
601315,John Lewis Street Hakin,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Current (Min),A,30.62
601315,John Lewis Street Hakin,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Current (Max),A,30.75
601315,John Lewis Street Hakin,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.75
601315,John Lewis Street Hakin,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Current (Min),A,45.25
601315,John Lewis Street Hakin,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Current (Max),A,45.5
601315,John Lewis Street Hakin,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.38
601315,John Lewis Street Hakin,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-33.31
601315,John Lewis Street Hakin,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,14.69
601315,John Lewis Street Hakin,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.5
601315,John Lewis Street Hakin,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.76123
601315,John Lewis Street Hakin,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95035
601315,John Lewis Street Hakin,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99606
601315,John Lewis Street Hakin,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T20:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T20:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Current (Min),A,1.62
601315,John Lewis Street Hakin,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Current (Max),A,1.88
601315,John Lewis Street Hakin,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.75
601315,John Lewis Street Hakin,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Current (Min),A,2.5
601315,John Lewis Street Hakin,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Current (Max),A,2.5
601315,John Lewis Street Hakin,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.5
601315,John Lewis Street Hakin,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Current (Min),A,13.25
601315,John Lewis Street Hakin,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Current (Max),A,13.5
601315,John Lewis Street Hakin,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
601315,John Lewis Street Hakin,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,19.62
601315,John Lewis Street Hakin,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-19.44
601315,John Lewis Street Hakin,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-8.43
601315,John Lewis Street Hakin,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.85562
601315,John Lewis Street Hakin,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.90805
601315,John Lewis Street Hakin,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9714
601315,John Lewis Street Hakin,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T20:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T20:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Current (Min),A,4.62
601315,John Lewis Street Hakin,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Current (Max),A,4.75
601315,John Lewis Street Hakin,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.62
601315,John Lewis Street Hakin,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Current (Min),A,8.38
601315,John Lewis Street Hakin,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Current (Max),A,8.5
601315,John Lewis Street Hakin,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.38
601315,John Lewis Street Hakin,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Current (Min),A,7.25
601315,John Lewis Street Hakin,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Current (Max),A,7.5
601315,John Lewis Street Hakin,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
601315,John Lewis Street Hakin,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.52
601315,John Lewis Street Hakin,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.62
601315,John Lewis Street Hakin,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
601315,John Lewis Street Hakin,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,251.17
601315,John Lewis Street Hakin,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.28
601315,John Lewis Street Hakin,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
601315,John Lewis Street Hakin,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.5
601315,John Lewis Street Hakin,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.59
601315,John Lewis Street Hakin,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
601315,John Lewis Street Hakin,2024-01-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
601315,John Lewis Street Hakin,2024-01-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
601315,John Lewis Street Hakin,2024-01-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
601315,John Lewis Street Hakin,2024-01-23T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (Min),A,61.12
601315,John Lewis Street Hakin,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (Max),A,61.62
601315,John Lewis Street Hakin,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.38
601315,John Lewis Street Hakin,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (Min),A,74.62
601315,John Lewis Street Hakin,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (Max),A,74.88
601315,John Lewis Street Hakin,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.75
601315,John Lewis Street Hakin,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (Min),A,149.25
601315,John Lewis Street Hakin,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (Max),A,149.5
601315,John Lewis Street Hakin,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.38
601315,John Lewis Street Hakin,2024-01-23T20:30:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T20:30:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T20:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T20:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-3.06
601315,John Lewis Street Hakin,2024-01-23T20:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T20:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-7.31
601315,John Lewis Street Hakin,2024-01-23T20:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T20:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-9.37
601315,John Lewis Street Hakin,2024-01-23T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T20:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98981
601315,John Lewis Street Hakin,2024-01-23T20:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.97617
601315,John Lewis Street Hakin,2024-01-23T20:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.96857
601315,John Lewis Street Hakin,2024-01-23T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-23T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-23T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-23T20:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T20:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T20:20:00.000+00:00,feeder,0050,L3 Current (Min),A,26.38
601315,John Lewis Street Hakin,2024-01-23T20:20:00.000+00:00,feeder,0050,L3 Current (Max),A,26.62
601315,John Lewis Street Hakin,2024-01-23T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.5
601315,John Lewis Street Hakin,2024-01-23T20:20:00.000+00:00,feeder,0050,L2 Current (Min),A,22.0
601315,John Lewis Street Hakin,2024-01-23T20:20:00.000+00:00,feeder,0050,L2 Current (Max),A,22.0
601315,John Lewis Street Hakin,2024-01-23T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.0
601315,John Lewis Street Hakin,2024-01-23T20:20:00.000+00:00,feeder,0050,L1 Current (Min),A,18.25
601315,John Lewis Street Hakin,2024-01-23T20:20:00.000+00:00,feeder,0050,L1 Current (Max),A,18.88
601315,John Lewis Street Hakin,2024-01-23T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.62
601315,John Lewis Street Hakin,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-0.44
601315,John Lewis Street Hakin,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-0.94
601315,John Lewis Street Hakin,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-3.44
601315,John Lewis Street Hakin,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.97104
601315,John Lewis Street Hakin,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99506
601315,John Lewis Street Hakin,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99265
601315,John Lewis Street Hakin,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,18.0
601315,John Lewis Street Hakin,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-23T20:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T20:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Current (Min),A,13.25
601315,John Lewis Street Hakin,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Current (Max),A,13.88
601315,John Lewis Street Hakin,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
601315,John Lewis Street Hakin,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Current (Min),A,70.5
601315,John Lewis Street Hakin,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Current (Max),A,70.62
601315,John Lewis Street Hakin,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.62
601315,John Lewis Street Hakin,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Current (Min),A,42.75
601315,John Lewis Street Hakin,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Current (Max),A,42.75
601315,John Lewis Street Hakin,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.75
601315,John Lewis Street Hakin,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-13.31
601315,John Lewis Street Hakin,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.56
601315,John Lewis Street Hakin,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.69
601315,John Lewis Street Hakin,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.92715
601315,John Lewis Street Hakin,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99017
601315,John Lewis Street Hakin,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99756
601315,John Lewis Street Hakin,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.0
601315,John Lewis Street Hakin,2024-01-23T20:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T20:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Current (Min),A,8.0
601315,John Lewis Street Hakin,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Current (Max),A,8.0
601315,John Lewis Street Hakin,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
601315,John Lewis Street Hakin,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Current (Min),A,22.75
601315,John Lewis Street Hakin,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Current (Max),A,22.75
601315,John Lewis Street Hakin,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.75
601315,John Lewis Street Hakin,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Current (Min),A,67.5
601315,John Lewis Street Hakin,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Current (Max),A,67.62
601315,John Lewis Street Hakin,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.5
601315,John Lewis Street Hakin,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-39.63
601315,John Lewis Street Hakin,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,6.69
601315,John Lewis Street Hakin,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-8.43
601315,John Lewis Street Hakin,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.67541
601315,John Lewis Street Hakin,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9285
601315,John Lewis Street Hakin,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.94611
601315,John Lewis Street Hakin,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T20:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T20:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Current (Min),A,1.0
601315,John Lewis Street Hakin,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Current (Max),A,1.12
601315,John Lewis Street Hakin,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.12
601315,John Lewis Street Hakin,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Current (Min),A,1.88
601315,John Lewis Street Hakin,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Current (Max),A,1.88
601315,John Lewis Street Hakin,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.88
601315,John Lewis Street Hakin,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Current (Min),A,4.25
601315,John Lewis Street Hakin,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Current (Max),A,4.25
601315,John Lewis Street Hakin,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.25
601315,John Lewis Street Hakin,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.75
601315,John Lewis Street Hakin,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-14.37
601315,John Lewis Street Hakin,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-17.5
601315,John Lewis Street Hakin,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9877
601315,John Lewis Street Hakin,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9314
601315,John Lewis Street Hakin,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.92889
601315,John Lewis Street Hakin,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T20:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T20:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Current (Min),A,13.0
601315,John Lewis Street Hakin,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Current (Max),A,13.0
601315,John Lewis Street Hakin,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
601315,John Lewis Street Hakin,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Current (Min),A,8.62
601315,John Lewis Street Hakin,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Current (Max),A,8.88
601315,John Lewis Street Hakin,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.75
601315,John Lewis Street Hakin,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Current (Min),A,7.0
601315,John Lewis Street Hakin,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Current (Max),A,7.12
601315,John Lewis Street Hakin,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
601315,John Lewis Street Hakin,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.61
601315,John Lewis Street Hakin,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.67
601315,John Lewis Street Hakin,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
601315,John Lewis Street Hakin,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,251.09
601315,John Lewis Street Hakin,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.22
601315,John Lewis Street Hakin,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
601315,John Lewis Street Hakin,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.72
601315,John Lewis Street Hakin,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.78
601315,John Lewis Street Hakin,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
601315,John Lewis Street Hakin,2024-01-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
601315,John Lewis Street Hakin,2024-01-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
601315,John Lewis Street Hakin,2024-01-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
601315,John Lewis Street Hakin,2024-01-23T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (Min),A,61.5
601315,John Lewis Street Hakin,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (Max),A,62.0
601315,John Lewis Street Hakin,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.62
601315,John Lewis Street Hakin,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (Min),A,125.5
601315,John Lewis Street Hakin,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (Max),A,125.62
601315,John Lewis Street Hakin,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
601315,John Lewis Street Hakin,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (Min),A,139.5
601315,John Lewis Street Hakin,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (Max),A,140.0
601315,John Lewis Street Hakin,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.75
601315,John Lewis Street Hakin,2024-01-23T20:20:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T20:20:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T20:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T20:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-2.75
601315,John Lewis Street Hakin,2024-01-23T20:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T20:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-10.25
601315,John Lewis Street Hakin,2024-01-23T20:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T20:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-4.06
601315,John Lewis Street Hakin,2024-01-23T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T20:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99524
601315,John Lewis Street Hakin,2024-01-23T20:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.93829
601315,John Lewis Street Hakin,2024-01-23T20:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99039
601315,John Lewis Street Hakin,2024-01-23T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-23T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-23T20:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T20:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T20:10:00.000+00:00,feeder,0050,L3 Current (Min),A,35.0
601315,John Lewis Street Hakin,2024-01-23T20:10:00.000+00:00,feeder,0050,L3 Current (Max),A,35.25
601315,John Lewis Street Hakin,2024-01-23T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.12
601315,John Lewis Street Hakin,2024-01-23T20:10:00.000+00:00,feeder,0050,L2 Current (Min),A,13.25
601315,John Lewis Street Hakin,2024-01-23T20:10:00.000+00:00,feeder,0050,L2 Current (Max),A,13.38
601315,John Lewis Street Hakin,2024-01-23T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.25
601315,John Lewis Street Hakin,2024-01-23T20:10:00.000+00:00,feeder,0050,L1 Current (Min),A,30.25
601315,John Lewis Street Hakin,2024-01-23T20:10:00.000+00:00,feeder,0050,L1 Current (Max),A,30.38
601315,John Lewis Street Hakin,2024-01-23T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.25
601315,John Lewis Street Hakin,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,3.69
601315,John Lewis Street Hakin,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,3.32
601315,John Lewis Street Hakin,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-4.94
601315,John Lewis Street Hakin,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601315,John Lewis Street Hakin,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.97009
601315,John Lewis Street Hakin,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99179
601315,John Lewis Street Hakin,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98492
601315,John Lewis Street Hakin,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-23T20:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T20:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Current (Min),A,13.62
601315,John Lewis Street Hakin,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Current (Max),A,13.62
601315,John Lewis Street Hakin,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.62
601315,John Lewis Street Hakin,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Current (Min),A,53.62
601315,John Lewis Street Hakin,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Current (Max),A,54.5
601315,John Lewis Street Hakin,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.88
601315,John Lewis Street Hakin,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Current (Min),A,30.38
601315,John Lewis Street Hakin,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Current (Max),A,30.38
601315,John Lewis Street Hakin,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.38
601315,John Lewis Street Hakin,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-11.5
601315,John Lewis Street Hakin,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.12
601315,John Lewis Street Hakin,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.06
601315,John Lewis Street Hakin,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94153
601315,John Lewis Street Hakin,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96176
601315,John Lewis Street Hakin,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97958
601315,John Lewis Street Hakin,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-23T20:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T20:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Current (Min),A,8.88
601315,John Lewis Street Hakin,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Current (Max),A,9.0
601315,John Lewis Street Hakin,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
601315,John Lewis Street Hakin,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Current (Min),A,16.75
601315,John Lewis Street Hakin,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Current (Max),A,17.0
601315,John Lewis Street Hakin,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.88
601315,John Lewis Street Hakin,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Current (Min),A,22.5
601315,John Lewis Street Hakin,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Current (Max),A,22.62
601315,John Lewis Street Hakin,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.62
601315,John Lewis Street Hakin,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-28.69
601315,John Lewis Street Hakin,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,5.44
601315,John Lewis Street Hakin,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,0.88
601315,John Lewis Street Hakin,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.80136
601315,John Lewis Street Hakin,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.92407
601315,John Lewis Street Hakin,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9603
601315,John Lewis Street Hakin,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T20:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T20:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Current (Min),A,1.38
601315,John Lewis Street Hakin,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Current (Max),A,1.5
601315,John Lewis Street Hakin,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.5
601315,John Lewis Street Hakin,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Current (Min),A,1.88
601315,John Lewis Street Hakin,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Current (Max),A,2.0
601315,John Lewis Street Hakin,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
601315,John Lewis Street Hakin,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Current (Min),A,4.12
601315,John Lewis Street Hakin,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Current (Max),A,4.12
601315,John Lewis Street Hakin,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.12
601315,John Lewis Street Hakin,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-19.38
601315,John Lewis Street Hakin,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-13.75
601315,John Lewis Street Hakin,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-20.56
601315,John Lewis Street Hakin,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.86691
601315,John Lewis Street Hakin,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95178
601315,John Lewis Street Hakin,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.90964
601315,John Lewis Street Hakin,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T20:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T20:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Current (Min),A,3.5
601315,John Lewis Street Hakin,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Current (Max),A,3.62
601315,John Lewis Street Hakin,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
601315,John Lewis Street Hakin,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Current (Min),A,12.0
601315,John Lewis Street Hakin,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Current (Max),A,12.0
601315,John Lewis Street Hakin,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
601315,John Lewis Street Hakin,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Current (Min),A,6.38
601315,John Lewis Street Hakin,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Current (Max),A,6.5
601315,John Lewis Street Hakin,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
601315,John Lewis Street Hakin,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.95
601315,John Lewis Street Hakin,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.0
601315,John Lewis Street Hakin,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
601315,John Lewis Street Hakin,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.84
601315,John Lewis Street Hakin,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.88
601315,John Lewis Street Hakin,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
601315,John Lewis Street Hakin,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,251.12
601315,John Lewis Street Hakin,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.14
