Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
601315,John Lewis Street Hakin,2024-01-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
601315,John Lewis Street Hakin,2024-01-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
601315,John Lewis Street Hakin,2024-01-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
601315,John Lewis Street Hakin,2024-01-23T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (Min),A,62.0
601315,John Lewis Street Hakin,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (Max),A,62.12
601315,John Lewis Street Hakin,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.12
601315,John Lewis Street Hakin,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (Min),A,97.0
601315,John Lewis Street Hakin,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (Max),A,97.62
601315,John Lewis Street Hakin,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.25
601315,John Lewis Street Hakin,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (Min),A,93.62
601315,John Lewis Street Hakin,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (Max),A,93.88
601315,John Lewis Street Hakin,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.75
601315,John Lewis Street Hakin,2024-01-23T20:10:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T20:10:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T20:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T20:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-0.25
601315,John Lewis Street Hakin,2024-01-23T20:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T20:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-12.31
601315,John Lewis Street Hakin,2024-01-23T20:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T20:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-4.38
601315,John Lewis Street Hakin,2024-01-23T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T20:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99503
601315,John Lewis Street Hakin,2024-01-23T20:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.93039
601315,John Lewis Street Hakin,2024-01-23T20:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98926
601315,John Lewis Street Hakin,2024-01-23T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-23T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-23T20:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T20:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T20:00:00.000+00:00,feeder,0050,L3 Current (Min),A,29.62
601315,John Lewis Street Hakin,2024-01-23T20:00:00.000+00:00,feeder,0050,L3 Current (Max),A,30.0
601315,John Lewis Street Hakin,2024-01-23T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.75
601315,John Lewis Street Hakin,2024-01-23T20:00:00.000+00:00,feeder,0050,L2 Current (Min),A,12.25
601315,John Lewis Street Hakin,2024-01-23T20:00:00.000+00:00,feeder,0050,L2 Current (Max),A,12.5
601315,John Lewis Street Hakin,2024-01-23T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.38
601315,John Lewis Street Hakin,2024-01-23T20:00:00.000+00:00,feeder,0050,L1 Current (Min),A,28.75
601315,John Lewis Street Hakin,2024-01-23T20:00:00.000+00:00,feeder,0050,L1 Current (Max),A,29.0
601315,John Lewis Street Hakin,2024-01-23T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.75
601315,John Lewis Street Hakin,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-1.69
601315,John Lewis Street Hakin,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.94
601315,John Lewis Street Hakin,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,0.12
601315,John Lewis Street Hakin,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99493
601315,John Lewis Street Hakin,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.95612
601315,John Lewis Street Hakin,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98889
601315,John Lewis Street Hakin,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-23T20:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T20:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Current (Min),A,35.62
601315,John Lewis Street Hakin,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Current (Max),A,36.12
601315,John Lewis Street Hakin,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.75
601315,John Lewis Street Hakin,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Current (Min),A,26.25
601315,John Lewis Street Hakin,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Current (Max),A,26.38
601315,John Lewis Street Hakin,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.38
601315,John Lewis Street Hakin,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Current (Min),A,30.75
601315,John Lewis Street Hakin,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Current (Max),A,30.88
601315,John Lewis Street Hakin,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.75
601315,John Lewis Street Hakin,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-9.81
601315,John Lewis Street Hakin,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-6.56
601315,John Lewis Street Hakin,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.88
601315,John Lewis Street Hakin,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94723
601315,John Lewis Street Hakin,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97705
601315,John Lewis Street Hakin,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97919
601315,John Lewis Street Hakin,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-23T20:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T20:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Current (Min),A,8.88
601315,John Lewis Street Hakin,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Current (Max),A,9.38
601315,John Lewis Street Hakin,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.25
601315,John Lewis Street Hakin,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Current (Min),A,16.75
601315,John Lewis Street Hakin,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Current (Max),A,24.5
601315,John Lewis Street Hakin,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
601315,John Lewis Street Hakin,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Current (Min),A,22.25
601315,John Lewis Street Hakin,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Current (Max),A,22.5
601315,John Lewis Street Hakin,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.38
601315,John Lewis Street Hakin,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-36.63
601315,John Lewis Street Hakin,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,14.06
601315,John Lewis Street Hakin,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,0.69
601315,John Lewis Street Hakin,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.72964
601315,John Lewis Street Hakin,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94534
601315,John Lewis Street Hakin,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95874
601315,John Lewis Street Hakin,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T20:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T20:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Current (Min),A,1.12
601315,John Lewis Street Hakin,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Current (Max),A,1.25
601315,John Lewis Street Hakin,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.12
601315,John Lewis Street Hakin,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Current (Min),A,2.38
601315,John Lewis Street Hakin,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Current (Max),A,2.38
601315,John Lewis Street Hakin,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.38
601315,John Lewis Street Hakin,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Current (Min),A,3.88
601315,John Lewis Street Hakin,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Current (Max),A,4.12
601315,John Lewis Street Hakin,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
601315,John Lewis Street Hakin,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-20.94
601315,John Lewis Street Hakin,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-12.94
601315,John Lewis Street Hakin,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-22.56
601315,John Lewis Street Hakin,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.87543
601315,John Lewis Street Hakin,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.93783
601315,John Lewis Street Hakin,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.8891
601315,John Lewis Street Hakin,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T20:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T20:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Current (Min),A,3.75
601315,John Lewis Street Hakin,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Current (Max),A,3.75
601315,John Lewis Street Hakin,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.75
601315,John Lewis Street Hakin,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Current (Min),A,8.12
601315,John Lewis Street Hakin,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Current (Max),A,8.25
601315,John Lewis Street Hakin,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.25
601315,John Lewis Street Hakin,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Current (Min),A,6.25
601315,John Lewis Street Hakin,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Current (Max),A,6.38
601315,John Lewis Street Hakin,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.25
601315,John Lewis Street Hakin,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.31
601315,John Lewis Street Hakin,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.39
601315,John Lewis Street Hakin,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
601315,John Lewis Street Hakin,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.81
601315,John Lewis Street Hakin,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.94
601315,John Lewis Street Hakin,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
601315,John Lewis Street Hakin,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.39
601315,John Lewis Street Hakin,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.45
601315,John Lewis Street Hakin,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
601315,John Lewis Street Hakin,2024-01-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
601315,John Lewis Street Hakin,2024-01-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
601315,John Lewis Street Hakin,2024-01-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
601315,John Lewis Street Hakin,2024-01-23T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (Min),A,78.88
601315,John Lewis Street Hakin,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (Max),A,79.38
601315,John Lewis Street Hakin,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
601315,John Lewis Street Hakin,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (Min),A,65.38
601315,John Lewis Street Hakin,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (Max),A,73.62
601315,John Lewis Street Hakin,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.88
601315,John Lewis Street Hakin,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (Min),A,91.5
601315,John Lewis Street Hakin,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (Max),A,92.12
601315,John Lewis Street Hakin,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.75
601315,John Lewis Street Hakin,2024-01-23T20:00:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T20:00:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T19:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T19:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-1.69
601315,John Lewis Street Hakin,2024-01-23T19:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T19:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-11.5
601315,John Lewis Street Hakin,2024-01-23T19:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T19:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-3.56
601315,John Lewis Street Hakin,2024-01-23T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T19:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.9982
601315,John Lewis Street Hakin,2024-01-23T19:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.9335
601315,John Lewis Street Hakin,2024-01-23T19:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99344
601315,John Lewis Street Hakin,2024-01-23T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,15.0
601315,John Lewis Street Hakin,2024-01-23T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-23T19:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T19:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T19:50:00.000+00:00,feeder,0050,L3 Current (Min),A,60.75
601315,John Lewis Street Hakin,2024-01-23T19:50:00.000+00:00,feeder,0050,L3 Current (Max),A,61.0
601315,John Lewis Street Hakin,2024-01-23T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,60.88
601315,John Lewis Street Hakin,2024-01-23T19:50:00.000+00:00,feeder,0050,L2 Current (Min),A,11.75
601315,John Lewis Street Hakin,2024-01-23T19:50:00.000+00:00,feeder,0050,L2 Current (Max),A,12.12
601315,John Lewis Street Hakin,2024-01-23T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.88
601315,John Lewis Street Hakin,2024-01-23T19:50:00.000+00:00,feeder,0050,L1 Current (Min),A,38.88
601315,John Lewis Street Hakin,2024-01-23T19:50:00.000+00:00,feeder,0050,L1 Current (Max),A,39.38
601315,John Lewis Street Hakin,2024-01-23T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.12
601315,John Lewis Street Hakin,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-0.88
601315,John Lewis Street Hakin,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.62
601315,John Lewis Street Hakin,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-4.06
601315,John Lewis Street Hakin,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99594
601315,John Lewis Street Hakin,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98138
601315,John Lewis Street Hakin,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98376
601315,John Lewis Street Hakin,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-23T19:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T19:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Current (Min),A,37.62
601315,John Lewis Street Hakin,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Current (Max),A,37.75
601315,John Lewis Street Hakin,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.75
601315,John Lewis Street Hakin,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Current (Min),A,39.25
601315,John Lewis Street Hakin,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Current (Max),A,39.5
601315,John Lewis Street Hakin,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.38
601315,John Lewis Street Hakin,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Current (Min),A,29.88
601315,John Lewis Street Hakin,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Current (Max),A,30.0
601315,John Lewis Street Hakin,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.0
601315,John Lewis Street Hakin,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-10.31
601315,John Lewis Street Hakin,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.5
601315,John Lewis Street Hakin,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.69
601315,John Lewis Street Hakin,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94168
601315,John Lewis Street Hakin,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99045
601315,John Lewis Street Hakin,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98416
601315,John Lewis Street Hakin,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-23T19:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T19:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Current (Min),A,10.0
601315,John Lewis Street Hakin,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Current (Max),A,10.25
601315,John Lewis Street Hakin,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.12
601315,John Lewis Street Hakin,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Current (Min),A,25.12
601315,John Lewis Street Hakin,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Current (Max),A,30.5
601315,John Lewis Street Hakin,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.25
601315,John Lewis Street Hakin,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Current (Min),A,35.62
601315,John Lewis Street Hakin,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Current (Max),A,35.88
601315,John Lewis Street Hakin,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.62
601315,John Lewis Street Hakin,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,5.44
601315,John Lewis Street Hakin,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,10.44
601315,John Lewis Street Hakin,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-9.0
601315,John Lewis Street Hakin,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9219
601315,John Lewis Street Hakin,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9332
601315,John Lewis Street Hakin,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.92209
601315,John Lewis Street Hakin,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T19:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T19:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Current (Min),A,6.25
601315,John Lewis Street Hakin,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Current (Max),A,6.38
601315,John Lewis Street Hakin,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.38
601315,John Lewis Street Hakin,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Current (Min),A,1.88
601315,John Lewis Street Hakin,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Current (Max),A,1.88
601315,John Lewis Street Hakin,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.88
601315,John Lewis Street Hakin,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Current (Min),A,3.88
601315,John Lewis Street Hakin,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Current (Max),A,3.88
601315,John Lewis Street Hakin,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.88
601315,John Lewis Street Hakin,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-21.25
601315,John Lewis Street Hakin,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-9.44
601315,John Lewis Street Hakin,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-12.87
601315,John Lewis Street Hakin,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.8786
601315,John Lewis Street Hakin,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9512
601315,John Lewis Street Hakin,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96521
601315,John Lewis Street Hakin,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T19:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T19:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Current (Min),A,3.38
601315,John Lewis Street Hakin,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Current (Max),A,3.5
601315,John Lewis Street Hakin,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.38
601315,John Lewis Street Hakin,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Current (Min),A,8.12
601315,John Lewis Street Hakin,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Current (Max),A,8.38
601315,John Lewis Street Hakin,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.25
601315,John Lewis Street Hakin,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Current (Min),A,11.0
601315,John Lewis Street Hakin,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Current (Max),A,11.0
601315,John Lewis Street Hakin,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
601315,John Lewis Street Hakin,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.16
601315,John Lewis Street Hakin,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.2
601315,John Lewis Street Hakin,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
601315,John Lewis Street Hakin,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.55
601315,John Lewis Street Hakin,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.61
601315,John Lewis Street Hakin,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
601315,John Lewis Street Hakin,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.5
601315,John Lewis Street Hakin,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.55
601315,John Lewis Street Hakin,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
601315,John Lewis Street Hakin,2024-01-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
601315,John Lewis Street Hakin,2024-01-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
601315,John Lewis Street Hakin,2024-01-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
601315,John Lewis Street Hakin,2024-01-23T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (Min),A,117.62
601315,John Lewis Street Hakin,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (Max),A,118.0
601315,John Lewis Street Hakin,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.75
601315,John Lewis Street Hakin,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (Min),A,86.38
601315,John Lewis Street Hakin,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (Max),A,91.75
601315,John Lewis Street Hakin,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.62
601315,John Lewis Street Hakin,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (Min),A,119.25
601315,John Lewis Street Hakin,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (Max),A,119.75
601315,John Lewis Street Hakin,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
601315,John Lewis Street Hakin,2024-01-23T19:50:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T19:50:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T19:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T19:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-2.31
601315,John Lewis Street Hakin,2024-01-23T19:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T19:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-2.75
601315,John Lewis Street Hakin,2024-01-23T19:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T19:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-2.75
601315,John Lewis Street Hakin,2024-01-23T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T19:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.9946
601315,John Lewis Street Hakin,2024-01-23T19:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.99567
601315,John Lewis Street Hakin,2024-01-23T19:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99112
601315,John Lewis Street Hakin,2024-01-23T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-23T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-23T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-23T19:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T19:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T19:40:00.000+00:00,feeder,0050,L3 Current (Min),A,30.75
601315,John Lewis Street Hakin,2024-01-23T19:40:00.000+00:00,feeder,0050,L3 Current (Max),A,30.88
601315,John Lewis Street Hakin,2024-01-23T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.88
601315,John Lewis Street Hakin,2024-01-23T19:40:00.000+00:00,feeder,0050,L2 Current (Min),A,47.25
601315,John Lewis Street Hakin,2024-01-23T19:40:00.000+00:00,feeder,0050,L2 Current (Max),A,47.38
601315,John Lewis Street Hakin,2024-01-23T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.38
601315,John Lewis Street Hakin,2024-01-23T19:40:00.000+00:00,feeder,0050,L1 Current (Min),A,31.0
601315,John Lewis Street Hakin,2024-01-23T19:40:00.000+00:00,feeder,0050,L1 Current (Max),A,34.88
601315,John Lewis Street Hakin,2024-01-23T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.0
601315,John Lewis Street Hakin,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,6.5
601315,John Lewis Street Hakin,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.25
601315,John Lewis Street Hakin,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-2.06
601315,John Lewis Street Hakin,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.96249
601315,John Lewis Street Hakin,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97784
601315,John Lewis Street Hakin,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99289
601315,John Lewis Street Hakin,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-23T19:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T19:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Current (Min),A,13.88
601315,John Lewis Street Hakin,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Current (Max),A,14.0
601315,John Lewis Street Hakin,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.88
601315,John Lewis Street Hakin,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Current (Min),A,37.62
601315,John Lewis Street Hakin,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Current (Max),A,37.88
601315,John Lewis Street Hakin,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.75
601315,John Lewis Street Hakin,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Current (Min),A,40.88
601315,John Lewis Street Hakin,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Current (Max),A,40.88
601315,John Lewis Street Hakin,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.88
601315,John Lewis Street Hakin,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.75
601315,John Lewis Street Hakin,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.0
601315,John Lewis Street Hakin,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-8.56
601315,John Lewis Street Hakin,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96347
601315,John Lewis Street Hakin,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99445
601315,John Lewis Street Hakin,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.95859
601315,John Lewis Street Hakin,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T19:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T19:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Current (Min),A,9.75
601315,John Lewis Street Hakin,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Current (Max),A,9.88
601315,John Lewis Street Hakin,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.75
601315,John Lewis Street Hakin,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Current (Min),A,30.0
601315,John Lewis Street Hakin,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Current (Max),A,30.62
601315,John Lewis Street Hakin,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.25
601315,John Lewis Street Hakin,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Current (Min),A,18.12
601315,John Lewis Street Hakin,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Current (Max),A,18.25
601315,John Lewis Street Hakin,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.25
601315,John Lewis Street Hakin,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-28.44
601315,John Lewis Street Hakin,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,13.5
601315,John Lewis Street Hakin,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.12
601315,John Lewis Street Hakin,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.61132
601315,John Lewis Street Hakin,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.93777
601315,John Lewis Street Hakin,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.93799
601315,John Lewis Street Hakin,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T19:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T19:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Current (Min),A,0.62
601315,John Lewis Street Hakin,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Current (Max),A,0.62
601315,John Lewis Street Hakin,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.62
601315,John Lewis Street Hakin,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Current (Min),A,2.12
601315,John Lewis Street Hakin,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Current (Max),A,2.12
601315,John Lewis Street Hakin,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.12
601315,John Lewis Street Hakin,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Current (Min),A,4.25
601315,John Lewis Street Hakin,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Current (Max),A,4.38
601315,John Lewis Street Hakin,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.38
601315,John Lewis Street Hakin,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-11.87
601315,John Lewis Street Hakin,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.63
601315,John Lewis Street Hakin,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-20.68
601315,John Lewis Street Hakin,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.94907
601315,John Lewis Street Hakin,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96512
601315,John Lewis Street Hakin,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9082
601315,John Lewis Street Hakin,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T19:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T19:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Current (Min),A,5.12
601315,John Lewis Street Hakin,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Current (Max),A,5.25
601315,John Lewis Street Hakin,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.25
601315,John Lewis Street Hakin,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Current (Min),A,9.38
601315,John Lewis Street Hakin,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Current (Max),A,9.5
601315,John Lewis Street Hakin,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
601315,John Lewis Street Hakin,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Current (Min),A,6.62
601315,John Lewis Street Hakin,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Current (Max),A,6.75
601315,John Lewis Street Hakin,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.62
601315,John Lewis Street Hakin,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.41
601315,John Lewis Street Hakin,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.53
601315,John Lewis Street Hakin,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
601315,John Lewis Street Hakin,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.53
601315,John Lewis Street Hakin,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.62
601315,John Lewis Street Hakin,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
601315,John Lewis Street Hakin,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.0
