Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.08
601315,John Lewis Street Hakin,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
601315,John Lewis Street Hakin,2024-01-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
601315,John Lewis Street Hakin,2024-01-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
601315,John Lewis Street Hakin,2024-01-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
601315,John Lewis Street Hakin,2024-01-23T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (Min),A,59.75
601315,John Lewis Street Hakin,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (Max),A,60.0
601315,John Lewis Street Hakin,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
601315,John Lewis Street Hakin,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (Min),A,126.5
601315,John Lewis Street Hakin,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (Max),A,127.0
601315,John Lewis Street Hakin,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.75
601315,John Lewis Street Hakin,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (Min),A,100.62
601315,John Lewis Street Hakin,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (Max),A,104.38
601315,John Lewis Street Hakin,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.62
601315,John Lewis Street Hakin,2024-01-23T19:40:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T19:40:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T19:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T19:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-5.5
601315,John Lewis Street Hakin,2024-01-23T19:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T19:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-12.75
601315,John Lewis Street Hakin,2024-01-23T19:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T19:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-2.19
601315,John Lewis Street Hakin,2024-01-23T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T19:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98157
601315,John Lewis Street Hakin,2024-01-23T19:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.92319
601315,John Lewis Street Hakin,2024-01-23T19:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99472
601315,John Lewis Street Hakin,2024-01-23T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-23T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-23T19:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T19:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T19:30:00.000+00:00,feeder,0050,L3 Current (Min),A,19.12
601315,John Lewis Street Hakin,2024-01-23T19:30:00.000+00:00,feeder,0050,L3 Current (Max),A,19.12
601315,John Lewis Street Hakin,2024-01-23T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.12
601315,John Lewis Street Hakin,2024-01-23T19:30:00.000+00:00,feeder,0050,L2 Current (Min),A,14.12
601315,John Lewis Street Hakin,2024-01-23T19:30:00.000+00:00,feeder,0050,L2 Current (Max),A,14.12
601315,John Lewis Street Hakin,2024-01-23T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.12
601315,John Lewis Street Hakin,2024-01-23T19:30:00.000+00:00,feeder,0050,L1 Current (Min),A,41.5
601315,John Lewis Street Hakin,2024-01-23T19:30:00.000+00:00,feeder,0050,L1 Current (Max),A,41.75
601315,John Lewis Street Hakin,2024-01-23T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.62
601315,John Lewis Street Hakin,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,4.0
601315,John Lewis Street Hakin,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,0.31
601315,John Lewis Street Hakin,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-1.81
601315,John Lewis Street Hakin,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.0
601315,John Lewis Street Hakin,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99112
601315,John Lewis Street Hakin,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99695
601315,John Lewis Street Hakin,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99194
601315,John Lewis Street Hakin,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,20.0
601315,John Lewis Street Hakin,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-23T19:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T19:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Current (Min),A,29.62
601315,John Lewis Street Hakin,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Current (Max),A,29.75
601315,John Lewis Street Hakin,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.75
601315,John Lewis Street Hakin,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Current (Min),A,79.75
601315,John Lewis Street Hakin,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Current (Max),A,80.0
601315,John Lewis Street Hakin,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,79.88
601315,John Lewis Street Hakin,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Current (Min),A,38.0
601315,John Lewis Street Hakin,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Current (Max),A,38.0
601315,John Lewis Street Hakin,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.0
601315,John Lewis Street Hakin,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.94
601315,John Lewis Street Hakin,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,0.0
601315,John Lewis Street Hakin,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.75
601315,John Lewis Street Hakin,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95492
601315,John Lewis Street Hakin,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99634
601315,John Lewis Street Hakin,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99469
601315,John Lewis Street Hakin,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-23T19:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T19:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Current (Min),A,8.12
601315,John Lewis Street Hakin,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Current (Max),A,8.12
601315,John Lewis Street Hakin,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.12
601315,John Lewis Street Hakin,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Current (Min),A,33.75
601315,John Lewis Street Hakin,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Current (Max),A,34.0
601315,John Lewis Street Hakin,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.88
601315,John Lewis Street Hakin,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Current (Min),A,48.5
601315,John Lewis Street Hakin,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Current (Max),A,48.5
601315,John Lewis Street Hakin,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.5
601315,John Lewis Street Hakin,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-44.81
601315,John Lewis Street Hakin,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,12.63
601315,John Lewis Street Hakin,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.87
601315,John Lewis Street Hakin,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.56612
601315,John Lewis Street Hakin,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.93872
601315,John Lewis Street Hakin,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95117
601315,John Lewis Street Hakin,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T19:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T19:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Current (Min),A,0.38
601315,John Lewis Street Hakin,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Current (Max),A,0.38
601315,John Lewis Street Hakin,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.38
601315,John Lewis Street Hakin,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Current (Min),A,2.12
601315,John Lewis Street Hakin,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Current (Max),A,2.25
601315,John Lewis Street Hakin,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.12
601315,John Lewis Street Hakin,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Current (Min),A,3.75
601315,John Lewis Street Hakin,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Current (Max),A,3.88
601315,John Lewis Street Hakin,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.88
601315,John Lewis Street Hakin,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-11.19
601315,John Lewis Street Hakin,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-16.44
601315,John Lewis Street Hakin,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.62
601315,John Lewis Street Hakin,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.94513
601315,John Lewis Street Hakin,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9237
601315,John Lewis Street Hakin,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99835
601315,John Lewis Street Hakin,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-23T19:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T19:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Current (Min),A,4.75
601315,John Lewis Street Hakin,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Current (Max),A,4.75
601315,John Lewis Street Hakin,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.75
601315,John Lewis Street Hakin,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Current (Min),A,9.0
601315,John Lewis Street Hakin,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Current (Max),A,9.25
601315,John Lewis Street Hakin,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.12
601315,John Lewis Street Hakin,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Current (Min),A,46.75
601315,John Lewis Street Hakin,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Current (Max),A,47.0
601315,John Lewis Street Hakin,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.88
601315,John Lewis Street Hakin,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.91
601315,John Lewis Street Hakin,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.92
601315,John Lewis Street Hakin,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
601315,John Lewis Street Hakin,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.36
601315,John Lewis Street Hakin,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.39
601315,John Lewis Street Hakin,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
601315,John Lewis Street Hakin,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.83
601315,John Lewis Street Hakin,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.83
601315,John Lewis Street Hakin,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
601315,John Lewis Street Hakin,2024-01-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
601315,John Lewis Street Hakin,2024-01-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
601315,John Lewis Street Hakin,2024-01-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
601315,John Lewis Street Hakin,2024-01-23T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (Min),A,61.75
601315,John Lewis Street Hakin,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (Max),A,61.75
601315,John Lewis Street Hakin,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.75
601315,John Lewis Street Hakin,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (Min),A,138.0
601315,John Lewis Street Hakin,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (Max),A,138.25
601315,John Lewis Street Hakin,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.12
601315,John Lewis Street Hakin,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (Min),A,178.75
601315,John Lewis Street Hakin,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (Max),A,178.75
601315,John Lewis Street Hakin,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.75
601315,John Lewis Street Hakin,2024-01-23T19:30:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T19:30:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T19:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T19:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-0.88
601315,John Lewis Street Hakin,2024-01-23T19:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T19:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-12.94
601315,John Lewis Street Hakin,2024-01-23T19:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T19:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-1.12
601315,John Lewis Street Hakin,2024-01-23T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T19:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98801
601315,John Lewis Street Hakin,2024-01-23T19:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.92169
601315,John Lewis Street Hakin,2024-01-23T19:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99661
601315,John Lewis Street Hakin,2024-01-23T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-23T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-23T19:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T19:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T19:20:00.000+00:00,feeder,0050,L3 Current (Min),A,26.12
601315,John Lewis Street Hakin,2024-01-23T19:20:00.000+00:00,feeder,0050,L3 Current (Max),A,26.38
601315,John Lewis Street Hakin,2024-01-23T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.25
601315,John Lewis Street Hakin,2024-01-23T19:20:00.000+00:00,feeder,0050,L2 Current (Min),A,13.88
601315,John Lewis Street Hakin,2024-01-23T19:20:00.000+00:00,feeder,0050,L2 Current (Max),A,14.38
601315,John Lewis Street Hakin,2024-01-23T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.12
601315,John Lewis Street Hakin,2024-01-23T19:20:00.000+00:00,feeder,0050,L1 Current (Min),A,49.88
601315,John Lewis Street Hakin,2024-01-23T19:20:00.000+00:00,feeder,0050,L1 Current (Max),A,50.12
601315,John Lewis Street Hakin,2024-01-23T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.0
601315,John Lewis Street Hakin,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,2.12
601315,John Lewis Street Hakin,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,1.44
601315,John Lewis Street Hakin,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-2.94
601315,John Lewis Street Hakin,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99396
601315,John Lewis Street Hakin,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99234
601315,John Lewis Street Hakin,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99216
601315,John Lewis Street Hakin,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,17.0
601315,John Lewis Street Hakin,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-23T19:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T19:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Current (Min),A,29.5
601315,John Lewis Street Hakin,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Current (Max),A,29.75
601315,John Lewis Street Hakin,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.62
601315,John Lewis Street Hakin,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Current (Min),A,68.75
601315,John Lewis Street Hakin,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Current (Max),A,69.38
601315,John Lewis Street Hakin,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.0
601315,John Lewis Street Hakin,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Current (Min),A,42.12
601315,John Lewis Street Hakin,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Current (Max),A,42.25
601315,John Lewis Street Hakin,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.12
601315,John Lewis Street Hakin,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.81
601315,John Lewis Street Hakin,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.25
601315,John Lewis Street Hakin,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.62
601315,John Lewis Street Hakin,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96042
601315,John Lewis Street Hakin,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99335
601315,John Lewis Street Hakin,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99524
601315,John Lewis Street Hakin,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-23T19:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T19:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Current (Min),A,13.0
601315,John Lewis Street Hakin,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Current (Max),A,13.0
601315,John Lewis Street Hakin,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
601315,John Lewis Street Hakin,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Current (Min),A,23.75
601315,John Lewis Street Hakin,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Current (Max),A,24.0
601315,John Lewis Street Hakin,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.88
601315,John Lewis Street Hakin,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Current (Min),A,44.38
601315,John Lewis Street Hakin,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Current (Max),A,44.5
601315,John Lewis Street Hakin,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.5
601315,John Lewis Street Hakin,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-25.25
601315,John Lewis Street Hakin,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,7.06
601315,John Lewis Street Hakin,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.5
601315,John Lewis Street Hakin,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.82934
601315,John Lewis Street Hakin,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98996
601315,John Lewis Street Hakin,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9993
601315,John Lewis Street Hakin,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-23T19:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T19:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Current (Min),A,0.75
601315,John Lewis Street Hakin,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Current (Max),A,0.75
601315,John Lewis Street Hakin,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.75
601315,John Lewis Street Hakin,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Current (Min),A,6.5
601315,John Lewis Street Hakin,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Current (Max),A,6.5
601315,John Lewis Street Hakin,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
601315,John Lewis Street Hakin,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Current (Min),A,47.75
601315,John Lewis Street Hakin,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Current (Max),A,47.75
601315,John Lewis Street Hakin,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.75
601315,John Lewis Street Hakin,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-21.25
601315,John Lewis Street Hakin,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-15.81
601315,John Lewis Street Hakin,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.19
601315,John Lewis Street Hakin,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.87088
601315,John Lewis Street Hakin,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.92462
601315,John Lewis Street Hakin,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99857
601315,John Lewis Street Hakin,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-23T19:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T19:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Current (Min),A,3.62
601315,John Lewis Street Hakin,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Current (Max),A,3.62
601315,John Lewis Street Hakin,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.62
601315,John Lewis Street Hakin,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Current (Min),A,8.75
601315,John Lewis Street Hakin,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Current (Max),A,9.12
601315,John Lewis Street Hakin,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
601315,John Lewis Street Hakin,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Current (Min),A,43.0
601315,John Lewis Street Hakin,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Current (Max),A,43.12
601315,John Lewis Street Hakin,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.0
601315,John Lewis Street Hakin,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.77
601315,John Lewis Street Hakin,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
601315,John Lewis Street Hakin,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
601315,John Lewis Street Hakin,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.52
601315,John Lewis Street Hakin,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.59
601315,John Lewis Street Hakin,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
601315,John Lewis Street Hakin,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.81
601315,John Lewis Street Hakin,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.86
601315,John Lewis Street Hakin,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
601315,John Lewis Street Hakin,2024-01-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
601315,John Lewis Street Hakin,2024-01-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
601315,John Lewis Street Hakin,2024-01-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,56.0
601315,John Lewis Street Hakin,2024-01-23T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (Min),A,72.75
601315,John Lewis Street Hakin,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (Max),A,73.0
601315,John Lewis Street Hakin,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.88
601315,John Lewis Street Hakin,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (Min),A,121.0
601315,John Lewis Street Hakin,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (Max),A,122.12
601315,John Lewis Street Hakin,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
601315,John Lewis Street Hakin,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (Min),A,227.38
601315,John Lewis Street Hakin,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (Max),A,227.75
601315,John Lewis Street Hakin,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.5
601315,John Lewis Street Hakin,2024-01-23T19:20:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T19:20:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T19:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T19:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-1.56
601315,John Lewis Street Hakin,2024-01-23T19:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T19:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-10.31
601315,John Lewis Street Hakin,2024-01-23T19:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T19:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-7.69
601315,John Lewis Street Hakin,2024-01-23T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T19:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99145
601315,John Lewis Street Hakin,2024-01-23T19:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.94491
601315,John Lewis Street Hakin,2024-01-23T19:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.96927
601315,John Lewis Street Hakin,2024-01-23T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-23T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-23T19:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T19:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T19:10:00.000+00:00,feeder,0050,L3 Current (Min),A,25.75
601315,John Lewis Street Hakin,2024-01-23T19:10:00.000+00:00,feeder,0050,L3 Current (Max),A,25.88
601315,John Lewis Street Hakin,2024-01-23T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.75
601315,John Lewis Street Hakin,2024-01-23T19:10:00.000+00:00,feeder,0050,L2 Current (Min),A,16.0
601315,John Lewis Street Hakin,2024-01-23T19:10:00.000+00:00,feeder,0050,L2 Current (Max),A,16.12
601315,John Lewis Street Hakin,2024-01-23T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.12
601315,John Lewis Street Hakin,2024-01-23T19:10:00.000+00:00,feeder,0050,L1 Current (Min),A,19.0
601315,John Lewis Street Hakin,2024-01-23T19:10:00.000+00:00,feeder,0050,L1 Current (Max),A,19.88
601315,John Lewis Street Hakin,2024-01-23T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.25
601315,John Lewis Street Hakin,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-3.69
601315,John Lewis Street Hakin,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,0.25
601315,John Lewis Street Hakin,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-2.5
601315,John Lewis Street Hakin,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98471
601315,John Lewis Street Hakin,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99164
601315,John Lewis Street Hakin,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99283
601315,John Lewis Street Hakin,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.0
601315,John Lewis Street Hakin,2024-01-23T19:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T19:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Current (Min),A,17.38
601315,John Lewis Street Hakin,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Current (Max),A,17.38
601315,John Lewis Street Hakin,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.38
601315,John Lewis Street Hakin,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Current (Min),A,50.75
601315,John Lewis Street Hakin,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Current (Max),A,51.12
601315,John Lewis Street Hakin,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.0
601315,John Lewis Street Hakin,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Current (Min),A,58.12
601315,John Lewis Street Hakin,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Current (Max),A,63.25
601315,John Lewis Street Hakin,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.88
601315,John Lewis Street Hakin,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-6.0
601315,John Lewis Street Hakin,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.12
601315,John Lewis Street Hakin,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.56
601315,John Lewis Street Hakin,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95395
601315,John Lewis Street Hakin,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99246
601315,John Lewis Street Hakin,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98984
601315,John Lewis Street Hakin,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-23T19:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T19:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Current (Min),A,8.5
601315,John Lewis Street Hakin,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Current (Max),A,8.75
601315,John Lewis Street Hakin,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.62
601315,John Lewis Street Hakin,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Current (Min),A,33.5
601315,John Lewis Street Hakin,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Current (Max),A,33.62
601315,John Lewis Street Hakin,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.62
601315,John Lewis Street Hakin,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Current (Min),A,34.0
601315,John Lewis Street Hakin,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Current (Max),A,34.0
601315,John Lewis Street Hakin,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.0
601315,John Lewis Street Hakin,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-17.37
601315,John Lewis Street Hakin,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,4.81
601315,John Lewis Street Hakin,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.31
601315,John Lewis Street Hakin,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.88092
601315,John Lewis Street Hakin,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9913
601315,John Lewis Street Hakin,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96478
601315,John Lewis Street Hakin,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T19:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T19:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Current (Min),A,0.62
601315,John Lewis Street Hakin,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Current (Max),A,0.62
601315,John Lewis Street Hakin,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.62
601315,John Lewis Street Hakin,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Current (Min),A,5.88
601315,John Lewis Street Hakin,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Current (Max),A,5.88
601315,John Lewis Street Hakin,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.88
601315,John Lewis Street Hakin,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Current (Min),A,4.38
601315,John Lewis Street Hakin,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Current (Max),A,4.38
601315,John Lewis Street Hakin,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.38
601315,John Lewis Street Hakin,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-22.0
601315,John Lewis Street Hakin,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-11.06
601315,John Lewis Street Hakin,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.62
601315,John Lewis Street Hakin,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.86053
601315,John Lewis Street Hakin,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95123
601315,John Lewis Street Hakin,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99872
601315,John Lewis Street Hakin,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-23T19:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T19:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Current (Min),A,3.75
601315,John Lewis Street Hakin,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Current (Max),A,3.88
601315,John Lewis Street Hakin,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.75
601315,John Lewis Street Hakin,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Current (Min),A,9.5
601315,John Lewis Street Hakin,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Current (Max),A,9.62
601315,John Lewis Street Hakin,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.62
601315,John Lewis Street Hakin,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Current (Min),A,43.62
601315,John Lewis Street Hakin,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Current (Max),A,43.75
601315,John Lewis Street Hakin,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.75
601315,John Lewis Street Hakin,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.78
601315,John Lewis Street Hakin,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
601315,John Lewis Street Hakin,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
601315,John Lewis Street Hakin,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.23
601315,John Lewis Street Hakin,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.31
