Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
601315,John Lewis Street Hakin,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.61
601315,John Lewis Street Hakin,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.64
601315,John Lewis Street Hakin,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
601315,John Lewis Street Hakin,2024-01-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
601315,John Lewis Street Hakin,2024-01-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
601315,John Lewis Street Hakin,2024-01-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
601315,John Lewis Street Hakin,2024-01-23T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (Min),A,55.88
601315,John Lewis Street Hakin,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (Max),A,56.12
601315,John Lewis Street Hakin,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
601315,John Lewis Street Hakin,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (Min),A,115.25
601315,John Lewis Street Hakin,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (Max),A,115.75
601315,John Lewis Street Hakin,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.62
601315,John Lewis Street Hakin,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (Min),A,159.62
601315,John Lewis Street Hakin,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (Max),A,164.5
601315,John Lewis Street Hakin,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.12
601315,John Lewis Street Hakin,2024-01-23T19:10:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T19:10:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T19:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T19:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-2.69
601315,John Lewis Street Hakin,2024-01-23T19:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T19:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-11.13
601315,John Lewis Street Hakin,2024-01-23T19:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T19:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-2.88
601315,John Lewis Street Hakin,2024-01-23T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T19:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98636
601315,John Lewis Street Hakin,2024-01-23T19:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.93567
601315,John Lewis Street Hakin,2024-01-23T19:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99609
601315,John Lewis Street Hakin,2024-01-23T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-23T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-23T19:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T19:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T19:00:00.000+00:00,feeder,0050,L3 Current (Min),A,30.0
601315,John Lewis Street Hakin,2024-01-23T19:00:00.000+00:00,feeder,0050,L3 Current (Max),A,30.12
601315,John Lewis Street Hakin,2024-01-23T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.12
601315,John Lewis Street Hakin,2024-01-23T19:00:00.000+00:00,feeder,0050,L2 Current (Min),A,16.38
601315,John Lewis Street Hakin,2024-01-23T19:00:00.000+00:00,feeder,0050,L2 Current (Max),A,16.38
601315,John Lewis Street Hakin,2024-01-23T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.38
601315,John Lewis Street Hakin,2024-01-23T19:00:00.000+00:00,feeder,0050,L1 Current (Min),A,52.25
601315,John Lewis Street Hakin,2024-01-23T19:00:00.000+00:00,feeder,0050,L1 Current (Max),A,53.0
601315,John Lewis Street Hakin,2024-01-23T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.62
601315,John Lewis Street Hakin,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-0.06
601315,John Lewis Street Hakin,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,1.38
601315,John Lewis Street Hakin,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-2.62
601315,John Lewis Street Hakin,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98593
601315,John Lewis Street Hakin,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9921
601315,John Lewis Street Hakin,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99484
601315,John Lewis Street Hakin,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.0
601315,John Lewis Street Hakin,2024-01-23T19:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T19:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Current (Min),A,16.62
601315,John Lewis Street Hakin,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Current (Max),A,16.75
601315,John Lewis Street Hakin,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.62
601315,John Lewis Street Hakin,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Current (Min),A,54.25
601315,John Lewis Street Hakin,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Current (Max),A,55.38
601315,John Lewis Street Hakin,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.88
601315,John Lewis Street Hakin,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Current (Min),A,56.75
601315,John Lewis Street Hakin,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Current (Max),A,56.88
601315,John Lewis Street Hakin,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.75
601315,John Lewis Street Hakin,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-12.69
601315,John Lewis Street Hakin,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.82
601315,John Lewis Street Hakin,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.19
601315,John Lewis Street Hakin,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94257
601315,John Lewis Street Hakin,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99347
601315,John Lewis Street Hakin,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98676
601315,John Lewis Street Hakin,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-23T19:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T19:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Current (Min),A,8.75
601315,John Lewis Street Hakin,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Current (Max),A,8.75
601315,John Lewis Street Hakin,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.75
601315,John Lewis Street Hakin,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Current (Min),A,32.0
601315,John Lewis Street Hakin,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Current (Max),A,32.25
601315,John Lewis Street Hakin,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.25
601315,John Lewis Street Hakin,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Current (Min),A,30.25
601315,John Lewis Street Hakin,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Current (Max),A,33.88
601315,John Lewis Street Hakin,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.25
601315,John Lewis Street Hakin,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-18.69
601315,John Lewis Street Hakin,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,4.44
601315,John Lewis Street Hakin,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.94
601315,John Lewis Street Hakin,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.87094
601315,John Lewis Street Hakin,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99207
601315,John Lewis Street Hakin,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95932
601315,John Lewis Street Hakin,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T19:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T19:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Current (Min),A,0.62
601315,John Lewis Street Hakin,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Current (Max),A,0.62
601315,John Lewis Street Hakin,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.62
601315,John Lewis Street Hakin,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Current (Min),A,5.75
601315,John Lewis Street Hakin,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Current (Max),A,5.75
601315,John Lewis Street Hakin,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.75
601315,John Lewis Street Hakin,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Current (Min),A,4.62
601315,John Lewis Street Hakin,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Current (Max),A,4.75
601315,John Lewis Street Hakin,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.62
601315,John Lewis Street Hakin,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-3.12
601315,John Lewis Street Hakin,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.31
601315,John Lewis Street Hakin,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-7.13
601315,John Lewis Street Hakin,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99625
601315,John Lewis Street Hakin,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98611
601315,John Lewis Street Hakin,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9816
601315,John Lewis Street Hakin,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T19:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T19:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Current (Min),A,16.12
601315,John Lewis Street Hakin,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Current (Max),A,16.25
601315,John Lewis Street Hakin,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.25
601315,John Lewis Street Hakin,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Current (Min),A,15.75
601315,John Lewis Street Hakin,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Current (Max),A,15.88
601315,John Lewis Street Hakin,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.88
601315,John Lewis Street Hakin,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Current (Min),A,12.38
601315,John Lewis Street Hakin,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Current (Max),A,12.5
601315,John Lewis Street Hakin,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
601315,John Lewis Street Hakin,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.17
601315,John Lewis Street Hakin,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
601315,John Lewis Street Hakin,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
601315,John Lewis Street Hakin,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.34
601315,John Lewis Street Hakin,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.42
601315,John Lewis Street Hakin,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
601315,John Lewis Street Hakin,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.97
601315,John Lewis Street Hakin,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.08
601315,John Lewis Street Hakin,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
601315,John Lewis Street Hakin,2024-01-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
601315,John Lewis Street Hakin,2024-01-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
601315,John Lewis Street Hakin,2024-01-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
601315,John Lewis Street Hakin,2024-01-23T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (Min),A,72.25
601315,John Lewis Street Hakin,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (Max),A,72.25
601315,John Lewis Street Hakin,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.25
601315,John Lewis Street Hakin,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (Min),A,124.0
601315,John Lewis Street Hakin,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (Max),A,125.0
601315,John Lewis Street Hakin,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.62
601315,John Lewis Street Hakin,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (Min),A,156.38
601315,John Lewis Street Hakin,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (Max),A,160.75
601315,John Lewis Street Hakin,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.75
601315,John Lewis Street Hakin,2024-01-23T19:00:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T19:00:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T18:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T18:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-1.25
601315,John Lewis Street Hakin,2024-01-23T18:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T18:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-3.25
601315,John Lewis Street Hakin,2024-01-23T18:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T18:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-2.25
601315,John Lewis Street Hakin,2024-01-23T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T18:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99854
601315,John Lewis Street Hakin,2024-01-23T18:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.99442
601315,John Lewis Street Hakin,2024-01-23T18:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99664
601315,John Lewis Street Hakin,2024-01-23T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,18.0
601315,John Lewis Street Hakin,2024-01-23T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-23T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,14.0
601315,John Lewis Street Hakin,2024-01-23T18:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T18:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T18:50:00.000+00:00,feeder,0050,L3 Current (Min),A,74.25
601315,John Lewis Street Hakin,2024-01-23T18:50:00.000+00:00,feeder,0050,L3 Current (Max),A,74.25
601315,John Lewis Street Hakin,2024-01-23T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,74.25
601315,John Lewis Street Hakin,2024-01-23T18:50:00.000+00:00,feeder,0050,L2 Current (Min),A,49.62
601315,John Lewis Street Hakin,2024-01-23T18:50:00.000+00:00,feeder,0050,L2 Current (Max),A,49.75
601315,John Lewis Street Hakin,2024-01-23T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.62
601315,John Lewis Street Hakin,2024-01-23T18:50:00.000+00:00,feeder,0050,L1 Current (Min),A,56.25
601315,John Lewis Street Hakin,2024-01-23T18:50:00.000+00:00,feeder,0050,L1 Current (Max),A,56.25
601315,John Lewis Street Hakin,2024-01-23T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.25
601315,John Lewis Street Hakin,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,4.38
601315,John Lewis Street Hakin,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,2.06
601315,John Lewis Street Hakin,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-2.81
601315,John Lewis Street Hakin,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.97531
601315,John Lewis Street Hakin,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98691
601315,John Lewis Street Hakin,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99619
601315,John Lewis Street Hakin,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.0
601315,John Lewis Street Hakin,2024-01-23T18:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T18:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Current (Min),A,15.88
601315,John Lewis Street Hakin,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Current (Max),A,15.88
601315,John Lewis Street Hakin,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.88
601315,John Lewis Street Hakin,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Current (Min),A,51.75
601315,John Lewis Street Hakin,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Current (Max),A,52.0
601315,John Lewis Street Hakin,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.88
601315,John Lewis Street Hakin,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Current (Min),A,62.62
601315,John Lewis Street Hakin,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Current (Max),A,62.62
601315,John Lewis Street Hakin,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.62
601315,John Lewis Street Hakin,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-13.0
601315,John Lewis Street Hakin,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-7.93
601315,John Lewis Street Hakin,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.0
601315,John Lewis Street Hakin,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9487
601315,John Lewis Street Hakin,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94574
601315,John Lewis Street Hakin,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98804
601315,John Lewis Street Hakin,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-23T18:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T18:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Current (Min),A,8.75
601315,John Lewis Street Hakin,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Current (Max),A,8.88
601315,John Lewis Street Hakin,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.88
601315,John Lewis Street Hakin,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Current (Min),A,14.38
601315,John Lewis Street Hakin,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Current (Max),A,14.38
601315,John Lewis Street Hakin,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.38
601315,John Lewis Street Hakin,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Current (Min),A,41.12
601315,John Lewis Street Hakin,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Current (Max),A,41.25
601315,John Lewis Street Hakin,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.25
601315,John Lewis Street Hakin,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-37.37
601315,John Lewis Street Hakin,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,3.69
601315,John Lewis Street Hakin,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,0.44
601315,John Lewis Street Hakin,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.60467
601315,John Lewis Street Hakin,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99283
601315,John Lewis Street Hakin,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9512
601315,John Lewis Street Hakin,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T18:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T18:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Current (Min),A,0.38
601315,John Lewis Street Hakin,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Current (Max),A,0.5
601315,John Lewis Street Hakin,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601315,John Lewis Street Hakin,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Current (Min),A,5.75
601315,John Lewis Street Hakin,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Current (Max),A,5.75
601315,John Lewis Street Hakin,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.75
601315,John Lewis Street Hakin,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Current (Min),A,4.5
601315,John Lewis Street Hakin,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Current (Max),A,4.5
601315,John Lewis Street Hakin,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
601315,John Lewis Street Hakin,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-2.75
601315,John Lewis Street Hakin,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-18.19
601315,John Lewis Street Hakin,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-13.44
601315,John Lewis Street Hakin,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99408
601315,John Lewis Street Hakin,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.92206
601315,John Lewis Street Hakin,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.93967
601315,John Lewis Street Hakin,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T18:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T18:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Current (Min),A,14.25
601315,John Lewis Street Hakin,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Current (Max),A,14.25
601315,John Lewis Street Hakin,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.25
601315,John Lewis Street Hakin,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Current (Min),A,8.62
601315,John Lewis Street Hakin,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Current (Max),A,8.75
601315,John Lewis Street Hakin,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.62
601315,John Lewis Street Hakin,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Current (Min),A,7.12
601315,John Lewis Street Hakin,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Current (Max),A,7.25
601315,John Lewis Street Hakin,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.25
601315,John Lewis Street Hakin,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
601315,John Lewis Street Hakin,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.59
601315,John Lewis Street Hakin,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
601315,John Lewis Street Hakin,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.52
601315,John Lewis Street Hakin,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.59
601315,John Lewis Street Hakin,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
601315,John Lewis Street Hakin,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.72
601315,John Lewis Street Hakin,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.78
601315,John Lewis Street Hakin,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
601315,John Lewis Street Hakin,2024-01-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
601315,John Lewis Street Hakin,2024-01-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
601315,John Lewis Street Hakin,2024-01-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
601315,John Lewis Street Hakin,2024-01-23T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (Min),A,113.12
601315,John Lewis Street Hakin,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (Max),A,113.12
601315,John Lewis Street Hakin,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.12
601315,John Lewis Street Hakin,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (Min),A,129.5
601315,John Lewis Street Hakin,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (Max),A,129.75
601315,John Lewis Street Hakin,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.62
601315,John Lewis Street Hakin,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (Min),A,171.5
601315,John Lewis Street Hakin,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (Max),A,171.5
601315,John Lewis Street Hakin,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
601315,John Lewis Street Hakin,2024-01-23T18:50:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T18:50:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T18:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T18:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,0.81
601315,John Lewis Street Hakin,2024-01-23T18:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T18:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-8.81
601315,John Lewis Street Hakin,2024-01-23T18:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T18:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-5.44
601315,John Lewis Street Hakin,2024-01-23T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T18:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98767
601315,John Lewis Street Hakin,2024-01-23T18:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.96484
601315,John Lewis Street Hakin,2024-01-23T18:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98602
601315,John Lewis Street Hakin,2024-01-23T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-23T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-23T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-23T18:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T18:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T18:40:00.000+00:00,feeder,0050,L3 Current (Min),A,21.62
601315,John Lewis Street Hakin,2024-01-23T18:40:00.000+00:00,feeder,0050,L3 Current (Max),A,21.75
601315,John Lewis Street Hakin,2024-01-23T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.62
601315,John Lewis Street Hakin,2024-01-23T18:40:00.000+00:00,feeder,0050,L2 Current (Min),A,20.62
601315,John Lewis Street Hakin,2024-01-23T18:40:00.000+00:00,feeder,0050,L2 Current (Max),A,20.88
601315,John Lewis Street Hakin,2024-01-23T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.75
601315,John Lewis Street Hakin,2024-01-23T18:40:00.000+00:00,feeder,0050,L1 Current (Min),A,28.0
601315,John Lewis Street Hakin,2024-01-23T18:40:00.000+00:00,feeder,0050,L1 Current (Max),A,28.38
601315,John Lewis Street Hakin,2024-01-23T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.12
601315,John Lewis Street Hakin,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,7.13
601315,John Lewis Street Hakin,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,0.12
601315,John Lewis Street Hakin,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-3.38
601315,John Lewis Street Hakin,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.0
601315,John Lewis Street Hakin,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98328
601315,John Lewis Street Hakin,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97906
601315,John Lewis Street Hakin,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99216
601315,John Lewis Street Hakin,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-23T18:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T18:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Current (Min),A,24.75
601315,John Lewis Street Hakin,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Current (Max),A,24.88
601315,John Lewis Street Hakin,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.88
601315,John Lewis Street Hakin,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Current (Min),A,33.75
601315,John Lewis Street Hakin,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Current (Max),A,34.38
601315,John Lewis Street Hakin,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.0
601315,John Lewis Street Hakin,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Current (Min),A,43.88
601315,John Lewis Street Hakin,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Current (Max),A,43.88
601315,John Lewis Street Hakin,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.88
601315,John Lewis Street Hakin,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-9.75
601315,John Lewis Street Hakin,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-7.06
601315,John Lewis Street Hakin,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-8.75
601315,John Lewis Street Hakin,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9447
601315,John Lewis Street Hakin,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92419
601315,John Lewis Street Hakin,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96341
601315,John Lewis Street Hakin,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-23T18:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T18:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Current (Min),A,8.5
601315,John Lewis Street Hakin,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Current (Max),A,8.5
601315,John Lewis Street Hakin,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
601315,John Lewis Street Hakin,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Current (Min),A,12.12
601315,John Lewis Street Hakin,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Current (Max),A,12.12
601315,John Lewis Street Hakin,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.12
601315,John Lewis Street Hakin,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Current (Min),A,21.5
601315,John Lewis Street Hakin,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Current (Max),A,21.62
601315,John Lewis Street Hakin,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
601315,John Lewis Street Hakin,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-42.69
601315,John Lewis Street Hakin,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,6.5
601315,John Lewis Street Hakin,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,3.94
601315,John Lewis Street Hakin,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.58065
601315,John Lewis Street Hakin,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98968
601315,John Lewis Street Hakin,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95444
601315,John Lewis Street Hakin,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T18:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T18:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Current (Min),A,0.5
601315,John Lewis Street Hakin,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Current (Max),A,0.5
601315,John Lewis Street Hakin,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601315,John Lewis Street Hakin,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Current (Min),A,6.38
601315,John Lewis Street Hakin,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Current (Max),A,6.38
601315,John Lewis Street Hakin,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.38
601315,John Lewis Street Hakin,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Current (Min),A,9.62
601315,John Lewis Street Hakin,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Current (Max),A,9.62
601315,John Lewis Street Hakin,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.62
601315,John Lewis Street Hakin,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-2.12
601315,John Lewis Street Hakin,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-12.25
601315,John Lewis Street Hakin,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-5.56
601315,John Lewis Street Hakin,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.95776
601315,John Lewis Street Hakin,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.93915
601315,John Lewis Street Hakin,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98151
601315,John Lewis Street Hakin,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T18:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T18:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Current (Min),A,5.0
601315,John Lewis Street Hakin,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Current (Max),A,5.12
601315,John Lewis Street Hakin,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.12
601315,John Lewis Street Hakin,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Current (Min),A,8.5
601315,John Lewis Street Hakin,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Current (Max),A,8.5
601315,John Lewis Street Hakin,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
601315,John Lewis Street Hakin,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Current (Min),A,12.25
601315,John Lewis Street Hakin,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Current (Max),A,12.25
601315,John Lewis Street Hakin,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.25
601315,John Lewis Street Hakin,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.47
601315,John Lewis Street Hakin,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.59
601315,John Lewis Street Hakin,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
