Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.42
601315,John Lewis Street Hakin,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.45
601315,John Lewis Street Hakin,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
601315,John Lewis Street Hakin,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.91
601315,John Lewis Street Hakin,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.91
601315,John Lewis Street Hakin,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
601315,John Lewis Street Hakin,2024-01-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
601315,John Lewis Street Hakin,2024-01-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
601315,John Lewis Street Hakin,2024-01-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
601315,John Lewis Street Hakin,2024-01-23T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (Min),A,60.0
601315,John Lewis Street Hakin,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (Max),A,60.25
601315,John Lewis Street Hakin,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.12
601315,John Lewis Street Hakin,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (Min),A,81.0
601315,John Lewis Street Hakin,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (Max),A,81.5
601315,John Lewis Street Hakin,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.25
601315,John Lewis Street Hakin,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (Min),A,115.12
601315,John Lewis Street Hakin,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (Max),A,115.5
601315,John Lewis Street Hakin,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.25
601315,John Lewis Street Hakin,2024-01-23T18:40:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T18:40:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T18:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T18:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-1.38
601315,John Lewis Street Hakin,2024-01-23T18:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T18:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-14.94
601315,John Lewis Street Hakin,2024-01-23T18:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T18:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-4.88
601315,John Lewis Street Hakin,2024-01-23T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T18:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98627
601315,John Lewis Street Hakin,2024-01-23T18:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.90945
601315,John Lewis Street Hakin,2024-01-23T18:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98801
601315,John Lewis Street Hakin,2024-01-23T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-23T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-23T18:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T18:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T18:30:00.000+00:00,feeder,0050,L3 Current (Min),A,20.75
601315,John Lewis Street Hakin,2024-01-23T18:30:00.000+00:00,feeder,0050,L3 Current (Max),A,20.88
601315,John Lewis Street Hakin,2024-01-23T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.88
601315,John Lewis Street Hakin,2024-01-23T18:30:00.000+00:00,feeder,0050,L2 Current (Min),A,12.0
601315,John Lewis Street Hakin,2024-01-23T18:30:00.000+00:00,feeder,0050,L2 Current (Max),A,12.62
601315,John Lewis Street Hakin,2024-01-23T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.25
601315,John Lewis Street Hakin,2024-01-23T18:30:00.000+00:00,feeder,0050,L1 Current (Min),A,28.62
601315,John Lewis Street Hakin,2024-01-23T18:30:00.000+00:00,feeder,0050,L1 Current (Max),A,29.12
601315,John Lewis Street Hakin,2024-01-23T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.88
601315,John Lewis Street Hakin,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,2.19
601315,John Lewis Street Hakin,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,3.38
601315,John Lewis Street Hakin,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-1.81
601315,John Lewis Street Hakin,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601315,John Lewis Street Hakin,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99106
601315,John Lewis Street Hakin,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98941
601315,John Lewis Street Hakin,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99359
601315,John Lewis Street Hakin,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-23T18:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T18:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Current (Min),A,37.5
601315,John Lewis Street Hakin,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Current (Max),A,37.62
601315,John Lewis Street Hakin,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.62
601315,John Lewis Street Hakin,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Current (Min),A,42.38
601315,John Lewis Street Hakin,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Current (Max),A,43.5
601315,John Lewis Street Hakin,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.62
601315,John Lewis Street Hakin,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Current (Min),A,44.5
601315,John Lewis Street Hakin,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Current (Max),A,44.5
601315,John Lewis Street Hakin,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.5
601315,John Lewis Street Hakin,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-11.06
601315,John Lewis Street Hakin,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.44
601315,John Lewis Street Hakin,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.94
601315,John Lewis Street Hakin,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94141
601315,John Lewis Street Hakin,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.991
601315,John Lewis Street Hakin,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98605
601315,John Lewis Street Hakin,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-23T18:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T18:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Current (Min),A,8.5
601315,John Lewis Street Hakin,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Current (Max),A,8.5
601315,John Lewis Street Hakin,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
601315,John Lewis Street Hakin,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Current (Min),A,37.88
601315,John Lewis Street Hakin,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Current (Max),A,38.12
601315,John Lewis Street Hakin,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.0
601315,John Lewis Street Hakin,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Current (Min),A,35.38
601315,John Lewis Street Hakin,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Current (Max),A,35.5
601315,John Lewis Street Hakin,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.38
601315,John Lewis Street Hakin,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-38.5
601315,John Lewis Street Hakin,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,2.75
601315,John Lewis Street Hakin,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-12.69
601315,John Lewis Street Hakin,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.63674
601315,John Lewis Street Hakin,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99823
601315,John Lewis Street Hakin,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.93207
601315,John Lewis Street Hakin,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T18:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T18:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Current (Min),A,0.5
601315,John Lewis Street Hakin,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Current (Max),A,0.5
601315,John Lewis Street Hakin,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601315,John Lewis Street Hakin,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Current (Min),A,16.25
601315,John Lewis Street Hakin,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Current (Max),A,16.38
601315,John Lewis Street Hakin,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.25
601315,John Lewis Street Hakin,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Current (Min),A,3.62
601315,John Lewis Street Hakin,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Current (Max),A,3.75
601315,John Lewis Street Hakin,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.75
601315,John Lewis Street Hakin,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-2.19
601315,John Lewis Street Hakin,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.69
601315,John Lewis Street Hakin,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.31
601315,John Lewis Street Hakin,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99332
601315,John Lewis Street Hakin,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98581
601315,John Lewis Street Hakin,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99344
601315,John Lewis Street Hakin,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-23T18:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T18:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Current (Min),A,13.5
601315,John Lewis Street Hakin,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Current (Max),A,13.62
601315,John Lewis Street Hakin,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
601315,John Lewis Street Hakin,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Current (Min),A,16.25
601315,John Lewis Street Hakin,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Current (Max),A,16.25
601315,John Lewis Street Hakin,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.25
601315,John Lewis Street Hakin,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Current (Min),A,21.12
601315,John Lewis Street Hakin,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Current (Max),A,21.5
601315,John Lewis Street Hakin,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.38
601315,John Lewis Street Hakin,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.88
601315,John Lewis Street Hakin,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
601315,John Lewis Street Hakin,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
601315,John Lewis Street Hakin,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.09
601315,John Lewis Street Hakin,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.12
601315,John Lewis Street Hakin,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
601315,John Lewis Street Hakin,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.72
601315,John Lewis Street Hakin,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.75
601315,John Lewis Street Hakin,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
601315,John Lewis Street Hakin,2024-01-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
601315,John Lewis Street Hakin,2024-01-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
601315,John Lewis Street Hakin,2024-01-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
601315,John Lewis Street Hakin,2024-01-23T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (Min),A,80.62
601315,John Lewis Street Hakin,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (Max),A,80.75
601315,John Lewis Street Hakin,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.75
601315,John Lewis Street Hakin,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (Min),A,124.5
601315,John Lewis Street Hakin,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (Max),A,125.12
601315,John Lewis Street Hakin,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.75
601315,John Lewis Street Hakin,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (Min),A,133.62
601315,John Lewis Street Hakin,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (Max),A,134.12
601315,John Lewis Street Hakin,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.88
601315,John Lewis Street Hakin,2024-01-23T18:30:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T18:30:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T18:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T18:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-2.69
601315,John Lewis Street Hakin,2024-01-23T18:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T18:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-5.0
601315,John Lewis Street Hakin,2024-01-23T18:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T18:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-5.56
601315,John Lewis Street Hakin,2024-01-23T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T18:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98422
601315,John Lewis Street Hakin,2024-01-23T18:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.98972
601315,John Lewis Street Hakin,2024-01-23T18:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98563
601315,John Lewis Street Hakin,2024-01-23T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-23T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-23T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-23T18:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T18:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T18:20:00.000+00:00,feeder,0050,L3 Current (Min),A,20.38
601315,John Lewis Street Hakin,2024-01-23T18:20:00.000+00:00,feeder,0050,L3 Current (Max),A,20.62
601315,John Lewis Street Hakin,2024-01-23T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.38
601315,John Lewis Street Hakin,2024-01-23T18:20:00.000+00:00,feeder,0050,L2 Current (Min),A,29.75
601315,John Lewis Street Hakin,2024-01-23T18:20:00.000+00:00,feeder,0050,L2 Current (Max),A,30.0
601315,John Lewis Street Hakin,2024-01-23T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.88
601315,John Lewis Street Hakin,2024-01-23T18:20:00.000+00:00,feeder,0050,L1 Current (Min),A,28.0
601315,John Lewis Street Hakin,2024-01-23T18:20:00.000+00:00,feeder,0050,L1 Current (Max),A,28.12
601315,John Lewis Street Hakin,2024-01-23T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.12
601315,John Lewis Street Hakin,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,6.31
601315,John Lewis Street Hakin,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.5
601315,John Lewis Street Hakin,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-6.5
601315,John Lewis Street Hakin,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.0
601315,John Lewis Street Hakin,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99069
601315,John Lewis Street Hakin,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96844
601315,John Lewis Street Hakin,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98025
601315,John Lewis Street Hakin,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-23T18:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T18:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Current (Min),A,29.25
601315,John Lewis Street Hakin,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Current (Max),A,29.5
601315,John Lewis Street Hakin,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.38
601315,John Lewis Street Hakin,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Current (Min),A,27.0
601315,John Lewis Street Hakin,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Current (Max),A,27.5
601315,John Lewis Street Hakin,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.25
601315,John Lewis Street Hakin,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Current (Min),A,30.75
601315,John Lewis Street Hakin,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Current (Max),A,30.88
601315,John Lewis Street Hakin,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.75
601315,John Lewis Street Hakin,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-7.81
601315,John Lewis Street Hakin,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.69
601315,John Lewis Street Hakin,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.44
601315,John Lewis Street Hakin,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94842
601315,John Lewis Street Hakin,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9866
601315,John Lewis Street Hakin,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97919
601315,John Lewis Street Hakin,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-23T18:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T18:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Current (Min),A,8.62
601315,John Lewis Street Hakin,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Current (Max),A,8.62
601315,John Lewis Street Hakin,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.62
601315,John Lewis Street Hakin,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Current (Min),A,19.5
601315,John Lewis Street Hakin,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Current (Max),A,19.75
601315,John Lewis Street Hakin,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.62
601315,John Lewis Street Hakin,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Current (Min),A,29.25
601315,John Lewis Street Hakin,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Current (Max),A,29.5
601315,John Lewis Street Hakin,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.38
601315,John Lewis Street Hakin,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-28.69
601315,John Lewis Street Hakin,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.81
601315,John Lewis Street Hakin,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,5.81
601315,John Lewis Street Hakin,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.63458
601315,John Lewis Street Hakin,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99829
601315,John Lewis Street Hakin,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96146
601315,John Lewis Street Hakin,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T18:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T18:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Current (Min),A,0.88
601315,John Lewis Street Hakin,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Current (Max),A,0.88
601315,John Lewis Street Hakin,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.88
601315,John Lewis Street Hakin,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Current (Min),A,12.25
601315,John Lewis Street Hakin,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Current (Max),A,12.38
601315,John Lewis Street Hakin,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.38
601315,John Lewis Street Hakin,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Current (Min),A,9.75
601315,John Lewis Street Hakin,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Current (Max),A,9.88
601315,John Lewis Street Hakin,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.75
601315,John Lewis Street Hakin,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-0.56
601315,John Lewis Street Hakin,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-8.0
601315,John Lewis Street Hakin,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.31
601315,John Lewis Street Hakin,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9996
601315,John Lewis Street Hakin,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96057
601315,John Lewis Street Hakin,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98874
601315,John Lewis Street Hakin,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T18:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T18:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Current (Min),A,47.88
601315,John Lewis Street Hakin,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Current (Max),A,48.0
601315,John Lewis Street Hakin,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.88
601315,John Lewis Street Hakin,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Current (Min),A,9.25
601315,John Lewis Street Hakin,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Current (Max),A,9.5
601315,John Lewis Street Hakin,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.38
601315,John Lewis Street Hakin,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Current (Min),A,16.5
601315,John Lewis Street Hakin,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Current (Max),A,17.62
601315,John Lewis Street Hakin,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.12
601315,John Lewis Street Hakin,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.88
601315,John Lewis Street Hakin,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.08
601315,John Lewis Street Hakin,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
601315,John Lewis Street Hakin,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.05
601315,John Lewis Street Hakin,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
601315,John Lewis Street Hakin,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
601315,John Lewis Street Hakin,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.84
601315,John Lewis Street Hakin,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.95
601315,John Lewis Street Hakin,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
601315,John Lewis Street Hakin,2024-01-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
601315,John Lewis Street Hakin,2024-01-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
601315,John Lewis Street Hakin,2024-01-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
601315,John Lewis Street Hakin,2024-01-23T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (Min),A,106.38
601315,John Lewis Street Hakin,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (Max),A,106.62
601315,John Lewis Street Hakin,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
601315,John Lewis Street Hakin,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (Min),A,97.88
601315,John Lewis Street Hakin,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (Max),A,98.75
601315,John Lewis Street Hakin,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.25
601315,John Lewis Street Hakin,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (Min),A,114.38
601315,John Lewis Street Hakin,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (Max),A,115.38
601315,John Lewis Street Hakin,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.88
601315,John Lewis Street Hakin,2024-01-23T18:20:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T18:20:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T18:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T18:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-4.44
601315,John Lewis Street Hakin,2024-01-23T18:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T18:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-9.37
601315,John Lewis Street Hakin,2024-01-23T18:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T18:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-4.81
601315,John Lewis Street Hakin,2024-01-23T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T18:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98355
601315,John Lewis Street Hakin,2024-01-23T18:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.95038
601315,John Lewis Street Hakin,2024-01-23T18:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98767
601315,John Lewis Street Hakin,2024-01-23T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-23T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-23T18:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T18:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T18:10:00.000+00:00,feeder,0050,L3 Current (Min),A,19.75
601315,John Lewis Street Hakin,2024-01-23T18:10:00.000+00:00,feeder,0050,L3 Current (Max),A,19.75
601315,John Lewis Street Hakin,2024-01-23T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.75
601315,John Lewis Street Hakin,2024-01-23T18:10:00.000+00:00,feeder,0050,L2 Current (Min),A,13.12
601315,John Lewis Street Hakin,2024-01-23T18:10:00.000+00:00,feeder,0050,L2 Current (Max),A,13.38
601315,John Lewis Street Hakin,2024-01-23T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.25
601315,John Lewis Street Hakin,2024-01-23T18:10:00.000+00:00,feeder,0050,L1 Current (Min),A,28.0
601315,John Lewis Street Hakin,2024-01-23T18:10:00.000+00:00,feeder,0050,L1 Current (Max),A,28.38
601315,John Lewis Street Hakin,2024-01-23T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.25
601315,John Lewis Street Hakin,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,1.56
601315,John Lewis Street Hakin,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.12
601315,John Lewis Street Hakin,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-4.81
601315,John Lewis Street Hakin,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99698
601315,John Lewis Street Hakin,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96869
601315,John Lewis Street Hakin,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98886
601315,John Lewis Street Hakin,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-23T18:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T18:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Current (Min),A,43.38
601315,John Lewis Street Hakin,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Current (Max),A,43.88
601315,John Lewis Street Hakin,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.5
601315,John Lewis Street Hakin,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Current (Min),A,34.25
601315,John Lewis Street Hakin,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Current (Max),A,35.12
601315,John Lewis Street Hakin,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.62
601315,John Lewis Street Hakin,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Current (Min),A,39.5
601315,John Lewis Street Hakin,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Current (Max),A,39.75
601315,John Lewis Street Hakin,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.62
601315,John Lewis Street Hakin,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-10.31
601315,John Lewis Street Hakin,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.12
601315,John Lewis Street Hakin,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.69
601315,John Lewis Street Hakin,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95618
601315,John Lewis Street Hakin,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9938
601315,John Lewis Street Hakin,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98911
601315,John Lewis Street Hakin,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-23T18:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T18:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Current (Min),A,10.75
601315,John Lewis Street Hakin,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Current (Max),A,10.75
601315,John Lewis Street Hakin,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.75
601315,John Lewis Street Hakin,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Current (Min),A,24.62
601315,John Lewis Street Hakin,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Current (Max),A,34.12
601315,John Lewis Street Hakin,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.75
601315,John Lewis Street Hakin,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Current (Min),A,37.25
601315,John Lewis Street Hakin,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Current (Max),A,37.38
601315,John Lewis Street Hakin,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.25
601315,John Lewis Street Hakin,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-31.5
601315,John Lewis Street Hakin,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,9.37
601315,John Lewis Street Hakin,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.0
601315,John Lewis Street Hakin,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601315,John Lewis Street Hakin,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.63824
601315,John Lewis Street Hakin,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97501
601315,John Lewis Street Hakin,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96753
601315,John Lewis Street Hakin,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T18:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T18:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Current (Min),A,0.75
601315,John Lewis Street Hakin,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Current (Max),A,0.75
601315,John Lewis Street Hakin,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.75
601315,John Lewis Street Hakin,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Current (Min),A,18.25
601315,John Lewis Street Hakin,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Current (Max),A,18.38
601315,John Lewis Street Hakin,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.25
601315,John Lewis Street Hakin,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Current (Min),A,4.0
601315,John Lewis Street Hakin,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Current (Max),A,4.12
601315,John Lewis Street Hakin,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.12
601315,John Lewis Street Hakin,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.31
601315,John Lewis Street Hakin,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.5
601315,John Lewis Street Hakin,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.44
601315,John Lewis Street Hakin,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98047
601315,John Lewis Street Hakin,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99411
601315,John Lewis Street Hakin,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9975
601315,John Lewis Street Hakin,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-23T18:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T18:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Current (Min),A,7.5
601315,John Lewis Street Hakin,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Current (Max),A,8.0
601315,John Lewis Street Hakin,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.88
601315,John Lewis Street Hakin,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Current (Min),A,29.75
601315,John Lewis Street Hakin,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Current (Max),A,29.88
601315,John Lewis Street Hakin,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.75
601315,John Lewis Street Hakin,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Current (Min),A,30.38
601315,John Lewis Street Hakin,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Current (Max),A,30.5
601315,John Lewis Street Hakin,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.38
601315,John Lewis Street Hakin,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
