Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.09
601315,John Lewis Street Hakin,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
601315,John Lewis Street Hakin,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.12
601315,John Lewis Street Hakin,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.17
601315,John Lewis Street Hakin,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
601315,John Lewis Street Hakin,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.44
601315,John Lewis Street Hakin,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
601315,John Lewis Street Hakin,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
601315,John Lewis Street Hakin,2024-01-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
601315,John Lewis Street Hakin,2024-01-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
601315,John Lewis Street Hakin,2024-01-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
601315,John Lewis Street Hakin,2024-01-23T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (Min),A,82.0
601315,John Lewis Street Hakin,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (Max),A,82.75
601315,John Lewis Street Hakin,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.25
601315,John Lewis Street Hakin,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (Min),A,119.38
601315,John Lewis Street Hakin,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (Max),A,129.75
601315,John Lewis Street Hakin,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.88
601315,John Lewis Street Hakin,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (Min),A,139.5
601315,John Lewis Street Hakin,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (Max),A,139.88
601315,John Lewis Street Hakin,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.75
601315,John Lewis Street Hakin,2024-01-23T18:10:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T18:10:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T18:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T18:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-3.5
601315,John Lewis Street Hakin,2024-01-23T18:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T18:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-10.31
601315,John Lewis Street Hakin,2024-01-23T18:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T18:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-2.88
601315,John Lewis Street Hakin,2024-01-23T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T18:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98611
601315,John Lewis Street Hakin,2024-01-23T18:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.9498
601315,John Lewis Street Hakin,2024-01-23T18:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99005
601315,John Lewis Street Hakin,2024-01-23T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-23T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-23T18:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T18:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T18:00:00.000+00:00,feeder,0050,L3 Current (Min),A,22.88
601315,John Lewis Street Hakin,2024-01-23T18:00:00.000+00:00,feeder,0050,L3 Current (Max),A,22.88
601315,John Lewis Street Hakin,2024-01-23T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.88
601315,John Lewis Street Hakin,2024-01-23T18:00:00.000+00:00,feeder,0050,L2 Current (Min),A,13.5
601315,John Lewis Street Hakin,2024-01-23T18:00:00.000+00:00,feeder,0050,L2 Current (Max),A,13.5
601315,John Lewis Street Hakin,2024-01-23T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.5
601315,John Lewis Street Hakin,2024-01-23T18:00:00.000+00:00,feeder,0050,L1 Current (Min),A,28.88
601315,John Lewis Street Hakin,2024-01-23T18:00:00.000+00:00,feeder,0050,L1 Current (Max),A,29.38
601315,John Lewis Street Hakin,2024-01-23T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.12
601315,John Lewis Street Hakin,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,3.88
601315,John Lewis Street Hakin,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.12
601315,John Lewis Street Hakin,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-1.56
601315,John Lewis Street Hakin,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.0
601315,John Lewis Street Hakin,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99243
601315,John Lewis Street Hakin,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98495
601315,John Lewis Street Hakin,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99506
601315,John Lewis Street Hakin,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-23T18:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T18:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Current (Min),A,30.88
601315,John Lewis Street Hakin,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Current (Max),A,30.88
601315,John Lewis Street Hakin,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.88
601315,John Lewis Street Hakin,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Current (Min),A,50.25
601315,John Lewis Street Hakin,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Current (Max),A,50.25
601315,John Lewis Street Hakin,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.25
601315,John Lewis Street Hakin,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Current (Min),A,49.12
601315,John Lewis Street Hakin,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Current (Max),A,49.25
601315,John Lewis Street Hakin,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.25
601315,John Lewis Street Hakin,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.82
601315,John Lewis Street Hakin,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.56
601315,John Lewis Street Hakin,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.06
601315,John Lewis Street Hakin,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9555
601315,John Lewis Street Hakin,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98703
601315,John Lewis Street Hakin,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97931
601315,John Lewis Street Hakin,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-23T18:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T18:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Current (Min),A,11.25
601315,John Lewis Street Hakin,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Current (Max),A,11.25
601315,John Lewis Street Hakin,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.25
601315,John Lewis Street Hakin,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Current (Min),A,31.5
601315,John Lewis Street Hakin,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Current (Max),A,31.62
601315,John Lewis Street Hakin,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.5
601315,John Lewis Street Hakin,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Current (Min),A,24.62
601315,John Lewis Street Hakin,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Current (Max),A,24.62
601315,John Lewis Street Hakin,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.62
601315,John Lewis Street Hakin,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-31.87
601315,John Lewis Street Hakin,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,2.0
601315,John Lewis Street Hakin,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-8.63
601315,John Lewis Street Hakin,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.62301
601315,John Lewis Street Hakin,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99814
601315,John Lewis Street Hakin,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.94272
601315,John Lewis Street Hakin,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T18:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T18:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Current (Min),A,0.75
601315,John Lewis Street Hakin,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Current (Max),A,0.75
601315,John Lewis Street Hakin,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.75
601315,John Lewis Street Hakin,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Current (Min),A,13.88
601315,John Lewis Street Hakin,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Current (Max),A,14.0
601315,John Lewis Street Hakin,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.88
601315,John Lewis Street Hakin,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Current (Min),A,4.38
601315,John Lewis Street Hakin,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Current (Max),A,4.5
601315,John Lewis Street Hakin,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
601315,John Lewis Street Hakin,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-2.5
601315,John Lewis Street Hakin,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.75
601315,John Lewis Street Hakin,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.62
601315,John Lewis Street Hakin,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99445
601315,John Lewis Street Hakin,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98227
601315,John Lewis Street Hakin,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9953
601315,John Lewis Street Hakin,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-23T18:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T18:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Current (Min),A,13.0
601315,John Lewis Street Hakin,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Current (Max),A,13.0
601315,John Lewis Street Hakin,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
601315,John Lewis Street Hakin,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Current (Min),A,18.12
601315,John Lewis Street Hakin,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Current (Max),A,18.12
601315,John Lewis Street Hakin,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.12
601315,John Lewis Street Hakin,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Current (Min),A,23.12
601315,John Lewis Street Hakin,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Current (Max),A,23.12
601315,John Lewis Street Hakin,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.12
601315,John Lewis Street Hakin,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.67
601315,John Lewis Street Hakin,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.7
601315,John Lewis Street Hakin,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
601315,John Lewis Street Hakin,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.14
601315,John Lewis Street Hakin,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.14
601315,John Lewis Street Hakin,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
601315,John Lewis Street Hakin,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.41
601315,John Lewis Street Hakin,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.44
601315,John Lewis Street Hakin,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
601315,John Lewis Street Hakin,2024-01-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
601315,John Lewis Street Hakin,2024-01-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
601315,John Lewis Street Hakin,2024-01-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
601315,John Lewis Street Hakin,2024-01-23T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (Min),A,78.25
601315,John Lewis Street Hakin,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (Max),A,78.25
601315,John Lewis Street Hakin,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.25
601315,John Lewis Street Hakin,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (Min),A,127.0
601315,John Lewis Street Hakin,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (Max),A,127.12
601315,John Lewis Street Hakin,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
601315,John Lewis Street Hakin,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (Min),A,130.25
601315,John Lewis Street Hakin,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (Max),A,130.75
601315,John Lewis Street Hakin,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
601315,John Lewis Street Hakin,2024-01-23T18:00:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T18:00:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T17:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T17:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-3.82
601315,John Lewis Street Hakin,2024-01-23T17:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T17:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-15.63
601315,John Lewis Street Hakin,2024-01-23T17:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T17:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-4.94
601315,John Lewis Street Hakin,2024-01-23T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T17:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98825
601315,John Lewis Street Hakin,2024-01-23T17:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.91376
601315,John Lewis Street Hakin,2024-01-23T17:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98788
601315,John Lewis Street Hakin,2024-01-23T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-23T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-23T17:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T17:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T17:50:00.000+00:00,feeder,0050,L3 Current (Min),A,27.0
601315,John Lewis Street Hakin,2024-01-23T17:50:00.000+00:00,feeder,0050,L3 Current (Max),A,27.12
601315,John Lewis Street Hakin,2024-01-23T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.0
601315,John Lewis Street Hakin,2024-01-23T17:50:00.000+00:00,feeder,0050,L2 Current (Min),A,12.0
601315,John Lewis Street Hakin,2024-01-23T17:50:00.000+00:00,feeder,0050,L2 Current (Max),A,12.25
601315,John Lewis Street Hakin,2024-01-23T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.12
601315,John Lewis Street Hakin,2024-01-23T17:50:00.000+00:00,feeder,0050,L1 Current (Min),A,29.12
601315,John Lewis Street Hakin,2024-01-23T17:50:00.000+00:00,feeder,0050,L1 Current (Max),A,29.38
601315,John Lewis Street Hakin,2024-01-23T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.25
601315,John Lewis Street Hakin,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,9.44
601315,John Lewis Street Hakin,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-2.38
601315,John Lewis Street Hakin,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-4.44
601315,John Lewis Street Hakin,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.0
601315,John Lewis Street Hakin,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.9837
601315,John Lewis Street Hakin,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99265
601315,John Lewis Street Hakin,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9902
601315,John Lewis Street Hakin,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.0
601315,John Lewis Street Hakin,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-23T17:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T17:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Current (Min),A,28.12
601315,John Lewis Street Hakin,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Current (Max),A,28.25
601315,John Lewis Street Hakin,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.12
601315,John Lewis Street Hakin,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Current (Min),A,61.5
601315,John Lewis Street Hakin,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Current (Max),A,62.0
601315,John Lewis Street Hakin,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.88
601315,John Lewis Street Hakin,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Current (Min),A,43.88
601315,John Lewis Street Hakin,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Current (Max),A,44.5
601315,John Lewis Street Hakin,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.12
601315,John Lewis Street Hakin,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-5.12
601315,John Lewis Street Hakin,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.06
601315,John Lewis Street Hakin,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.0
601315,John Lewis Street Hakin,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96136
601315,John Lewis Street Hakin,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99094
601315,John Lewis Street Hakin,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99484
601315,John Lewis Street Hakin,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-23T17:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T17:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Current (Min),A,9.25
601315,John Lewis Street Hakin,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Current (Max),A,9.38
601315,John Lewis Street Hakin,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.38
601315,John Lewis Street Hakin,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Current (Min),A,28.62
601315,John Lewis Street Hakin,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Current (Max),A,28.75
601315,John Lewis Street Hakin,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.62
601315,John Lewis Street Hakin,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Current (Min),A,44.38
601315,John Lewis Street Hakin,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Current (Max),A,44.5
601315,John Lewis Street Hakin,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.5
601315,John Lewis Street Hakin,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-34.87
601315,John Lewis Street Hakin,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,2.38
601315,John Lewis Street Hakin,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.62
601315,John Lewis Street Hakin,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.74533
601315,John Lewis Street Hakin,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99811
601315,John Lewis Street Hakin,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95679
601315,John Lewis Street Hakin,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T17:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T17:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Current (Min),A,1.12
601315,John Lewis Street Hakin,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Current (Max),A,1.12
601315,John Lewis Street Hakin,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.12
601315,John Lewis Street Hakin,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Current (Min),A,13.12
601315,John Lewis Street Hakin,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Current (Max),A,13.25
601315,John Lewis Street Hakin,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.12
601315,John Lewis Street Hakin,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Current (Min),A,4.88
601315,John Lewis Street Hakin,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Current (Max),A,5.0
601315,John Lewis Street Hakin,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
601315,John Lewis Street Hakin,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-2.31
601315,John Lewis Street Hakin,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.88
601315,John Lewis Street Hakin,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-6.94
601315,John Lewis Street Hakin,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99322
601315,John Lewis Street Hakin,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99271
601315,John Lewis Street Hakin,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94946
601315,John Lewis Street Hakin,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T17:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T17:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Current (Min),A,13.62
601315,John Lewis Street Hakin,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Current (Max),A,13.62
601315,John Lewis Street Hakin,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.62
601315,John Lewis Street Hakin,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Current (Min),A,29.88
601315,John Lewis Street Hakin,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Current (Max),A,30.0
601315,John Lewis Street Hakin,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
601315,John Lewis Street Hakin,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Current (Min),A,6.12
601315,John Lewis Street Hakin,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Current (Max),A,6.12
601315,John Lewis Street Hakin,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.12
601315,John Lewis Street Hakin,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.25
601315,John Lewis Street Hakin,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.38
601315,John Lewis Street Hakin,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
601315,John Lewis Street Hakin,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.44
601315,John Lewis Street Hakin,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.5
601315,John Lewis Street Hakin,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
601315,John Lewis Street Hakin,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.28
601315,John Lewis Street Hakin,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
601315,John Lewis Street Hakin,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
601315,John Lewis Street Hakin,2024-01-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
601315,John Lewis Street Hakin,2024-01-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
601315,John Lewis Street Hakin,2024-01-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
601315,John Lewis Street Hakin,2024-01-23T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (Min),A,78.38
601315,John Lewis Street Hakin,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (Max),A,78.62
601315,John Lewis Street Hakin,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
601315,John Lewis Street Hakin,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (Min),A,145.12
601315,John Lewis Street Hakin,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (Max),A,145.5
601315,John Lewis Street Hakin,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.38
601315,John Lewis Street Hakin,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (Min),A,128.88
601315,John Lewis Street Hakin,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (Max),A,129.0
601315,John Lewis Street Hakin,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
601315,John Lewis Street Hakin,2024-01-23T17:50:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T17:50:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T17:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T17:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-1.0
601315,John Lewis Street Hakin,2024-01-23T17:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T17:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-14.94
601315,John Lewis Street Hakin,2024-01-23T17:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T17:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-4.75
601315,John Lewis Street Hakin,2024-01-23T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T17:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99634
601315,John Lewis Street Hakin,2024-01-23T17:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.92248
601315,John Lewis Street Hakin,2024-01-23T17:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.97501
601315,John Lewis Street Hakin,2024-01-23T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-23T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-23T17:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T17:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T17:40:00.000+00:00,feeder,0050,L3 Current (Min),A,44.5
601315,John Lewis Street Hakin,2024-01-23T17:40:00.000+00:00,feeder,0050,L3 Current (Max),A,45.5
601315,John Lewis Street Hakin,2024-01-23T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.75
601315,John Lewis Street Hakin,2024-01-23T17:40:00.000+00:00,feeder,0050,L2 Current (Min),A,10.5
601315,John Lewis Street Hakin,2024-01-23T17:40:00.000+00:00,feeder,0050,L2 Current (Max),A,10.62
601315,John Lewis Street Hakin,2024-01-23T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.5
601315,John Lewis Street Hakin,2024-01-23T17:40:00.000+00:00,feeder,0050,L1 Current (Min),A,18.75
601315,John Lewis Street Hakin,2024-01-23T17:40:00.000+00:00,feeder,0050,L1 Current (Max),A,18.88
601315,John Lewis Street Hakin,2024-01-23T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.88
601315,John Lewis Street Hakin,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,3.75
601315,John Lewis Street Hakin,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-2.81
601315,John Lewis Street Hakin,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-2.5
601315,John Lewis Street Hakin,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.0
601315,John Lewis Street Hakin,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.9939
601315,John Lewis Street Hakin,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98117
601315,John Lewis Street Hakin,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98917
601315,John Lewis Street Hakin,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-23T17:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T17:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Current (Min),A,39.62
601315,John Lewis Street Hakin,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Current (Max),A,40.5
601315,John Lewis Street Hakin,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.12
601315,John Lewis Street Hakin,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Current (Min),A,36.62
601315,John Lewis Street Hakin,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Current (Max),A,37.12
601315,John Lewis Street Hakin,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.0
601315,John Lewis Street Hakin,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Current (Min),A,31.38
601315,John Lewis Street Hakin,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Current (Max),A,31.38
601315,John Lewis Street Hakin,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.38
601315,John Lewis Street Hakin,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.38
601315,John Lewis Street Hakin,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.44
601315,John Lewis Street Hakin,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.19
601315,John Lewis Street Hakin,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97739
601315,John Lewis Street Hakin,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98749
601315,John Lewis Street Hakin,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99191
601315,John Lewis Street Hakin,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-23T17:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T17:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Current (Min),A,9.5
601315,John Lewis Street Hakin,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Current (Max),A,9.62
601315,John Lewis Street Hakin,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
601315,John Lewis Street Hakin,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Current (Min),A,20.88
601315,John Lewis Street Hakin,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Current (Max),A,21.12
601315,John Lewis Street Hakin,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
601315,John Lewis Street Hakin,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Current (Min),A,40.75
601315,John Lewis Street Hakin,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Current (Max),A,40.75
601315,John Lewis Street Hakin,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.75
601315,John Lewis Street Hakin,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-36.63
601315,John Lewis Street Hakin,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,2.5
601315,John Lewis Street Hakin,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.75
601315,John Lewis Street Hakin,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.7109
601315,John Lewis Street Hakin,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99677
601315,John Lewis Street Hakin,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.961
601315,John Lewis Street Hakin,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T17:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T17:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Current (Min),A,1.38
601315,John Lewis Street Hakin,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Current (Max),A,1.38
601315,John Lewis Street Hakin,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.38
601315,John Lewis Street Hakin,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Current (Min),A,9.75
601315,John Lewis Street Hakin,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Current (Max),A,9.75
601315,John Lewis Street Hakin,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.75
601315,John Lewis Street Hakin,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Current (Min),A,3.75
601315,John Lewis Street Hakin,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Current (Max),A,3.88
601315,John Lewis Street Hakin,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.88
601315,John Lewis Street Hakin,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-1.25
601315,John Lewis Street Hakin,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-8.06
601315,John Lewis Street Hakin,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-5.75
601315,John Lewis Street Hakin,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99915
601315,John Lewis Street Hakin,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97214
601315,John Lewis Street Hakin,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96258
601315,John Lewis Street Hakin,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T17:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T17:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Current (Min),A,39.25
601315,John Lewis Street Hakin,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Current (Max),A,39.5
601315,John Lewis Street Hakin,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.38
601315,John Lewis Street Hakin,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Current (Min),A,12.0
601315,John Lewis Street Hakin,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Current (Max),A,12.25
601315,John Lewis Street Hakin,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.12
601315,John Lewis Street Hakin,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Current (Min),A,6.38
601315,John Lewis Street Hakin,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Current (Max),A,6.38
