Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.38
601315,John Lewis Street Hakin,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.5
601315,John Lewis Street Hakin,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.56
601315,John Lewis Street Hakin,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
601315,John Lewis Street Hakin,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.48
601315,John Lewis Street Hakin,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.56
601315,John Lewis Street Hakin,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
601315,John Lewis Street Hakin,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.3
601315,John Lewis Street Hakin,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
601315,John Lewis Street Hakin,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
601315,John Lewis Street Hakin,2024-01-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
601315,John Lewis Street Hakin,2024-01-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
601315,John Lewis Street Hakin,2024-01-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
601315,John Lewis Street Hakin,2024-01-23T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (Min),A,134.5
601315,John Lewis Street Hakin,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (Max),A,135.0
601315,John Lewis Street Hakin,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.75
601315,John Lewis Street Hakin,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (Min),A,89.62
601315,John Lewis Street Hakin,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (Max),A,90.12
601315,John Lewis Street Hakin,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
601315,John Lewis Street Hakin,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (Min),A,101.25
601315,John Lewis Street Hakin,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (Max),A,101.38
601315,John Lewis Street Hakin,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.38
601315,John Lewis Street Hakin,2024-01-23T17:40:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T17:40:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T17:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T17:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-3.56
601315,John Lewis Street Hakin,2024-01-23T17:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T17:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-12.56
601315,John Lewis Street Hakin,2024-01-23T17:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T17:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-3.44
601315,John Lewis Street Hakin,2024-01-23T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T17:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99173
601315,John Lewis Street Hakin,2024-01-23T17:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.93371
601315,John Lewis Street Hakin,2024-01-23T17:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99155
601315,John Lewis Street Hakin,2024-01-23T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-23T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-23T17:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T17:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T17:30:00.000+00:00,feeder,0050,L3 Current (Min),A,35.5
601315,John Lewis Street Hakin,2024-01-23T17:30:00.000+00:00,feeder,0050,L3 Current (Max),A,36.25
601315,John Lewis Street Hakin,2024-01-23T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.88
601315,John Lewis Street Hakin,2024-01-23T17:30:00.000+00:00,feeder,0050,L2 Current (Min),A,10.75
601315,John Lewis Street Hakin,2024-01-23T17:30:00.000+00:00,feeder,0050,L2 Current (Max),A,10.88
601315,John Lewis Street Hakin,2024-01-23T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.75
601315,John Lewis Street Hakin,2024-01-23T17:30:00.000+00:00,feeder,0050,L1 Current (Min),A,35.12
601315,John Lewis Street Hakin,2024-01-23T17:30:00.000+00:00,feeder,0050,L1 Current (Max),A,35.75
601315,John Lewis Street Hakin,2024-01-23T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.5
601315,John Lewis Street Hakin,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,1.94
601315,John Lewis Street Hakin,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-1.88
601315,John Lewis Street Hakin,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-0.94
601315,John Lewis Street Hakin,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99414
601315,John Lewis Street Hakin,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98416
601315,John Lewis Street Hakin,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98898
601315,John Lewis Street Hakin,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-23T17:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T17:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Current (Min),A,30.75
601315,John Lewis Street Hakin,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Current (Max),A,30.88
601315,John Lewis Street Hakin,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.88
601315,John Lewis Street Hakin,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Current (Min),A,43.25
601315,John Lewis Street Hakin,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Current (Max),A,43.25
601315,John Lewis Street Hakin,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.25
601315,John Lewis Street Hakin,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Current (Min),A,32.88
601315,John Lewis Street Hakin,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Current (Max),A,33.0
601315,John Lewis Street Hakin,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.88
601315,John Lewis Street Hakin,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.94
601315,John Lewis Street Hakin,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-6.69
601315,John Lewis Street Hakin,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.94
601315,John Lewis Street Hakin,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97266
601315,John Lewis Street Hakin,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98224
601315,John Lewis Street Hakin,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9935
601315,John Lewis Street Hakin,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-23T17:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T17:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Current (Min),A,9.0
601315,John Lewis Street Hakin,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Current (Max),A,9.0
601315,John Lewis Street Hakin,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
601315,John Lewis Street Hakin,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Current (Min),A,17.5
601315,John Lewis Street Hakin,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Current (Max),A,17.62
601315,John Lewis Street Hakin,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
601315,John Lewis Street Hakin,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Current (Min),A,39.25
601315,John Lewis Street Hakin,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Current (Max),A,39.5
601315,John Lewis Street Hakin,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.38
601315,John Lewis Street Hakin,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-31.44
601315,John Lewis Street Hakin,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,3.32
601315,John Lewis Street Hakin,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-9.63
601315,John Lewis Street Hakin,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.78109
601315,John Lewis Street Hakin,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9964
601315,John Lewis Street Hakin,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.93356
601315,John Lewis Street Hakin,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T17:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T17:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Current (Min),A,1.25
601315,John Lewis Street Hakin,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Current (Max),A,1.25
601315,John Lewis Street Hakin,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.25
601315,John Lewis Street Hakin,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Current (Min),A,10.0
601315,John Lewis Street Hakin,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Current (Max),A,10.0
601315,John Lewis Street Hakin,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
601315,John Lewis Street Hakin,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Current (Min),A,3.88
601315,John Lewis Street Hakin,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Current (Max),A,3.88
601315,John Lewis Street Hakin,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.88
601315,John Lewis Street Hakin,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-2.94
601315,John Lewis Street Hakin,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-0.12
601315,John Lewis Street Hakin,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.69
601315,John Lewis Street Hakin,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9939
601315,John Lewis Street Hakin,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98782
601315,John Lewis Street Hakin,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96295
601315,John Lewis Street Hakin,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T17:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T17:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Current (Min),A,12.88
601315,John Lewis Street Hakin,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Current (Max),A,12.88
601315,John Lewis Street Hakin,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.88
601315,John Lewis Street Hakin,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Current (Min),A,36.12
601315,John Lewis Street Hakin,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Current (Max),A,36.25
601315,John Lewis Street Hakin,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.25
601315,John Lewis Street Hakin,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Current (Min),A,6.25
601315,John Lewis Street Hakin,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Current (Max),A,6.38
601315,John Lewis Street Hakin,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.25
601315,John Lewis Street Hakin,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.8
601315,John Lewis Street Hakin,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
601315,John Lewis Street Hakin,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
601315,John Lewis Street Hakin,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.66
601315,John Lewis Street Hakin,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
601315,John Lewis Street Hakin,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
601315,John Lewis Street Hakin,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.31
601315,John Lewis Street Hakin,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
601315,John Lewis Street Hakin,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
601315,John Lewis Street Hakin,2024-01-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
601315,John Lewis Street Hakin,2024-01-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
601315,John Lewis Street Hakin,2024-01-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
601315,John Lewis Street Hakin,2024-01-23T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (Min),A,89.12
601315,John Lewis Street Hakin,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (Max),A,90.0
601315,John Lewis Street Hakin,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
601315,John Lewis Street Hakin,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (Min),A,117.38
601315,John Lewis Street Hakin,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (Max),A,117.38
601315,John Lewis Street Hakin,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.38
601315,John Lewis Street Hakin,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (Min),A,117.88
601315,John Lewis Street Hakin,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (Max),A,118.0
601315,John Lewis Street Hakin,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
601315,John Lewis Street Hakin,2024-01-23T17:30:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T17:30:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T17:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T17:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,0.25
601315,John Lewis Street Hakin,2024-01-23T17:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T17:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-4.19
601315,John Lewis Street Hakin,2024-01-23T17:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T17:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-2.94
601315,John Lewis Street Hakin,2024-01-23T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T17:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.9946
601315,John Lewis Street Hakin,2024-01-23T17:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.99164
601315,John Lewis Street Hakin,2024-01-23T17:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99567
601315,John Lewis Street Hakin,2024-01-23T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-23T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-23T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-23T17:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T17:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T17:20:00.000+00:00,feeder,0050,L3 Current (Min),A,35.38
601315,John Lewis Street Hakin,2024-01-23T17:20:00.000+00:00,feeder,0050,L3 Current (Max),A,35.5
601315,John Lewis Street Hakin,2024-01-23T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.5
601315,John Lewis Street Hakin,2024-01-23T17:20:00.000+00:00,feeder,0050,L2 Current (Min),A,28.25
601315,John Lewis Street Hakin,2024-01-23T17:20:00.000+00:00,feeder,0050,L2 Current (Max),A,28.38
601315,John Lewis Street Hakin,2024-01-23T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.25
601315,John Lewis Street Hakin,2024-01-23T17:20:00.000+00:00,feeder,0050,L1 Current (Min),A,46.5
601315,John Lewis Street Hakin,2024-01-23T17:20:00.000+00:00,feeder,0050,L1 Current (Max),A,46.88
601315,John Lewis Street Hakin,2024-01-23T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.75
601315,John Lewis Street Hakin,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,8.0
601315,John Lewis Street Hakin,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-1.06
601315,John Lewis Street Hakin,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-0.81
601315,John Lewis Street Hakin,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.0
601315,John Lewis Street Hakin,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99298
601315,John Lewis Street Hakin,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99762
601315,John Lewis Street Hakin,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99255
601315,John Lewis Street Hakin,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,23.0
601315,John Lewis Street Hakin,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-23T17:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T17:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Current (Min),A,39.25
601315,John Lewis Street Hakin,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Current (Max),A,41.75
601315,John Lewis Street Hakin,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.12
601315,John Lewis Street Hakin,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Current (Min),A,93.62
601315,John Lewis Street Hakin,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Current (Max),A,94.12
601315,John Lewis Street Hakin,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,93.88
601315,John Lewis Street Hakin,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Current (Min),A,50.88
601315,John Lewis Street Hakin,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Current (Max),A,51.0
601315,John Lewis Street Hakin,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.88
601315,John Lewis Street Hakin,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.94
601315,John Lewis Street Hakin,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-0.81
601315,John Lewis Street Hakin,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.06
601315,John Lewis Street Hakin,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99939
601315,John Lewis Street Hakin,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.95584
601315,John Lewis Street Hakin,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99265
601315,John Lewis Street Hakin,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-23T17:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T17:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Current (Min),A,44.5
601315,John Lewis Street Hakin,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Current (Max),A,44.62
601315,John Lewis Street Hakin,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.62
601315,John Lewis Street Hakin,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Current (Min),A,18.25
601315,John Lewis Street Hakin,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Current (Max),A,18.5
601315,John Lewis Street Hakin,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.38
601315,John Lewis Street Hakin,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Current (Min),A,39.0
601315,John Lewis Street Hakin,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Current (Max),A,39.0
601315,John Lewis Street Hakin,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.0
601315,John Lewis Street Hakin,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-38.94
601315,John Lewis Street Hakin,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,2.12
601315,John Lewis Street Hakin,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-10.81
601315,John Lewis Street Hakin,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.72515
601315,John Lewis Street Hakin,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9975
601315,John Lewis Street Hakin,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.93643
601315,John Lewis Street Hakin,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T17:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T17:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Current (Min),A,1.25
601315,John Lewis Street Hakin,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Current (Max),A,1.25
601315,John Lewis Street Hakin,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.25
601315,John Lewis Street Hakin,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Current (Min),A,9.75
601315,John Lewis Street Hakin,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Current (Max),A,9.88
601315,John Lewis Street Hakin,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.88
601315,John Lewis Street Hakin,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Current (Min),A,3.88
601315,John Lewis Street Hakin,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Current (Max),A,4.0
601315,John Lewis Street Hakin,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
601315,John Lewis Street Hakin,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-2.62
601315,John Lewis Street Hakin,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.06
601315,John Lewis Street Hakin,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.12
601315,John Lewis Street Hakin,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99188
601315,John Lewis Street Hakin,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98682
601315,John Lewis Street Hakin,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99841
601315,John Lewis Street Hakin,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-23T17:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T17:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Current (Min),A,13.12
601315,John Lewis Street Hakin,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Current (Max),A,13.25
601315,John Lewis Street Hakin,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.25
601315,John Lewis Street Hakin,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Current (Min),A,18.38
601315,John Lewis Street Hakin,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Current (Max),A,18.5
601315,John Lewis Street Hakin,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.38
601315,John Lewis Street Hakin,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Current (Min),A,40.88
601315,John Lewis Street Hakin,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Current (Max),A,40.88
601315,John Lewis Street Hakin,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.88
601315,John Lewis Street Hakin,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.11
601315,John Lewis Street Hakin,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.25
601315,John Lewis Street Hakin,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
601315,John Lewis Street Hakin,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.53
601315,John Lewis Street Hakin,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
601315,John Lewis Street Hakin,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
601315,John Lewis Street Hakin,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
601315,John Lewis Street Hakin,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
601315,John Lewis Street Hakin,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
601315,John Lewis Street Hakin,2024-01-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
601315,John Lewis Street Hakin,2024-01-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
601315,John Lewis Street Hakin,2024-01-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
601315,John Lewis Street Hakin,2024-01-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
601315,John Lewis Street Hakin,2024-01-23T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (Min),A,133.5
601315,John Lewis Street Hakin,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (Max),A,135.5
601315,John Lewis Street Hakin,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.12
601315,John Lewis Street Hakin,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (Min),A,168.12
601315,John Lewis Street Hakin,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (Max),A,168.5
601315,John Lewis Street Hakin,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.38
601315,John Lewis Street Hakin,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (Min),A,181.12
601315,John Lewis Street Hakin,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (Max),A,181.62
601315,John Lewis Street Hakin,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
601315,John Lewis Street Hakin,2024-01-23T17:20:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T17:20:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T17:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T17:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-0.31
601315,John Lewis Street Hakin,2024-01-23T17:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T17:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-5.25
601315,John Lewis Street Hakin,2024-01-23T17:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T17:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-2.06
601315,John Lewis Street Hakin,2024-01-23T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T17:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99442
601315,John Lewis Street Hakin,2024-01-23T17:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.98968
601315,John Lewis Street Hakin,2024-01-23T17:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99481
601315,John Lewis Street Hakin,2024-01-23T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-23T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-23T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-23T17:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T17:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T17:10:00.000+00:00,feeder,0050,L3 Current (Min),A,35.5
601315,John Lewis Street Hakin,2024-01-23T17:10:00.000+00:00,feeder,0050,L3 Current (Max),A,35.88
601315,John Lewis Street Hakin,2024-01-23T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.75
601315,John Lewis Street Hakin,2024-01-23T17:10:00.000+00:00,feeder,0050,L2 Current (Min),A,28.5
601315,John Lewis Street Hakin,2024-01-23T17:10:00.000+00:00,feeder,0050,L2 Current (Max),A,28.62
601315,John Lewis Street Hakin,2024-01-23T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.5
601315,John Lewis Street Hakin,2024-01-23T17:10:00.000+00:00,feeder,0050,L1 Current (Min),A,41.75
601315,John Lewis Street Hakin,2024-01-23T17:10:00.000+00:00,feeder,0050,L1 Current (Max),A,41.88
601315,John Lewis Street Hakin,2024-01-23T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.88
601315,John Lewis Street Hakin,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-1.06
601315,John Lewis Street Hakin,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.82
601315,John Lewis Street Hakin,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-2.88
601315,John Lewis Street Hakin,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99124
601315,John Lewis Street Hakin,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98059
601315,John Lewis Street Hakin,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99356
601315,John Lewis Street Hakin,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-23T17:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T17:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Current (Min),A,23.75
601315,John Lewis Street Hakin,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Current (Max),A,23.88
601315,John Lewis Street Hakin,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.75
601315,John Lewis Street Hakin,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Current (Min),A,37.0
601315,John Lewis Street Hakin,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Current (Max),A,37.25
601315,John Lewis Street Hakin,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.25
601315,John Lewis Street Hakin,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Current (Min),A,48.38
601315,John Lewis Street Hakin,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Current (Max),A,48.38
601315,John Lewis Street Hakin,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.38
601315,John Lewis Street Hakin,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.19
601315,John Lewis Street Hakin,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.0
601315,John Lewis Street Hakin,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.88
601315,John Lewis Street Hakin,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97095
601315,John Lewis Street Hakin,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97934
601315,John Lewis Street Hakin,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98871
601315,John Lewis Street Hakin,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-23T17:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T17:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Current (Min),A,9.12
601315,John Lewis Street Hakin,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Current (Max),A,9.38
601315,John Lewis Street Hakin,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.38
601315,John Lewis Street Hakin,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Current (Min),A,14.62
601315,John Lewis Street Hakin,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Current (Max),A,14.75
601315,John Lewis Street Hakin,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.62
601315,John Lewis Street Hakin,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Current (Min),A,31.12
601315,John Lewis Street Hakin,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Current (Max),A,31.25
601315,John Lewis Street Hakin,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.25
601315,John Lewis Street Hakin,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-38.44
601315,John Lewis Street Hakin,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,3.12
601315,John Lewis Street Hakin,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-19.19
601315,John Lewis Street Hakin,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.71987
601315,John Lewis Street Hakin,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99704
601315,John Lewis Street Hakin,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.90552
601315,John Lewis Street Hakin,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T17:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T17:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Current (Min),A,1.12
601315,John Lewis Street Hakin,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Current (Max),A,1.25
601315,John Lewis Street Hakin,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.25
601315,John Lewis Street Hakin,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Current (Min),A,10.25
601315,John Lewis Street Hakin,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Current (Max),A,10.38
601315,John Lewis Street Hakin,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.38
601315,John Lewis Street Hakin,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Current (Min),A,3.88
601315,John Lewis Street Hakin,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Current (Max),A,4.0
601315,John Lewis Street Hakin,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
601315,John Lewis Street Hakin,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-7.69
601315,John Lewis Street Hakin,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.31
601315,John Lewis Street Hakin,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-12.87
601315,John Lewis Street Hakin,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.91504
601315,John Lewis Street Hakin,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99136
601315,John Lewis Street Hakin,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9303
601315,John Lewis Street Hakin,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T17:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T17:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Current (Min),A,3.88
601315,John Lewis Street Hakin,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Current (Max),A,4.12
601315,John Lewis Street Hakin,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
601315,John Lewis Street Hakin,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Current (Min),A,23.62
601315,John Lewis Street Hakin,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Current (Max),A,23.62
601315,John Lewis Street Hakin,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.62
