Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Current (Min),A,6.0
601315,John Lewis Street Hakin,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Current (Max),A,6.0
601315,John Lewis Street Hakin,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
601315,John Lewis Street Hakin,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.62
601315,John Lewis Street Hakin,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.69
601315,John Lewis Street Hakin,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
601315,John Lewis Street Hakin,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.73
601315,John Lewis Street Hakin,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
601315,John Lewis Street Hakin,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
601315,John Lewis Street Hakin,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.11
601315,John Lewis Street Hakin,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
601315,John Lewis Street Hakin,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
601315,John Lewis Street Hakin,2024-01-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
601315,John Lewis Street Hakin,2024-01-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
601315,John Lewis Street Hakin,2024-01-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
601315,John Lewis Street Hakin,2024-01-23T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (Min),A,73.62
601315,John Lewis Street Hakin,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (Max),A,73.75
601315,John Lewis Street Hakin,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.62
601315,John Lewis Street Hakin,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (Min),A,114.25
601315,John Lewis Street Hakin,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (Max),A,114.38
601315,John Lewis Street Hakin,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.25
601315,John Lewis Street Hakin,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (Min),A,131.12
601315,John Lewis Street Hakin,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (Max),A,131.25
601315,John Lewis Street Hakin,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.25
601315,John Lewis Street Hakin,2024-01-23T17:10:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T17:10:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T17:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T17:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,0.44
601315,John Lewis Street Hakin,2024-01-23T17:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T17:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-6.75
601315,John Lewis Street Hakin,2024-01-23T17:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T17:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-3.0
601315,John Lewis Street Hakin,2024-01-23T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T17:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98889
601315,John Lewis Street Hakin,2024-01-23T17:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.97403
601315,John Lewis Street Hakin,2024-01-23T17:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98624
601315,John Lewis Street Hakin,2024-01-23T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-23T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-23T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-23T17:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T17:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T17:00:00.000+00:00,feeder,0050,L3 Current (Min),A,22.38
601315,John Lewis Street Hakin,2024-01-23T17:00:00.000+00:00,feeder,0050,L3 Current (Max),A,22.62
601315,John Lewis Street Hakin,2024-01-23T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.5
601315,John Lewis Street Hakin,2024-01-23T17:00:00.000+00:00,feeder,0050,L2 Current (Min),A,19.88
601315,John Lewis Street Hakin,2024-01-23T17:00:00.000+00:00,feeder,0050,L2 Current (Max),A,20.0
601315,John Lewis Street Hakin,2024-01-23T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.0
601315,John Lewis Street Hakin,2024-01-23T17:00:00.000+00:00,feeder,0050,L1 Current (Min),A,26.88
601315,John Lewis Street Hakin,2024-01-23T17:00:00.000+00:00,feeder,0050,L1 Current (Max),A,27.0
601315,John Lewis Street Hakin,2024-01-23T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.0
601315,John Lewis Street Hakin,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,2.94
601315,John Lewis Street Hakin,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.5
601315,John Lewis Street Hakin,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-0.69
601315,John Lewis Street Hakin,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98935
601315,John Lewis Street Hakin,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96609
601315,John Lewis Street Hakin,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99545
601315,John Lewis Street Hakin,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-23T17:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T17:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Current (Min),A,36.0
601315,John Lewis Street Hakin,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Current (Max),A,36.62
601315,John Lewis Street Hakin,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.25
601315,John Lewis Street Hakin,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Current (Min),A,30.0
601315,John Lewis Street Hakin,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Current (Max),A,30.75
601315,John Lewis Street Hakin,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.38
601315,John Lewis Street Hakin,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Current (Min),A,52.75
601315,John Lewis Street Hakin,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Current (Max),A,53.0
601315,John Lewis Street Hakin,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.88
601315,John Lewis Street Hakin,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.31
601315,John Lewis Street Hakin,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.12
601315,John Lewis Street Hakin,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.06
601315,John Lewis Street Hakin,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97107
601315,John Lewis Street Hakin,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98251
601315,John Lewis Street Hakin,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99805
601315,John Lewis Street Hakin,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.0
601315,John Lewis Street Hakin,2024-01-23T17:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T17:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Current (Min),A,8.62
601315,John Lewis Street Hakin,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Current (Max),A,8.88
601315,John Lewis Street Hakin,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.75
601315,John Lewis Street Hakin,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Current (Min),A,14.12
601315,John Lewis Street Hakin,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Current (Max),A,14.38
601315,John Lewis Street Hakin,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.25
601315,John Lewis Street Hakin,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Current (Min),A,63.5
601315,John Lewis Street Hakin,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Current (Max),A,64.0
601315,John Lewis Street Hakin,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.62
601315,John Lewis Street Hakin,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-35.56
601315,John Lewis Street Hakin,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,4.12
601315,John Lewis Street Hakin,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.87
601315,John Lewis Street Hakin,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.76178
601315,John Lewis Street Hakin,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.92914
601315,John Lewis Street Hakin,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.94495
601315,John Lewis Street Hakin,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T17:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T17:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Current (Min),A,1.5
601315,John Lewis Street Hakin,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Current (Max),A,1.62
601315,John Lewis Street Hakin,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.62
601315,John Lewis Street Hakin,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Current (Min),A,2.0
601315,John Lewis Street Hakin,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Current (Max),A,2.0
601315,John Lewis Street Hakin,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
601315,John Lewis Street Hakin,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Current (Min),A,4.12
601315,John Lewis Street Hakin,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Current (Max),A,4.25
601315,John Lewis Street Hakin,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.12
601315,John Lewis Street Hakin,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-3.32
601315,John Lewis Street Hakin,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.06
601315,John Lewis Street Hakin,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-17.94
601315,John Lewis Street Hakin,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.95889
601315,John Lewis Street Hakin,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98328
601315,John Lewis Street Hakin,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.91635
601315,John Lewis Street Hakin,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T17:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T17:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Current (Min),A,4.25
601315,John Lewis Street Hakin,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Current (Max),A,9.75
601315,John Lewis Street Hakin,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.38
601315,John Lewis Street Hakin,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Current (Min),A,16.38
601315,John Lewis Street Hakin,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Current (Max),A,16.5
601315,John Lewis Street Hakin,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.38
601315,John Lewis Street Hakin,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Current (Min),A,5.62
601315,John Lewis Street Hakin,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Current (Max),A,6.0
601315,John Lewis Street Hakin,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.75
601315,John Lewis Street Hakin,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
601315,John Lewis Street Hakin,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.91
601315,John Lewis Street Hakin,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
601315,John Lewis Street Hakin,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.16
601315,John Lewis Street Hakin,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.23
601315,John Lewis Street Hakin,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
601315,John Lewis Street Hakin,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.97
601315,John Lewis Street Hakin,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
601315,John Lewis Street Hakin,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
601315,John Lewis Street Hakin,2024-01-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
601315,John Lewis Street Hakin,2024-01-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
601315,John Lewis Street Hakin,2024-01-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
601315,John Lewis Street Hakin,2024-01-23T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (Min),A,72.88
601315,John Lewis Street Hakin,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (Max),A,78.5
601315,John Lewis Street Hakin,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.25
601315,John Lewis Street Hakin,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (Min),A,82.62
601315,John Lewis Street Hakin,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (Max),A,83.25
601315,John Lewis Street Hakin,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.88
601315,John Lewis Street Hakin,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (Min),A,153.0
601315,John Lewis Street Hakin,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (Max),A,153.38
601315,John Lewis Street Hakin,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.12
601315,John Lewis Street Hakin,2024-01-23T17:00:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T17:00:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T16:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T16:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-5.75
601315,John Lewis Street Hakin,2024-01-23T16:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T16:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-9.31
601315,John Lewis Street Hakin,2024-01-23T16:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T16:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-2.56
601315,John Lewis Street Hakin,2024-01-23T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T16:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.9837
601315,John Lewis Street Hakin,2024-01-23T16:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.93555
601315,John Lewis Street Hakin,2024-01-23T16:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99557
601315,John Lewis Street Hakin,2024-01-23T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-23T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-23T16:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T16:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T16:50:00.000+00:00,feeder,0050,L3 Current (Min),A,19.5
601315,John Lewis Street Hakin,2024-01-23T16:50:00.000+00:00,feeder,0050,L3 Current (Max),A,19.5
601315,John Lewis Street Hakin,2024-01-23T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.5
601315,John Lewis Street Hakin,2024-01-23T16:50:00.000+00:00,feeder,0050,L2 Current (Min),A,10.88
601315,John Lewis Street Hakin,2024-01-23T16:50:00.000+00:00,feeder,0050,L2 Current (Max),A,11.0
601315,John Lewis Street Hakin,2024-01-23T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.0
601315,John Lewis Street Hakin,2024-01-23T16:50:00.000+00:00,feeder,0050,L1 Current (Min),A,47.25
601315,John Lewis Street Hakin,2024-01-23T16:50:00.000+00:00,feeder,0050,L1 Current (Max),A,47.25
601315,John Lewis Street Hakin,2024-01-23T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.25
601315,John Lewis Street Hakin,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,2.75
601315,John Lewis Street Hakin,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.94
601315,John Lewis Street Hakin,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,0.75
601315,John Lewis Street Hakin,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.96994
601315,John Lewis Street Hakin,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.95828
601315,John Lewis Street Hakin,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99774
601315,John Lewis Street Hakin,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,23.0
601315,John Lewis Street Hakin,2024-01-23T16:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T16:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Current (Min),A,20.0
601315,John Lewis Street Hakin,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Current (Max),A,20.0
601315,John Lewis Street Hakin,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.0
601315,John Lewis Street Hakin,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Current (Min),A,25.62
601315,John Lewis Street Hakin,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Current (Max),A,25.62
601315,John Lewis Street Hakin,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.62
601315,John Lewis Street Hakin,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Current (Min),A,95.75
601315,John Lewis Street Hakin,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Current (Max),A,95.88
601315,John Lewis Street Hakin,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,95.88
601315,John Lewis Street Hakin,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,3.0
601315,John Lewis Street Hakin,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.88
601315,John Lewis Street Hakin,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.44
601315,John Lewis Street Hakin,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99344
601315,John Lewis Street Hakin,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96255
601315,John Lewis Street Hakin,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99789
601315,John Lewis Street Hakin,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.0
601315,John Lewis Street Hakin,2024-01-23T16:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T16:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Current (Min),A,19.62
601315,John Lewis Street Hakin,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Current (Max),A,19.75
601315,John Lewis Street Hakin,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.62
601315,John Lewis Street Hakin,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Current (Min),A,9.38
601315,John Lewis Street Hakin,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Current (Max),A,9.38
601315,John Lewis Street Hakin,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.38
601315,John Lewis Street Hakin,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Current (Min),A,62.0
601315,John Lewis Street Hakin,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Current (Max),A,62.0
601315,John Lewis Street Hakin,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.0
601315,John Lewis Street Hakin,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-26.88
601315,John Lewis Street Hakin,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,5.5
601315,John Lewis Street Hakin,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.69
601315,John Lewis Street Hakin,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.84314
601315,John Lewis Street Hakin,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.91919
601315,John Lewis Street Hakin,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95541
601315,John Lewis Street Hakin,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T16:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T16:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Current (Min),A,1.88
601315,John Lewis Street Hakin,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Current (Max),A,2.0
601315,John Lewis Street Hakin,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
601315,John Lewis Street Hakin,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Current (Min),A,1.88
601315,John Lewis Street Hakin,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Current (Max),A,1.88
601315,John Lewis Street Hakin,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.88
601315,John Lewis Street Hakin,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Current (Min),A,4.62
601315,John Lewis Street Hakin,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Current (Max),A,4.62
601315,John Lewis Street Hakin,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.62
601315,John Lewis Street Hakin,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.5
601315,John Lewis Street Hakin,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-10.31
601315,John Lewis Street Hakin,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-5.19
601315,John Lewis Street Hakin,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98419
601315,John Lewis Street Hakin,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97488
601315,John Lewis Street Hakin,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98654
601315,John Lewis Street Hakin,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T16:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T16:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Current (Min),A,9.5
601315,John Lewis Street Hakin,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Current (Max),A,9.5
601315,John Lewis Street Hakin,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
601315,John Lewis Street Hakin,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Current (Min),A,15.88
601315,John Lewis Street Hakin,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Current (Max),A,15.88
601315,John Lewis Street Hakin,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.88
601315,John Lewis Street Hakin,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Current (Min),A,12.75
601315,John Lewis Street Hakin,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Current (Max),A,12.75
601315,John Lewis Street Hakin,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.75
601315,John Lewis Street Hakin,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.92
601315,John Lewis Street Hakin,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
601315,John Lewis Street Hakin,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
601315,John Lewis Street Hakin,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.14
601315,John Lewis Street Hakin,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.19
601315,John Lewis Street Hakin,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
601315,John Lewis Street Hakin,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.45
601315,John Lewis Street Hakin,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
601315,John Lewis Street Hakin,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
601315,John Lewis Street Hakin,2024-01-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
601315,John Lewis Street Hakin,2024-01-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
601315,John Lewis Street Hakin,2024-01-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,54.0
601315,John Lewis Street Hakin,2024-01-23T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (Min),A,70.25
601315,John Lewis Street Hakin,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (Max),A,70.25
601315,John Lewis Street Hakin,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.25
601315,John Lewis Street Hakin,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (Min),A,63.38
601315,John Lewis Street Hakin,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (Max),A,63.5
601315,John Lewis Street Hakin,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
601315,John Lewis Street Hakin,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (Min),A,222.25
601315,John Lewis Street Hakin,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (Max),A,222.5
601315,John Lewis Street Hakin,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.38
601315,John Lewis Street Hakin,2024-01-23T16:50:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T16:50:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T16:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T16:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-5.12
601315,John Lewis Street Hakin,2024-01-23T16:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T16:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-7.25
601315,John Lewis Street Hakin,2024-01-23T16:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T16:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-4.19
601315,John Lewis Street Hakin,2024-01-23T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T16:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98361
601315,John Lewis Street Hakin,2024-01-23T16:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.97455
601315,John Lewis Street Hakin,2024-01-23T16:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99277
601315,John Lewis Street Hakin,2024-01-23T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-23T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-23T16:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T16:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T16:40:00.000+00:00,feeder,0050,L3 Current (Min),A,19.88
601315,John Lewis Street Hakin,2024-01-23T16:40:00.000+00:00,feeder,0050,L3 Current (Max),A,20.38
601315,John Lewis Street Hakin,2024-01-23T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.12
601315,John Lewis Street Hakin,2024-01-23T16:40:00.000+00:00,feeder,0050,L2 Current (Min),A,18.88
601315,John Lewis Street Hakin,2024-01-23T16:40:00.000+00:00,feeder,0050,L2 Current (Max),A,18.88
601315,John Lewis Street Hakin,2024-01-23T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.88
601315,John Lewis Street Hakin,2024-01-23T16:40:00.000+00:00,feeder,0050,L1 Current (Min),A,39.25
601315,John Lewis Street Hakin,2024-01-23T16:40:00.000+00:00,feeder,0050,L1 Current (Max),A,39.62
601315,John Lewis Street Hakin,2024-01-23T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.38
601315,John Lewis Street Hakin,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,1.12
601315,John Lewis Street Hakin,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,0.69
601315,John Lewis Street Hakin,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-2.31
601315,John Lewis Street Hakin,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98898
601315,John Lewis Street Hakin,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99237
601315,John Lewis Street Hakin,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99771
601315,John Lewis Street Hakin,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.0
601315,John Lewis Street Hakin,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,22.0
601315,John Lewis Street Hakin,2024-01-23T16:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T16:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Current (Min),A,21.75
601315,John Lewis Street Hakin,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Current (Max),A,21.88
601315,John Lewis Street Hakin,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.88
601315,John Lewis Street Hakin,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Current (Min),A,57.12
601315,John Lewis Street Hakin,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Current (Max),A,57.12
601315,John Lewis Street Hakin,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.12
601315,John Lewis Street Hakin,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Current (Min),A,90.88
601315,John Lewis Street Hakin,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Current (Max),A,91.0
601315,John Lewis Street Hakin,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,91.0
601315,John Lewis Street Hakin,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,3.88
601315,John Lewis Street Hakin,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-12.87
601315,John Lewis Street Hakin,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.81
601315,John Lewis Street Hakin,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
601315,John Lewis Street Hakin,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99472
601315,John Lewis Street Hakin,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.93994
601315,John Lewis Street Hakin,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99109
601315,John Lewis Street Hakin,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-23T16:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T16:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Current (Min),A,26.62
601315,John Lewis Street Hakin,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Current (Max),A,32.75
601315,John Lewis Street Hakin,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.12
601315,John Lewis Street Hakin,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Current (Min),A,9.0
601315,John Lewis Street Hakin,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Current (Max),A,9.12
601315,John Lewis Street Hakin,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.12
601315,John Lewis Street Hakin,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Current (Min),A,28.75
601315,John Lewis Street Hakin,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Current (Max),A,29.38
601315,John Lewis Street Hakin,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.12
601315,John Lewis Street Hakin,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.0
601315,John Lewis Street Hakin,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,6.75
601315,John Lewis Street Hakin,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-12.94
601315,John Lewis Street Hakin,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99905
601315,John Lewis Street Hakin,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.93741
601315,John Lewis Street Hakin,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.92392
601315,John Lewis Street Hakin,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T16:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T16:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Current (Min),A,25.88
601315,John Lewis Street Hakin,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Current (Max),A,25.88
601315,John Lewis Street Hakin,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.88
601315,John Lewis Street Hakin,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Current (Min),A,1.75
601315,John Lewis Street Hakin,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Current (Max),A,1.75
601315,John Lewis Street Hakin,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.75
601315,John Lewis Street Hakin,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Current (Min),A,4.0
601315,John Lewis Street Hakin,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Current (Max),A,4.25
601315,John Lewis Street Hakin,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.12
601315,John Lewis Street Hakin,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-22.31
601315,John Lewis Street Hakin,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-16.07
601315,John Lewis Street Hakin,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-5.69
601315,John Lewis Street Hakin,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.86783
601315,John Lewis Street Hakin,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.93408
601315,John Lewis Street Hakin,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98428
601315,John Lewis Street Hakin,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T16:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T16:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Current (Min),A,3.5
601315,John Lewis Street Hakin,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Current (Max),A,3.88
601315,John Lewis Street Hakin,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.75
601315,John Lewis Street Hakin,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Current (Min),A,8.25
601315,John Lewis Street Hakin,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Current (Max),A,8.62
