Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.38
601315,John Lewis Street Hakin,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Current (Min),A,11.88
601315,John Lewis Street Hakin,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Current (Max),A,11.88
601315,John Lewis Street Hakin,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.88
601315,John Lewis Street Hakin,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.42
601315,John Lewis Street Hakin,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.48
601315,John Lewis Street Hakin,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
601315,John Lewis Street Hakin,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.2
601315,John Lewis Street Hakin,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.22
601315,John Lewis Street Hakin,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
601315,John Lewis Street Hakin,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.62
601315,John Lewis Street Hakin,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.7
601315,John Lewis Street Hakin,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
601315,John Lewis Street Hakin,2024-01-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
601315,John Lewis Street Hakin,2024-01-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
601315,John Lewis Street Hakin,2024-01-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
601315,John Lewis Street Hakin,2024-01-23T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (Min),A,97.75
601315,John Lewis Street Hakin,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (Max),A,103.88
601315,John Lewis Street Hakin,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.25
601315,John Lewis Street Hakin,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (Min),A,94.62
601315,John Lewis Street Hakin,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (Max),A,94.62
601315,John Lewis Street Hakin,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.62
601315,John Lewis Street Hakin,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (Min),A,175.25
601315,John Lewis Street Hakin,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (Max),A,175.5
601315,John Lewis Street Hakin,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.38
601315,John Lewis Street Hakin,2024-01-23T16:40:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T16:40:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T16:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T16:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-3.0
601315,John Lewis Street Hakin,2024-01-23T16:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T16:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-0.88
601315,John Lewis Street Hakin,2024-01-23T16:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T16:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-3.56
601315,John Lewis Street Hakin,2024-01-23T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T16:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.9953
601315,John Lewis Street Hakin,2024-01-23T16:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.98523
601315,John Lewis Street Hakin,2024-01-23T16:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99423
601315,John Lewis Street Hakin,2024-01-23T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-23T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-23T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-23T16:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T16:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T16:30:00.000+00:00,feeder,0050,L3 Current (Min),A,31.88
601315,John Lewis Street Hakin,2024-01-23T16:30:00.000+00:00,feeder,0050,L3 Current (Max),A,32.0
601315,John Lewis Street Hakin,2024-01-23T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.88
601315,John Lewis Street Hakin,2024-01-23T16:30:00.000+00:00,feeder,0050,L2 Current (Min),A,34.25
601315,John Lewis Street Hakin,2024-01-23T16:30:00.000+00:00,feeder,0050,L2 Current (Max),A,34.38
601315,John Lewis Street Hakin,2024-01-23T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.25
601315,John Lewis Street Hakin,2024-01-23T16:30:00.000+00:00,feeder,0050,L1 Current (Min),A,43.5
601315,John Lewis Street Hakin,2024-01-23T16:30:00.000+00:00,feeder,0050,L1 Current (Max),A,44.25
601315,John Lewis Street Hakin,2024-01-23T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.88
601315,John Lewis Street Hakin,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,2.5
601315,John Lewis Street Hakin,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.38
601315,John Lewis Street Hakin,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-2.19
601315,John Lewis Street Hakin,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.9892
601315,John Lewis Street Hakin,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9693
601315,John Lewis Street Hakin,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99579
601315,John Lewis Street Hakin,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.0
601315,John Lewis Street Hakin,2024-01-23T16:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T16:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Current (Min),A,21.75
601315,John Lewis Street Hakin,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Current (Max),A,22.0
601315,John Lewis Street Hakin,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.88
601315,John Lewis Street Hakin,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Current (Min),A,29.88
601315,John Lewis Street Hakin,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Current (Max),A,30.0
601315,John Lewis Street Hakin,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.88
601315,John Lewis Street Hakin,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Current (Min),A,58.25
601315,John Lewis Street Hakin,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Current (Max),A,58.25
601315,John Lewis Street Hakin,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.25
601315,John Lewis Street Hakin,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,2.56
601315,John Lewis Street Hakin,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-12.87
601315,John Lewis Street Hakin,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.44
601315,John Lewis Street Hakin,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99338
601315,John Lewis Street Hakin,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.93664
601315,John Lewis Street Hakin,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99548
601315,John Lewis Street Hakin,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-23T16:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T16:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Current (Min),A,23.38
601315,John Lewis Street Hakin,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Current (Max),A,23.38
601315,John Lewis Street Hakin,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.38
601315,John Lewis Street Hakin,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Current (Min),A,8.0
601315,John Lewis Street Hakin,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Current (Max),A,8.12
601315,John Lewis Street Hakin,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
601315,John Lewis Street Hakin,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Current (Min),A,35.0
601315,John Lewis Street Hakin,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Current (Max),A,35.25
601315,John Lewis Street Hakin,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.12
601315,John Lewis Street Hakin,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-10.63
601315,John Lewis Street Hakin,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,7.44
601315,John Lewis Street Hakin,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.19
601315,John Lewis Street Hakin,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96774
601315,John Lewis Street Hakin,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95196
601315,John Lewis Street Hakin,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95389
601315,John Lewis Street Hakin,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T16:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T16:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Current (Min),A,3.88
601315,John Lewis Street Hakin,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Current (Max),A,3.88
601315,John Lewis Street Hakin,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.88
601315,John Lewis Street Hakin,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Current (Min),A,2.0
601315,John Lewis Street Hakin,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Current (Max),A,2.0
601315,John Lewis Street Hakin,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
601315,John Lewis Street Hakin,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Current (Min),A,4.5
601315,John Lewis Street Hakin,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Current (Max),A,4.5
601315,John Lewis Street Hakin,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
601315,John Lewis Street Hakin,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-21.5
601315,John Lewis Street Hakin,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-19.5
601315,John Lewis Street Hakin,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-7.37
601315,John Lewis Street Hakin,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.8634
601315,John Lewis Street Hakin,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.91296
601315,John Lewis Street Hakin,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98242
601315,John Lewis Street Hakin,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T16:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T16:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Current (Min),A,3.38
601315,John Lewis Street Hakin,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Current (Max),A,3.38
601315,John Lewis Street Hakin,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.38
601315,John Lewis Street Hakin,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Current (Min),A,7.88
601315,John Lewis Street Hakin,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Current (Max),A,7.88
601315,John Lewis Street Hakin,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.88
601315,John Lewis Street Hakin,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Current (Min),A,11.75
601315,John Lewis Street Hakin,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Current (Max),A,11.88
601315,John Lewis Street Hakin,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.75
601315,John Lewis Street Hakin,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.8
601315,John Lewis Street Hakin,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.81
601315,John Lewis Street Hakin,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
601315,John Lewis Street Hakin,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
601315,John Lewis Street Hakin,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
601315,John Lewis Street Hakin,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
601315,John Lewis Street Hakin,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.7
601315,John Lewis Street Hakin,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.73
601315,John Lewis Street Hakin,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
601315,John Lewis Street Hakin,2024-01-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
601315,John Lewis Street Hakin,2024-01-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
601315,John Lewis Street Hakin,2024-01-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
601315,John Lewis Street Hakin,2024-01-23T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (Min),A,84.0
601315,John Lewis Street Hakin,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (Max),A,84.0
601315,John Lewis Street Hakin,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
601315,John Lewis Street Hakin,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (Min),A,81.62
601315,John Lewis Street Hakin,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (Max),A,81.75
601315,John Lewis Street Hakin,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.75
601315,John Lewis Street Hakin,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (Min),A,153.38
601315,John Lewis Street Hakin,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (Max),A,153.88
601315,John Lewis Street Hakin,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.62
601315,John Lewis Street Hakin,2024-01-23T16:30:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T16:30:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T16:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T16:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-3.44
601315,John Lewis Street Hakin,2024-01-23T16:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T16:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-6.63
601315,John Lewis Street Hakin,2024-01-23T16:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T16:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-5.75
601315,John Lewis Street Hakin,2024-01-23T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T16:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99435
601315,John Lewis Street Hakin,2024-01-23T16:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.98291
601315,John Lewis Street Hakin,2024-01-23T16:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98312
601315,John Lewis Street Hakin,2024-01-23T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-23T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-23T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-23T16:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T16:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T16:20:00.000+00:00,feeder,0050,L3 Current (Min),A,32.12
601315,John Lewis Street Hakin,2024-01-23T16:20:00.000+00:00,feeder,0050,L3 Current (Max),A,32.12
601315,John Lewis Street Hakin,2024-01-23T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.12
601315,John Lewis Street Hakin,2024-01-23T16:20:00.000+00:00,feeder,0050,L2 Current (Min),A,25.5
601315,John Lewis Street Hakin,2024-01-23T16:20:00.000+00:00,feeder,0050,L2 Current (Max),A,25.62
601315,John Lewis Street Hakin,2024-01-23T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.62
601315,John Lewis Street Hakin,2024-01-23T16:20:00.000+00:00,feeder,0050,L1 Current (Min),A,24.38
601315,John Lewis Street Hakin,2024-01-23T16:20:00.000+00:00,feeder,0050,L1 Current (Max),A,25.25
601315,John Lewis Street Hakin,2024-01-23T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.88
601315,John Lewis Street Hakin,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-0.19
601315,John Lewis Street Hakin,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-7.13
601315,John Lewis Street Hakin,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-2.94
601315,John Lewis Street Hakin,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99652
601315,John Lewis Street Hakin,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96368
601315,John Lewis Street Hakin,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99329
601315,John Lewis Street Hakin,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-23T16:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T16:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Current (Min),A,37.25
601315,John Lewis Street Hakin,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Current (Max),A,37.38
601315,John Lewis Street Hakin,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.25
601315,John Lewis Street Hakin,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Current (Min),A,26.88
601315,John Lewis Street Hakin,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Current (Max),A,26.88
601315,John Lewis Street Hakin,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.88
601315,John Lewis Street Hakin,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Current (Min),A,43.0
601315,John Lewis Street Hakin,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Current (Max),A,43.12
601315,John Lewis Street Hakin,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.0
601315,John Lewis Street Hakin,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,1.69
601315,John Lewis Street Hakin,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-11.13
601315,John Lewis Street Hakin,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.06
601315,John Lewis Street Hakin,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99454
601315,John Lewis Street Hakin,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.95673
601315,John Lewis Street Hakin,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99487
601315,John Lewis Street Hakin,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-23T16:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T16:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Current (Min),A,23.12
601315,John Lewis Street Hakin,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Current (Max),A,24.0
601315,John Lewis Street Hakin,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.38
601315,John Lewis Street Hakin,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Current (Min),A,8.62
601315,John Lewis Street Hakin,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Current (Max),A,8.75
601315,John Lewis Street Hakin,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.75
601315,John Lewis Street Hakin,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Current (Min),A,33.75
601315,John Lewis Street Hakin,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Current (Max),A,34.5
601315,John Lewis Street Hakin,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.12
601315,John Lewis Street Hakin,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.94
601315,John Lewis Street Hakin,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,5.38
601315,John Lewis Street Hakin,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.13
601315,John Lewis Street Hakin,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99493
601315,John Lewis Street Hakin,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.91836
601315,John Lewis Street Hakin,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96756
601315,John Lewis Street Hakin,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T16:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T16:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Current (Min),A,9.88
601315,John Lewis Street Hakin,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Current (Max),A,10.0
601315,John Lewis Street Hakin,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.88
601315,John Lewis Street Hakin,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Current (Min),A,1.88
601315,John Lewis Street Hakin,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Current (Max),A,2.0
601315,John Lewis Street Hakin,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.88
601315,John Lewis Street Hakin,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Current (Min),A,4.25
601315,John Lewis Street Hakin,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Current (Max),A,4.25
601315,John Lewis Street Hakin,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.25
601315,John Lewis Street Hakin,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-11.56
601315,John Lewis Street Hakin,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.56
601315,John Lewis Street Hakin,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.06
601315,John Lewis Street Hakin,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.92804
601315,John Lewis Street Hakin,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99399
601315,John Lewis Street Hakin,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99863
601315,John Lewis Street Hakin,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-23T16:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T16:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Current (Min),A,3.75
601315,John Lewis Street Hakin,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Current (Max),A,3.75
601315,John Lewis Street Hakin,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.75
601315,John Lewis Street Hakin,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Current (Min),A,19.25
601315,John Lewis Street Hakin,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Current (Max),A,19.38
601315,John Lewis Street Hakin,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.38
601315,John Lewis Street Hakin,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Current (Min),A,46.88
601315,John Lewis Street Hakin,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Current (Max),A,46.88
601315,John Lewis Street Hakin,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.88
601315,John Lewis Street Hakin,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.17
601315,John Lewis Street Hakin,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.27
601315,John Lewis Street Hakin,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
601315,John Lewis Street Hakin,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.61
601315,John Lewis Street Hakin,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
601315,John Lewis Street Hakin,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
601315,John Lewis Street Hakin,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
601315,John Lewis Street Hakin,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
601315,John Lewis Street Hakin,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
601315,John Lewis Street Hakin,2024-01-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
601315,John Lewis Street Hakin,2024-01-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
601315,John Lewis Street Hakin,2024-01-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
601315,John Lewis Street Hakin,2024-01-23T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (Min),A,106.25
601315,John Lewis Street Hakin,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (Max),A,106.88
601315,John Lewis Street Hakin,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
601315,John Lewis Street Hakin,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (Min),A,82.25
601315,John Lewis Street Hakin,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (Max),A,82.25
601315,John Lewis Street Hakin,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.25
601315,John Lewis Street Hakin,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (Min),A,153.0
601315,John Lewis Street Hakin,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (Max),A,153.25
601315,John Lewis Street Hakin,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.12
601315,John Lewis Street Hakin,2024-01-23T16:20:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T16:20:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T16:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T16:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-0.94
601315,John Lewis Street Hakin,2024-01-23T16:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T16:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-9.25
601315,John Lewis Street Hakin,2024-01-23T16:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T16:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-6.94
601315,John Lewis Street Hakin,2024-01-23T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T16:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99686
601315,John Lewis Street Hakin,2024-01-23T16:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.96561
601315,John Lewis Street Hakin,2024-01-23T16:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.96805
601315,John Lewis Street Hakin,2024-01-23T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-23T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T16:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T16:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T16:10:00.000+00:00,feeder,0050,L3 Current (Min),A,43.5
601315,John Lewis Street Hakin,2024-01-23T16:10:00.000+00:00,feeder,0050,L3 Current (Max),A,43.75
601315,John Lewis Street Hakin,2024-01-23T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.62
601315,John Lewis Street Hakin,2024-01-23T16:10:00.000+00:00,feeder,0050,L2 Current (Min),A,16.5
601315,John Lewis Street Hakin,2024-01-23T16:10:00.000+00:00,feeder,0050,L2 Current (Max),A,16.5
601315,John Lewis Street Hakin,2024-01-23T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.5
601315,John Lewis Street Hakin,2024-01-23T16:10:00.000+00:00,feeder,0050,L1 Current (Min),A,17.5
601315,John Lewis Street Hakin,2024-01-23T16:10:00.000+00:00,feeder,0050,L1 Current (Max),A,18.25
601315,John Lewis Street Hakin,2024-01-23T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.88
601315,John Lewis Street Hakin,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,2.06
601315,John Lewis Street Hakin,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.87
601315,John Lewis Street Hakin,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-3.75
601315,John Lewis Street Hakin,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99786
601315,John Lewis Street Hakin,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.95166
601315,John Lewis Street Hakin,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98349
601315,John Lewis Street Hakin,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.0
601315,John Lewis Street Hakin,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-23T16:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T16:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Current (Min),A,57.38
601315,John Lewis Street Hakin,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Current (Max),A,57.62
601315,John Lewis Street Hakin,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.62
601315,John Lewis Street Hakin,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Current (Min),A,21.62
601315,John Lewis Street Hakin,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Current (Max),A,22.12
601315,John Lewis Street Hakin,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.88
601315,John Lewis Street Hakin,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Current (Min),A,24.88
601315,John Lewis Street Hakin,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Current (Max),A,25.0
601315,John Lewis Street Hakin,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.0
601315,John Lewis Street Hakin,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,1.25
601315,John Lewis Street Hakin,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.62
601315,John Lewis Street Hakin,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.81
601315,John Lewis Street Hakin,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99872
601315,John Lewis Street Hakin,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9957
601315,John Lewis Street Hakin,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99484
601315,John Lewis Street Hakin,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-23T16:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T16:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Current (Min),A,52.62
601315,John Lewis Street Hakin,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Current (Max),A,52.88
601315,John Lewis Street Hakin,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.75
601315,John Lewis Street Hakin,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Current (Min),A,26.75
601315,John Lewis Street Hakin,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Current (Max),A,27.0
601315,John Lewis Street Hakin,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.88
601315,John Lewis Street Hakin,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Current (Min),A,34.5
601315,John Lewis Street Hakin,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Current (Max),A,34.5
601315,John Lewis Street Hakin,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.5
601315,John Lewis Street Hakin,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-35.13
601315,John Lewis Street Hakin,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.5
601315,John Lewis Street Hakin,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,1.25
601315,John Lewis Street Hakin,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.7832
601315,John Lewis Street Hakin,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99875
601315,John Lewis Street Hakin,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98944
601315,John Lewis Street Hakin,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-23T16:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T16:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Current (Min),A,1.88
601315,John Lewis Street Hakin,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Current (Max),A,2.0
601315,John Lewis Street Hakin,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
601315,John Lewis Street Hakin,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Current (Min),A,12.25
601315,John Lewis Street Hakin,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Current (Max),A,12.25
601315,John Lewis Street Hakin,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.25
601315,John Lewis Street Hakin,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Current (Min),A,20.12
601315,John Lewis Street Hakin,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Current (Max),A,20.25
601315,John Lewis Street Hakin,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.12
601315,John Lewis Street Hakin,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-3.12
601315,John Lewis Street Hakin,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-17.5
601315,John Lewis Street Hakin,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-5.88
601315,John Lewis Street Hakin,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99377
601315,John Lewis Street Hakin,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.92346
601315,John Lewis Street Hakin,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98267
601315,John Lewis Street Hakin,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T16:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T16:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Current (Min),A,12.38
601315,John Lewis Street Hakin,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Current (Max),A,12.5
601315,John Lewis Street Hakin,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
601315,John Lewis Street Hakin,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Current (Min),A,7.38
