Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Current (Max),A,7.5
601315,John Lewis Street Hakin,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
601315,John Lewis Street Hakin,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Current (Min),A,12.0
601315,John Lewis Street Hakin,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Current (Max),A,12.0
601315,John Lewis Street Hakin,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
601315,John Lewis Street Hakin,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.12
601315,John Lewis Street Hakin,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.17
601315,John Lewis Street Hakin,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
601315,John Lewis Street Hakin,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.7
601315,John Lewis Street Hakin,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
601315,John Lewis Street Hakin,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
601315,John Lewis Street Hakin,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.34
601315,John Lewis Street Hakin,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.39
601315,John Lewis Street Hakin,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
601315,John Lewis Street Hakin,2024-01-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
601315,John Lewis Street Hakin,2024-01-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
601315,John Lewis Street Hakin,2024-01-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
601315,John Lewis Street Hakin,2024-01-23T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (Min),A,168.0
601315,John Lewis Street Hakin,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (Max),A,168.12
601315,John Lewis Street Hakin,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.12
601315,John Lewis Street Hakin,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (Min),A,84.25
601315,John Lewis Street Hakin,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (Max),A,84.75
601315,John Lewis Street Hakin,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.38
601315,John Lewis Street Hakin,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (Min),A,109.12
601315,John Lewis Street Hakin,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (Max),A,109.75
601315,John Lewis Street Hakin,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.38
601315,John Lewis Street Hakin,2024-01-23T16:10:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T16:10:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T16:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T16:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-1.38
601315,John Lewis Street Hakin,2024-01-23T16:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T16:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-7.25
601315,John Lewis Street Hakin,2024-01-23T16:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T16:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-0.81
601315,John Lewis Street Hakin,2024-01-23T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T16:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99243
601315,John Lewis Street Hakin,2024-01-23T16:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.97983
601315,John Lewis Street Hakin,2024-01-23T16:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99646
601315,John Lewis Street Hakin,2024-01-23T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-23T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-23T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-23T16:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T16:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T16:00:00.000+00:00,feeder,0050,L3 Current (Min),A,27.12
601315,John Lewis Street Hakin,2024-01-23T16:00:00.000+00:00,feeder,0050,L3 Current (Max),A,27.12
601315,John Lewis Street Hakin,2024-01-23T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.12
601315,John Lewis Street Hakin,2024-01-23T16:00:00.000+00:00,feeder,0050,L2 Current (Min),A,20.25
601315,John Lewis Street Hakin,2024-01-23T16:00:00.000+00:00,feeder,0050,L2 Current (Max),A,20.38
601315,John Lewis Street Hakin,2024-01-23T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.25
601315,John Lewis Street Hakin,2024-01-23T16:00:00.000+00:00,feeder,0050,L1 Current (Min),A,45.62
601315,John Lewis Street Hakin,2024-01-23T16:00:00.000+00:00,feeder,0050,L1 Current (Max),A,46.12
601315,John Lewis Street Hakin,2024-01-23T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.88
601315,John Lewis Street Hakin,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,1.62
601315,John Lewis Street Hakin,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.94
601315,John Lewis Street Hakin,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-3.69
601315,John Lewis Street Hakin,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98978
601315,John Lewis Street Hakin,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98102
601315,John Lewis Street Hakin,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9855
601315,John Lewis Street Hakin,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-23T16:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T16:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Current (Min),A,32.62
601315,John Lewis Street Hakin,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Current (Max),A,38.12
601315,John Lewis Street Hakin,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.88
601315,John Lewis Street Hakin,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Current (Min),A,31.12
601315,John Lewis Street Hakin,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Current (Max),A,31.5
601315,John Lewis Street Hakin,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.38
601315,John Lewis Street Hakin,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Current (Min),A,24.25
601315,John Lewis Street Hakin,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Current (Max),A,24.38
601315,John Lewis Street Hakin,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.38
601315,John Lewis Street Hakin,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,1.56
601315,John Lewis Street Hakin,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.88
601315,John Lewis Street Hakin,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.12
601315,John Lewis Street Hakin,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98874
601315,John Lewis Street Hakin,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99304
601315,John Lewis Street Hakin,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99149
601315,John Lewis Street Hakin,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-23T16:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T16:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Current (Min),A,16.12
601315,John Lewis Street Hakin,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Current (Max),A,18.12
601315,John Lewis Street Hakin,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
601315,John Lewis Street Hakin,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Current (Min),A,25.0
601315,John Lewis Street Hakin,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Current (Max),A,25.12
601315,John Lewis Street Hakin,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
601315,John Lewis Street Hakin,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Current (Min),A,28.5
601315,John Lewis Street Hakin,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Current (Max),A,35.12
601315,John Lewis Street Hakin,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.88
601315,John Lewis Street Hakin,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-33.5
601315,John Lewis Street Hakin,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.94
601315,John Lewis Street Hakin,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,0.19
601315,John Lewis Street Hakin,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.77267
601315,John Lewis Street Hakin,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99866
601315,John Lewis Street Hakin,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99591
601315,John Lewis Street Hakin,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T16:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T16:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Current (Min),A,1.5
601315,John Lewis Street Hakin,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Current (Max),A,1.62
601315,John Lewis Street Hakin,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.62
601315,John Lewis Street Hakin,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Current (Min),A,12.5
601315,John Lewis Street Hakin,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Current (Max),A,12.62
601315,John Lewis Street Hakin,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.62
601315,John Lewis Street Hakin,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Current (Min),A,13.88
601315,John Lewis Street Hakin,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Current (Max),A,14.0
601315,John Lewis Street Hakin,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.88
601315,John Lewis Street Hakin,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-3.88
601315,John Lewis Street Hakin,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-24.0
601315,John Lewis Street Hakin,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-26.5
601315,John Lewis Street Hakin,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99396
601315,John Lewis Street Hakin,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.86917
601315,John Lewis Street Hakin,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.77551
601315,John Lewis Street Hakin,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T16:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T16:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Current (Min),A,11.62
601315,John Lewis Street Hakin,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Current (Max),A,11.75
601315,John Lewis Street Hakin,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.62
601315,John Lewis Street Hakin,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Current (Min),A,6.62
601315,John Lewis Street Hakin,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Current (Max),A,6.62
601315,John Lewis Street Hakin,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.62
601315,John Lewis Street Hakin,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Current (Min),A,3.5
601315,John Lewis Street Hakin,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Current (Max),A,3.62
601315,John Lewis Street Hakin,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
601315,John Lewis Street Hakin,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.59
601315,John Lewis Street Hakin,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.67
601315,John Lewis Street Hakin,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
601315,John Lewis Street Hakin,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.97
601315,John Lewis Street Hakin,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
601315,John Lewis Street Hakin,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
601315,John Lewis Street Hakin,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
601315,John Lewis Street Hakin,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
601315,John Lewis Street Hakin,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
601315,John Lewis Street Hakin,2024-01-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
601315,John Lewis Street Hakin,2024-01-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
601315,John Lewis Street Hakin,2024-01-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
601315,John Lewis Street Hakin,2024-01-23T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (Min),A,89.0
601315,John Lewis Street Hakin,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (Max),A,96.25
601315,John Lewis Street Hakin,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
601315,John Lewis Street Hakin,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (Min),A,95.38
601315,John Lewis Street Hakin,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (Max),A,95.5
601315,John Lewis Street Hakin,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
601315,John Lewis Street Hakin,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (Min),A,115.38
601315,John Lewis Street Hakin,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (Max),A,122.38
601315,John Lewis Street Hakin,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
601315,John Lewis Street Hakin,2024-01-23T16:00:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T16:00:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T15:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T15:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-0.31
601315,John Lewis Street Hakin,2024-01-23T15:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T15:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-17.56
601315,John Lewis Street Hakin,2024-01-23T15:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T15:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-1.94
601315,John Lewis Street Hakin,2024-01-23T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T15:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99377
601315,John Lewis Street Hakin,2024-01-23T15:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.88101
601315,John Lewis Street Hakin,2024-01-23T15:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99521
601315,John Lewis Street Hakin,2024-01-23T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-23T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-23T15:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T15:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T15:50:00.000+00:00,feeder,0050,L3 Current (Min),A,31.12
601315,John Lewis Street Hakin,2024-01-23T15:50:00.000+00:00,feeder,0050,L3 Current (Max),A,31.25
601315,John Lewis Street Hakin,2024-01-23T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.12
601315,John Lewis Street Hakin,2024-01-23T15:50:00.000+00:00,feeder,0050,L2 Current (Min),A,8.75
601315,John Lewis Street Hakin,2024-01-23T15:50:00.000+00:00,feeder,0050,L2 Current (Max),A,8.75
601315,John Lewis Street Hakin,2024-01-23T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.75
601315,John Lewis Street Hakin,2024-01-23T15:50:00.000+00:00,feeder,0050,L1 Current (Min),A,44.5
601315,John Lewis Street Hakin,2024-01-23T15:50:00.000+00:00,feeder,0050,L1 Current (Max),A,44.88
601315,John Lewis Street Hakin,2024-01-23T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.75
601315,John Lewis Street Hakin,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-2.44
601315,John Lewis Street Hakin,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.25
601315,John Lewis Street Hakin,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-1.88
601315,John Lewis Street Hakin,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99817
601315,John Lewis Street Hakin,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98853
601315,John Lewis Street Hakin,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99426
601315,John Lewis Street Hakin,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,16.0
601315,John Lewis Street Hakin,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-23T15:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T15:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Current (Min),A,66.25
601315,John Lewis Street Hakin,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Current (Max),A,66.38
601315,John Lewis Street Hakin,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.25
601315,John Lewis Street Hakin,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Current (Min),A,39.62
601315,John Lewis Street Hakin,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Current (Max),A,39.88
601315,John Lewis Street Hakin,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.75
601315,John Lewis Street Hakin,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Current (Min),A,36.5
601315,John Lewis Street Hakin,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Current (Max),A,36.5
601315,John Lewis Street Hakin,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.5
601315,John Lewis Street Hakin,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.94
601315,John Lewis Street Hakin,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-12.75
601315,John Lewis Street Hakin,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.69
601315,John Lewis Street Hakin,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99268
601315,John Lewis Street Hakin,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.91882
601315,John Lewis Street Hakin,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99503
601315,John Lewis Street Hakin,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-23T15:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T15:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Current (Min),A,15.62
601315,John Lewis Street Hakin,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Current (Max),A,15.75
601315,John Lewis Street Hakin,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.75
601315,John Lewis Street Hakin,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Current (Min),A,7.75
601315,John Lewis Street Hakin,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Current (Max),A,8.0
601315,John Lewis Street Hakin,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.88
601315,John Lewis Street Hakin,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Current (Min),A,38.62
601315,John Lewis Street Hakin,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Current (Max),A,38.75
601315,John Lewis Street Hakin,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.75
601315,John Lewis Street Hakin,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-39.25
601315,John Lewis Street Hakin,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,9.19
601315,John Lewis Street Hakin,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-10.25
601315,John Lewis Street Hakin,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.70105
601315,John Lewis Street Hakin,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94498
601315,John Lewis Street Hakin,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.92032
601315,John Lewis Street Hakin,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T15:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T15:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Current (Min),A,1.12
601315,John Lewis Street Hakin,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Current (Max),A,1.12
601315,John Lewis Street Hakin,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.12
601315,John Lewis Street Hakin,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Current (Min),A,2.38
601315,John Lewis Street Hakin,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Current (Max),A,2.38
601315,John Lewis Street Hakin,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.38
601315,John Lewis Street Hakin,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Current (Min),A,4.0
601315,John Lewis Street Hakin,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Current (Max),A,4.12
601315,John Lewis Street Hakin,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.12
601315,John Lewis Street Hakin,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-23.19
601315,John Lewis Street Hakin,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.19
601315,John Lewis Street Hakin,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-28.31
601315,John Lewis Street Hakin,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.8742
601315,John Lewis Street Hakin,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99762
601315,John Lewis Street Hakin,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.77493
601315,John Lewis Street Hakin,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T15:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T15:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Current (Min),A,3.12
601315,John Lewis Street Hakin,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Current (Max),A,3.25
601315,John Lewis Street Hakin,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.12
601315,John Lewis Street Hakin,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Current (Min),A,42.0
601315,John Lewis Street Hakin,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Current (Max),A,42.12
601315,John Lewis Street Hakin,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.0
601315,John Lewis Street Hakin,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Current (Min),A,3.12
601315,John Lewis Street Hakin,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Current (Max),A,3.25
601315,John Lewis Street Hakin,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.25
601315,John Lewis Street Hakin,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.95
601315,John Lewis Street Hakin,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.02
601315,John Lewis Street Hakin,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
601315,John Lewis Street Hakin,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.22
601315,John Lewis Street Hakin,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.3
601315,John Lewis Street Hakin,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
601315,John Lewis Street Hakin,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
601315,John Lewis Street Hakin,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
601315,John Lewis Street Hakin,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
601315,John Lewis Street Hakin,2024-01-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
601315,John Lewis Street Hakin,2024-01-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
601315,John Lewis Street Hakin,2024-01-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
601315,John Lewis Street Hakin,2024-01-23T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (Min),A,116.75
601315,John Lewis Street Hakin,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (Max),A,117.0
601315,John Lewis Street Hakin,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
601315,John Lewis Street Hakin,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (Min),A,100.0
601315,John Lewis Street Hakin,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (Max),A,100.12
601315,John Lewis Street Hakin,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
601315,John Lewis Street Hakin,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (Min),A,126.38
601315,John Lewis Street Hakin,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (Max),A,126.88
601315,John Lewis Street Hakin,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.75
601315,John Lewis Street Hakin,2024-01-23T15:50:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T15:50:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T15:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T15:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-6.63
601315,John Lewis Street Hakin,2024-01-23T15:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T15:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-3.75
601315,John Lewis Street Hakin,2024-01-23T15:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T15:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-1.81
601315,John Lewis Street Hakin,2024-01-23T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T15:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98325
601315,John Lewis Street Hakin,2024-01-23T15:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.99289
601315,John Lewis Street Hakin,2024-01-23T15:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99155
601315,John Lewis Street Hakin,2024-01-23T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-23T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-23T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-23T15:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T15:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T15:40:00.000+00:00,feeder,0050,L3 Current (Min),A,22.0
601315,John Lewis Street Hakin,2024-01-23T15:40:00.000+00:00,feeder,0050,L3 Current (Max),A,22.12
601315,John Lewis Street Hakin,2024-01-23T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.12
601315,John Lewis Street Hakin,2024-01-23T15:40:00.000+00:00,feeder,0050,L2 Current (Min),A,30.5
601315,John Lewis Street Hakin,2024-01-23T15:40:00.000+00:00,feeder,0050,L2 Current (Max),A,30.62
601315,John Lewis Street Hakin,2024-01-23T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.5
601315,John Lewis Street Hakin,2024-01-23T15:40:00.000+00:00,feeder,0050,L1 Current (Min),A,28.38
601315,John Lewis Street Hakin,2024-01-23T15:40:00.000+00:00,feeder,0050,L1 Current (Max),A,28.5
601315,John Lewis Street Hakin,2024-01-23T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.5
601315,John Lewis Street Hakin,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-12.13
601315,John Lewis Street Hakin,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.38
601315,John Lewis Street Hakin,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-3.06
601315,John Lewis Street Hakin,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.94031
601315,John Lewis Street Hakin,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98907
601315,John Lewis Street Hakin,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98526
601315,John Lewis Street Hakin,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-23T15:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T15:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Current (Min),A,10.12
601315,John Lewis Street Hakin,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Current (Max),A,10.38
601315,John Lewis Street Hakin,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.25
601315,John Lewis Street Hakin,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Current (Min),A,43.75
601315,John Lewis Street Hakin,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Current (Max),A,43.88
601315,John Lewis Street Hakin,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.75
601315,John Lewis Street Hakin,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Current (Min),A,24.0
601315,John Lewis Street Hakin,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Current (Max),A,24.0
601315,John Lewis Street Hakin,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.0
601315,John Lewis Street Hakin,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,1.25
601315,John Lewis Street Hakin,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.69
601315,John Lewis Street Hakin,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.75
601315,John Lewis Street Hakin,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99789
601315,John Lewis Street Hakin,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99304
601315,John Lewis Street Hakin,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99771
601315,John Lewis Street Hakin,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-23T15:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T15:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Current (Min),A,32.62
601315,John Lewis Street Hakin,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Current (Max),A,32.88
601315,John Lewis Street Hakin,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.75
601315,John Lewis Street Hakin,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Current (Min),A,47.62
601315,John Lewis Street Hakin,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Current (Max),A,48.38
601315,John Lewis Street Hakin,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.0
601315,John Lewis Street Hakin,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Current (Min),A,42.75
601315,John Lewis Street Hakin,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Current (Max),A,52.75
601315,John Lewis Street Hakin,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.12
601315,John Lewis Street Hakin,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-38.63
601315,John Lewis Street Hakin,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,9.06
601315,John Lewis Street Hakin,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-16.31
601315,John Lewis Street Hakin,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.74057
601315,John Lewis Street Hakin,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.92407
601315,John Lewis Street Hakin,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.89123
601315,John Lewis Street Hakin,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T15:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T15:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Current (Min),A,1.12
601315,John Lewis Street Hakin,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Current (Max),A,1.12
601315,John Lewis Street Hakin,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.12
601315,John Lewis Street Hakin,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Current (Min),A,1.62
601315,John Lewis Street Hakin,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Current (Max),A,1.62
601315,John Lewis Street Hakin,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.62
601315,John Lewis Street Hakin,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Current (Min),A,3.88
601315,John Lewis Street Hakin,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Current (Max),A,4.0
601315,John Lewis Street Hakin,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
601315,John Lewis Street Hakin,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-24.94
601315,John Lewis Street Hakin,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-18.19
601315,John Lewis Street Hakin,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-39.44
601315,John Lewis Street Hakin,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.85721
601315,John Lewis Street Hakin,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.93902
601315,John Lewis Street Hakin,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.6911
601315,John Lewis Street Hakin,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T15:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T15:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Current (Min),A,3.0
601315,John Lewis Street Hakin,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Current (Max),A,3.0
