Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
601315,John Lewis Street Hakin,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Current (Min),A,7.5
601315,John Lewis Street Hakin,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Current (Max),A,13.0
601315,John Lewis Street Hakin,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.25
601315,John Lewis Street Hakin,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Current (Min),A,3.0
601315,John Lewis Street Hakin,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Current (Max),A,3.12
601315,John Lewis Street Hakin,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.12
601315,John Lewis Street Hakin,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.08
601315,John Lewis Street Hakin,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.22
601315,John Lewis Street Hakin,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
601315,John Lewis Street Hakin,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.92
601315,John Lewis Street Hakin,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.97
601315,John Lewis Street Hakin,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
601315,John Lewis Street Hakin,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
601315,John Lewis Street Hakin,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
601315,John Lewis Street Hakin,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
601315,John Lewis Street Hakin,2024-01-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
601315,John Lewis Street Hakin,2024-01-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
601315,John Lewis Street Hakin,2024-01-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
601315,John Lewis Street Hakin,2024-01-23T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (Min),A,68.38
601315,John Lewis Street Hakin,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (Max),A,68.62
601315,John Lewis Street Hakin,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
601315,John Lewis Street Hakin,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (Min),A,130.75
601315,John Lewis Street Hakin,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (Max),A,137.0
601315,John Lewis Street Hakin,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.75
601315,John Lewis Street Hakin,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (Min),A,101.5
601315,John Lewis Street Hakin,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (Max),A,111.25
601315,John Lewis Street Hakin,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.75
601315,John Lewis Street Hakin,2024-01-23T15:40:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T15:40:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T15:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T15:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-4.38
601315,John Lewis Street Hakin,2024-01-23T15:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T15:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-5.19
601315,John Lewis Street Hakin,2024-01-23T15:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T15:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-2.06
601315,John Lewis Street Hakin,2024-01-23T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T15:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.97275
601315,John Lewis Street Hakin,2024-01-23T15:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.98862
601315,John Lewis Street Hakin,2024-01-23T15:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99329
601315,John Lewis Street Hakin,2024-01-23T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-23T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-23T15:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T15:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T15:30:00.000+00:00,feeder,0050,L3 Current (Min),A,13.88
601315,John Lewis Street Hakin,2024-01-23T15:30:00.000+00:00,feeder,0050,L3 Current (Max),A,14.25
601315,John Lewis Street Hakin,2024-01-23T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.0
601315,John Lewis Street Hakin,2024-01-23T15:30:00.000+00:00,feeder,0050,L2 Current (Min),A,25.25
601315,John Lewis Street Hakin,2024-01-23T15:30:00.000+00:00,feeder,0050,L2 Current (Max),A,25.5
601315,John Lewis Street Hakin,2024-01-23T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.38
601315,John Lewis Street Hakin,2024-01-23T15:30:00.000+00:00,feeder,0050,L1 Current (Min),A,34.5
601315,John Lewis Street Hakin,2024-01-23T15:30:00.000+00:00,feeder,0050,L1 Current (Max),A,39.75
601315,John Lewis Street Hakin,2024-01-23T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.88
601315,John Lewis Street Hakin,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-10.81
601315,John Lewis Street Hakin,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.69
601315,John Lewis Street Hakin,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-4.88
601315,John Lewis Street Hakin,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.94842
601315,John Lewis Street Hakin,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98379
601315,John Lewis Street Hakin,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98202
601315,John Lewis Street Hakin,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-23T15:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T15:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Current (Min),A,10.0
601315,John Lewis Street Hakin,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Current (Max),A,11.0
601315,John Lewis Street Hakin,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.75
601315,John Lewis Street Hakin,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Current (Min),A,33.38
601315,John Lewis Street Hakin,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Current (Max),A,33.5
601315,John Lewis Street Hakin,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.38
601315,John Lewis Street Hakin,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Current (Min),A,23.12
601315,John Lewis Street Hakin,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Current (Max),A,23.5
601315,John Lewis Street Hakin,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.25
601315,John Lewis Street Hakin,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,5.25
601315,John Lewis Street Hakin,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.75
601315,John Lewis Street Hakin,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.5
601315,John Lewis Street Hakin,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95889
601315,John Lewis Street Hakin,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.91919
601315,John Lewis Street Hakin,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99646
601315,John Lewis Street Hakin,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-23T15:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T15:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Current (Min),A,6.5
601315,John Lewis Street Hakin,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Current (Max),A,6.62
601315,John Lewis Street Hakin,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
601315,John Lewis Street Hakin,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Current (Min),A,7.5
601315,John Lewis Street Hakin,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Current (Max),A,17.75
601315,John Lewis Street Hakin,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.75
601315,John Lewis Street Hakin,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Current (Min),A,27.88
601315,John Lewis Street Hakin,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Current (Max),A,35.38
601315,John Lewis Street Hakin,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.5
601315,John Lewis Street Hakin,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-34.19
601315,John Lewis Street Hakin,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,3.94
601315,John Lewis Street Hakin,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-17.56
601315,John Lewis Street Hakin,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.73336
601315,John Lewis Street Hakin,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96829
601315,John Lewis Street Hakin,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.8858
601315,John Lewis Street Hakin,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T15:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T15:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Current (Min),A,1.38
601315,John Lewis Street Hakin,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Current (Max),A,1.38
601315,John Lewis Street Hakin,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.38
601315,John Lewis Street Hakin,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Current (Min),A,2.62
601315,John Lewis Street Hakin,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Current (Max),A,2.62
601315,John Lewis Street Hakin,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.62
601315,John Lewis Street Hakin,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Current (Min),A,2.38
601315,John Lewis Street Hakin,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Current (Max),A,2.38
601315,John Lewis Street Hakin,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.38
601315,John Lewis Street Hakin,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-0.38
601315,John Lewis Street Hakin,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-12.44
601315,John Lewis Street Hakin,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-29.0
601315,John Lewis Street Hakin,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97784
601315,John Lewis Street Hakin,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.94397
601315,John Lewis Street Hakin,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.80401
601315,John Lewis Street Hakin,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T15:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T15:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Current (Min),A,7.5
601315,John Lewis Street Hakin,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Current (Max),A,7.5
601315,John Lewis Street Hakin,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
601315,John Lewis Street Hakin,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Current (Min),A,7.0
601315,John Lewis Street Hakin,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Current (Max),A,7.0
601315,John Lewis Street Hakin,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
601315,John Lewis Street Hakin,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Current (Min),A,3.62
601315,John Lewis Street Hakin,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Current (Max),A,3.62
601315,John Lewis Street Hakin,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.62
601315,John Lewis Street Hakin,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.48
601315,John Lewis Street Hakin,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.56
601315,John Lewis Street Hakin,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
601315,John Lewis Street Hakin,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.2
601315,John Lewis Street Hakin,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
601315,John Lewis Street Hakin,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
601315,John Lewis Street Hakin,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
601315,John Lewis Street Hakin,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
601315,John Lewis Street Hakin,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
601315,John Lewis Street Hakin,2024-01-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
601315,John Lewis Street Hakin,2024-01-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
601315,John Lewis Street Hakin,2024-01-23T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (Min),A,39.38
601315,John Lewis Street Hakin,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (Max),A,39.62
601315,John Lewis Street Hakin,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
601315,John Lewis Street Hakin,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (Min),A,75.62
601315,John Lewis Street Hakin,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (Max),A,86.0
601315,John Lewis Street Hakin,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.88
601315,John Lewis Street Hakin,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (Min),A,96.12
601315,John Lewis Street Hakin,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (Max),A,98.75
601315,John Lewis Street Hakin,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
601315,John Lewis Street Hakin,2024-01-23T15:30:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T15:30:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T15:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T15:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-5.12
601315,John Lewis Street Hakin,2024-01-23T15:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T15:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-4.06
601315,John Lewis Street Hakin,2024-01-23T15:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T15:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-3.12
601315,John Lewis Street Hakin,2024-01-23T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T15:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.96985
601315,John Lewis Street Hakin,2024-01-23T15:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.98938
601315,John Lewis Street Hakin,2024-01-23T15:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99316
601315,John Lewis Street Hakin,2024-01-23T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-23T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-23T15:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T15:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T15:20:00.000+00:00,feeder,0050,L3 Current (Min),A,14.88
601315,John Lewis Street Hakin,2024-01-23T15:20:00.000+00:00,feeder,0050,L3 Current (Max),A,15.12
601315,John Lewis Street Hakin,2024-01-23T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.0
601315,John Lewis Street Hakin,2024-01-23T15:20:00.000+00:00,feeder,0050,L2 Current (Min),A,25.25
601315,John Lewis Street Hakin,2024-01-23T15:20:00.000+00:00,feeder,0050,L2 Current (Max),A,25.38
601315,John Lewis Street Hakin,2024-01-23T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.25
601315,John Lewis Street Hakin,2024-01-23T15:20:00.000+00:00,feeder,0050,L1 Current (Min),A,33.75
601315,John Lewis Street Hakin,2024-01-23T15:20:00.000+00:00,feeder,0050,L1 Current (Max),A,34.38
601315,John Lewis Street Hakin,2024-01-23T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.12
601315,John Lewis Street Hakin,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-10.63
601315,John Lewis Street Hakin,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.25
601315,John Lewis Street Hakin,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-7.19
601315,John Lewis Street Hakin,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.94321
601315,John Lewis Street Hakin,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98361
601315,John Lewis Street Hakin,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97717
601315,John Lewis Street Hakin,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-23T15:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T15:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Current (Min),A,9.75
601315,John Lewis Street Hakin,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Current (Max),A,9.88
601315,John Lewis Street Hakin,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.75
601315,John Lewis Street Hakin,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Current (Min),A,38.62
601315,John Lewis Street Hakin,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Current (Max),A,38.62
601315,John Lewis Street Hakin,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.62
601315,John Lewis Street Hakin,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Current (Min),A,23.62
601315,John Lewis Street Hakin,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Current (Max),A,23.88
601315,John Lewis Street Hakin,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.75
601315,John Lewis Street Hakin,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.75
601315,John Lewis Street Hakin,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.0
601315,John Lewis Street Hakin,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.69
601315,John Lewis Street Hakin,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9975
601315,John Lewis Street Hakin,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99124
601315,John Lewis Street Hakin,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99771
601315,John Lewis Street Hakin,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-23T15:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T15:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Current (Min),A,23.5
601315,John Lewis Street Hakin,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Current (Max),A,23.75
601315,John Lewis Street Hakin,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.5
601315,John Lewis Street Hakin,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Current (Min),A,18.0
601315,John Lewis Street Hakin,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Current (Max),A,18.12
601315,John Lewis Street Hakin,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
601315,John Lewis Street Hakin,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Current (Min),A,39.0
601315,John Lewis Street Hakin,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Current (Max),A,39.12
601315,John Lewis Street Hakin,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.12
601315,John Lewis Street Hakin,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-36.81
601315,John Lewis Street Hakin,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.88
601315,John Lewis Street Hakin,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,1.06
601315,John Lewis Street Hakin,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.70437
601315,John Lewis Street Hakin,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99908
601315,John Lewis Street Hakin,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96738
601315,John Lewis Street Hakin,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T15:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T15:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Current (Min),A,1.0
601315,John Lewis Street Hakin,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Current (Max),A,1.12
601315,John Lewis Street Hakin,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.12
601315,John Lewis Street Hakin,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Current (Min),A,17.75
601315,John Lewis Street Hakin,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Current (Max),A,17.75
601315,John Lewis Street Hakin,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.75
601315,John Lewis Street Hakin,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Current (Min),A,3.75
601315,John Lewis Street Hakin,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Current (Max),A,3.88
601315,John Lewis Street Hakin,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.88
601315,John Lewis Street Hakin,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-11.5
601315,John Lewis Street Hakin,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-22.75
601315,John Lewis Street Hakin,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-13.31
601315,John Lewis Street Hakin,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.93283
601315,John Lewis Street Hakin,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.88238
601315,John Lewis Street Hakin,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.90353
601315,John Lewis Street Hakin,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T15:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T15:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Current (Min),A,3.38
601315,John Lewis Street Hakin,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Current (Max),A,3.5
601315,John Lewis Street Hakin,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
601315,John Lewis Street Hakin,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Current (Min),A,6.38
601315,John Lewis Street Hakin,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Current (Max),A,6.5
601315,John Lewis Street Hakin,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.38
601315,John Lewis Street Hakin,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Current (Min),A,3.88
601315,John Lewis Street Hakin,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Current (Max),A,4.12
601315,John Lewis Street Hakin,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
601315,John Lewis Street Hakin,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
601315,John Lewis Street Hakin,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.48
601315,John Lewis Street Hakin,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
601315,John Lewis Street Hakin,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.5
601315,John Lewis Street Hakin,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.55
601315,John Lewis Street Hakin,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
601315,John Lewis Street Hakin,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
601315,John Lewis Street Hakin,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
601315,John Lewis Street Hakin,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
601315,John Lewis Street Hakin,2024-01-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
601315,John Lewis Street Hakin,2024-01-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
601315,John Lewis Street Hakin,2024-01-23T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (Min),A,52.25
601315,John Lewis Street Hakin,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (Max),A,52.62
601315,John Lewis Street Hakin,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.38
601315,John Lewis Street Hakin,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (Min),A,105.5
601315,John Lewis Street Hakin,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (Max),A,105.88
601315,John Lewis Street Hakin,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.75
601315,John Lewis Street Hakin,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (Min),A,104.25
601315,John Lewis Street Hakin,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (Max),A,104.88
601315,John Lewis Street Hakin,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.62
601315,John Lewis Street Hakin,2024-01-23T15:20:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T15:20:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T15:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T15:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-4.62
601315,John Lewis Street Hakin,2024-01-23T15:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T15:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-3.25
601315,John Lewis Street Hakin,2024-01-23T15:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T15:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-3.62
601315,John Lewis Street Hakin,2024-01-23T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T15:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.9884
601315,John Lewis Street Hakin,2024-01-23T15:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.9946
601315,John Lewis Street Hakin,2024-01-23T15:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.9913
601315,John Lewis Street Hakin,2024-01-23T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-23T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-23T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-23T15:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T15:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T15:10:00.000+00:00,feeder,0050,L3 Current (Min),A,21.5
601315,John Lewis Street Hakin,2024-01-23T15:10:00.000+00:00,feeder,0050,L3 Current (Max),A,21.88
601315,John Lewis Street Hakin,2024-01-23T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.62
601315,John Lewis Street Hakin,2024-01-23T15:10:00.000+00:00,feeder,0050,L2 Current (Min),A,34.88
601315,John Lewis Street Hakin,2024-01-23T15:10:00.000+00:00,feeder,0050,L2 Current (Max),A,34.88
601315,John Lewis Street Hakin,2024-01-23T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.88
601315,John Lewis Street Hakin,2024-01-23T15:10:00.000+00:00,feeder,0050,L1 Current (Min),A,33.12
601315,John Lewis Street Hakin,2024-01-23T15:10:00.000+00:00,feeder,0050,L1 Current (Max),A,33.88
601315,John Lewis Street Hakin,2024-01-23T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.38
601315,John Lewis Street Hakin,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,2.31
601315,John Lewis Street Hakin,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-2.38
601315,John Lewis Street Hakin,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-4.38
601315,John Lewis Street Hakin,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99722
601315,John Lewis Street Hakin,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.95923
601315,John Lewis Street Hakin,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98303
601315,John Lewis Street Hakin,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-23T15:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T15:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Current (Min),A,37.12
601315,John Lewis Street Hakin,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Current (Max),A,37.5
601315,John Lewis Street Hakin,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.25
601315,John Lewis Street Hakin,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Current (Min),A,18.38
601315,John Lewis Street Hakin,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Current (Max),A,18.62
601315,John Lewis Street Hakin,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.5
601315,John Lewis Street Hakin,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Current (Min),A,24.75
601315,John Lewis Street Hakin,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Current (Max),A,24.75
601315,John Lewis Street Hakin,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.75
601315,John Lewis Street Hakin,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.81
601315,John Lewis Street Hakin,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-7.44
601315,John Lewis Street Hakin,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.12
601315,John Lewis Street Hakin,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99969
601315,John Lewis Street Hakin,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9841
601315,John Lewis Street Hakin,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99664
601315,John Lewis Street Hakin,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.0
601315,John Lewis Street Hakin,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-23T15:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T15:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Current (Min),A,68.88
601315,John Lewis Street Hakin,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Current (Max),A,69.0
601315,John Lewis Street Hakin,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.0
601315,John Lewis Street Hakin,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Current (Min),A,20.88
601315,John Lewis Street Hakin,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Current (Max),A,21.12
601315,John Lewis Street Hakin,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
601315,John Lewis Street Hakin,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Current (Min),A,30.0
601315,John Lewis Street Hakin,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Current (Max),A,30.25
601315,John Lewis Street Hakin,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.25
601315,John Lewis Street Hakin,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-31.25
601315,John Lewis Street Hakin,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,6.25
601315,John Lewis Street Hakin,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.87
601315,John Lewis Street Hakin,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.77234
601315,John Lewis Street Hakin,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99115
601315,John Lewis Street Hakin,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.93375
601315,John Lewis Street Hakin,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T15:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T15:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Current (Min),A,1.38
601315,John Lewis Street Hakin,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Current (Max),A,1.38
601315,John Lewis Street Hakin,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.38
601315,John Lewis Street Hakin,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Current (Min),A,6.12
601315,John Lewis Street Hakin,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Current (Max),A,6.25
601315,John Lewis Street Hakin,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.25
601315,John Lewis Street Hakin,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Current (Min),A,3.38
601315,John Lewis Street Hakin,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Current (Max),A,3.5
601315,John Lewis Street Hakin,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.38
601315,John Lewis Street Hakin,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-2.69
601315,John Lewis Street Hakin,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-16.37
601315,John Lewis Street Hakin,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-8.87
601315,John Lewis Street Hakin,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99448
601315,John Lewis Street Hakin,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.91199
601315,John Lewis Street Hakin,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.93155
601315,John Lewis Street Hakin,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T15:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T15:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Current (Min),A,12.38
