Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Current (Max),A,12.5
601315,John Lewis Street Hakin,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
601315,John Lewis Street Hakin,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Current (Min),A,6.38
601315,John Lewis Street Hakin,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Current (Max),A,6.5
601315,John Lewis Street Hakin,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
601315,John Lewis Street Hakin,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Current (Min),A,3.75
601315,John Lewis Street Hakin,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Current (Max),A,3.75
601315,John Lewis Street Hakin,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.75
601315,John Lewis Street Hakin,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.8
601315,John Lewis Street Hakin,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.91
601315,John Lewis Street Hakin,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
601315,John Lewis Street Hakin,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.59
601315,John Lewis Street Hakin,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
601315,John Lewis Street Hakin,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
601315,John Lewis Street Hakin,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
601315,John Lewis Street Hakin,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
601315,John Lewis Street Hakin,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
601315,John Lewis Street Hakin,2024-01-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
601315,John Lewis Street Hakin,2024-01-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
601315,John Lewis Street Hakin,2024-01-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
601315,John Lewis Street Hakin,2024-01-23T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (Min),A,141.38
601315,John Lewis Street Hakin,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (Max),A,141.62
601315,John Lewis Street Hakin,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
601315,John Lewis Street Hakin,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (Min),A,86.5
601315,John Lewis Street Hakin,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (Max),A,86.62
601315,John Lewis Street Hakin,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.62
601315,John Lewis Street Hakin,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (Min),A,95.25
601315,John Lewis Street Hakin,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (Max),A,95.62
601315,John Lewis Street Hakin,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.38
601315,John Lewis Street Hakin,2024-01-23T15:10:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T15:10:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T15:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T15:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-3.0
601315,John Lewis Street Hakin,2024-01-23T15:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T15:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-5.25
601315,John Lewis Street Hakin,2024-01-23T15:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T15:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-1.75
601315,John Lewis Street Hakin,2024-01-23T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T15:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.97613
601315,John Lewis Street Hakin,2024-01-23T15:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.98782
601315,John Lewis Street Hakin,2024-01-23T15:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98209
601315,John Lewis Street Hakin,2024-01-23T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-23T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-23T15:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T15:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T15:00:00.000+00:00,feeder,0050,L3 Current (Min),A,13.5
601315,John Lewis Street Hakin,2024-01-23T15:00:00.000+00:00,feeder,0050,L3 Current (Max),A,13.5
601315,John Lewis Street Hakin,2024-01-23T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.5
601315,John Lewis Street Hakin,2024-01-23T15:00:00.000+00:00,feeder,0050,L2 Current (Min),A,24.38
601315,John Lewis Street Hakin,2024-01-23T15:00:00.000+00:00,feeder,0050,L2 Current (Max),A,24.5
601315,John Lewis Street Hakin,2024-01-23T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.38
601315,John Lewis Street Hakin,2024-01-23T15:00:00.000+00:00,feeder,0050,L1 Current (Min),A,30.0
601315,John Lewis Street Hakin,2024-01-23T15:00:00.000+00:00,feeder,0050,L1 Current (Max),A,30.5
601315,John Lewis Street Hakin,2024-01-23T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.25
601315,John Lewis Street Hakin,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-3.06
601315,John Lewis Street Hakin,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-0.31
601315,John Lewis Street Hakin,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,0.81
601315,John Lewis Street Hakin,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99338
601315,John Lewis Street Hakin,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9628
601315,John Lewis Street Hakin,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98358
601315,John Lewis Street Hakin,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-23T15:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T15:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Current (Min),A,28.38
601315,John Lewis Street Hakin,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Current (Max),A,28.38
601315,John Lewis Street Hakin,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.38
601315,John Lewis Street Hakin,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Current (Min),A,19.12
601315,John Lewis Street Hakin,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Current (Max),A,19.25
601315,John Lewis Street Hakin,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.12
601315,John Lewis Street Hakin,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Current (Min),A,26.75
601315,John Lewis Street Hakin,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Current (Max),A,26.88
601315,John Lewis Street Hakin,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.75
601315,John Lewis Street Hakin,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.44
601315,John Lewis Street Hakin,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.88
601315,John Lewis Street Hakin,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.62
601315,John Lewis Street Hakin,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99951
601315,John Lewis Street Hakin,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99567
601315,John Lewis Street Hakin,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97845
601315,John Lewis Street Hakin,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.0
601315,John Lewis Street Hakin,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T15:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T15:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Current (Min),A,56.12
601315,John Lewis Street Hakin,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Current (Max),A,56.12
601315,John Lewis Street Hakin,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.12
601315,John Lewis Street Hakin,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Current (Min),A,30.38
601315,John Lewis Street Hakin,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Current (Max),A,30.5
601315,John Lewis Street Hakin,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.5
601315,John Lewis Street Hakin,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Current (Min),A,16.38
601315,John Lewis Street Hakin,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Current (Max),A,17.5
601315,John Lewis Street Hakin,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
601315,John Lewis Street Hakin,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-36.44
601315,John Lewis Street Hakin,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,3.94
601315,John Lewis Street Hakin,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.75
601315,John Lewis Street Hakin,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.74136
601315,John Lewis Street Hakin,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99289
601315,John Lewis Street Hakin,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98825
601315,John Lewis Street Hakin,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T15:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T15:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Current (Min),A,1.38
601315,John Lewis Street Hakin,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Current (Max),A,1.38
601315,John Lewis Street Hakin,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.38
601315,John Lewis Street Hakin,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Current (Min),A,5.62
601315,John Lewis Street Hakin,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Current (Max),A,5.75
601315,John Lewis Street Hakin,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.62
601315,John Lewis Street Hakin,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Current (Min),A,8.38
601315,John Lewis Street Hakin,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Current (Max),A,8.38
601315,John Lewis Street Hakin,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.38
601315,John Lewis Street Hakin,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-1.75
601315,John Lewis Street Hakin,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-19.88
601315,John Lewis Street Hakin,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-9.13
601315,John Lewis Street Hakin,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99792
601315,John Lewis Street Hakin,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.90893
601315,John Lewis Street Hakin,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.87668
601315,John Lewis Street Hakin,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T15:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T15:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Current (Min),A,21.0
601315,John Lewis Street Hakin,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Current (Max),A,21.12
601315,John Lewis Street Hakin,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
601315,John Lewis Street Hakin,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Current (Min),A,7.12
601315,John Lewis Street Hakin,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Current (Max),A,7.12
601315,John Lewis Street Hakin,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.12
601315,John Lewis Street Hakin,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Current (Min),A,3.12
601315,John Lewis Street Hakin,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Current (Max),A,3.12
601315,John Lewis Street Hakin,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.12
601315,John Lewis Street Hakin,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.78
601315,John Lewis Street Hakin,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
601315,John Lewis Street Hakin,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
601315,John Lewis Street Hakin,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.06
601315,John Lewis Street Hakin,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.09
601315,John Lewis Street Hakin,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
601315,John Lewis Street Hakin,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.27
601315,John Lewis Street Hakin,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
601315,John Lewis Street Hakin,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
601315,John Lewis Street Hakin,2024-01-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
601315,John Lewis Street Hakin,2024-01-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
601315,John Lewis Street Hakin,2024-01-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
601315,John Lewis Street Hakin,2024-01-23T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (Min),A,120.0
601315,John Lewis Street Hakin,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (Max),A,120.12
601315,John Lewis Street Hakin,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.12
601315,John Lewis Street Hakin,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (Min),A,86.38
601315,John Lewis Street Hakin,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (Max),A,86.38
601315,John Lewis Street Hakin,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.38
601315,John Lewis Street Hakin,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (Min),A,84.75
601315,John Lewis Street Hakin,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (Max),A,86.0
601315,John Lewis Street Hakin,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.38
601315,John Lewis Street Hakin,2024-01-23T15:00:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T15:00:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T14:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T14:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-0.5
601315,John Lewis Street Hakin,2024-01-23T14:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T14:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-2.88
601315,John Lewis Street Hakin,2024-01-23T14:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T14:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-7.31
601315,John Lewis Street Hakin,2024-01-23T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T14:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.97537
601315,John Lewis Street Hakin,2024-01-23T14:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.99637
601315,John Lewis Street Hakin,2024-01-23T14:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.96905
601315,John Lewis Street Hakin,2024-01-23T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-23T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T14:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T14:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T14:50:00.000+00:00,feeder,0050,L3 Current (Min),A,11.38
601315,John Lewis Street Hakin,2024-01-23T14:50:00.000+00:00,feeder,0050,L3 Current (Max),A,11.62
601315,John Lewis Street Hakin,2024-01-23T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.5
601315,John Lewis Street Hakin,2024-01-23T14:50:00.000+00:00,feeder,0050,L2 Current (Min),A,41.62
601315,John Lewis Street Hakin,2024-01-23T14:50:00.000+00:00,feeder,0050,L2 Current (Max),A,41.75
601315,John Lewis Street Hakin,2024-01-23T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.62
601315,John Lewis Street Hakin,2024-01-23T14:50:00.000+00:00,feeder,0050,L1 Current (Min),A,16.38
601315,John Lewis Street Hakin,2024-01-23T14:50:00.000+00:00,feeder,0050,L1 Current (Max),A,16.62
601315,John Lewis Street Hakin,2024-01-23T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.5
601315,John Lewis Street Hakin,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-3.0
601315,John Lewis Street Hakin,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-7.37
601315,John Lewis Street Hakin,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,0.75
601315,John Lewis Street Hakin,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.9946
601315,John Lewis Street Hakin,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.94583
601315,John Lewis Street Hakin,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98871
601315,John Lewis Street Hakin,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-23T14:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T14:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Current (Min),A,29.75
601315,John Lewis Street Hakin,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Current (Max),A,29.88
601315,John Lewis Street Hakin,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.75
601315,John Lewis Street Hakin,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Current (Min),A,16.5
601315,John Lewis Street Hakin,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Current (Max),A,16.62
601315,John Lewis Street Hakin,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.62
601315,John Lewis Street Hakin,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Current (Min),A,25.62
601315,John Lewis Street Hakin,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Current (Max),A,25.75
601315,John Lewis Street Hakin,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.75
601315,John Lewis Street Hakin,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.12
601315,John Lewis Street Hakin,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-22.62
601315,John Lewis Street Hakin,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.31
601315,John Lewis Street Hakin,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99286
601315,John Lewis Street Hakin,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.86139
601315,John Lewis Street Hakin,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98779
601315,John Lewis Street Hakin,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T14:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T14:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Current (Min),A,18.25
601315,John Lewis Street Hakin,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Current (Max),A,18.5
601315,John Lewis Street Hakin,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.25
601315,John Lewis Street Hakin,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Current (Min),A,6.25
601315,John Lewis Street Hakin,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Current (Max),A,6.38
601315,John Lewis Street Hakin,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.38
601315,John Lewis Street Hakin,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Current (Min),A,17.5
601315,John Lewis Street Hakin,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Current (Max),A,17.5
601315,John Lewis Street Hakin,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
601315,John Lewis Street Hakin,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-37.5
601315,John Lewis Street Hakin,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,2.94
601315,John Lewis Street Hakin,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,0.0
601315,John Lewis Street Hakin,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.7333
601315,John Lewis Street Hakin,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99066
601315,John Lewis Street Hakin,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9975
601315,John Lewis Street Hakin,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T14:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T14:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Current (Min),A,1.25
601315,John Lewis Street Hakin,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Current (Max),A,1.38
601315,John Lewis Street Hakin,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.25
601315,John Lewis Street Hakin,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Current (Min),A,5.75
601315,John Lewis Street Hakin,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Current (Max),A,5.75
601315,John Lewis Street Hakin,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.75
601315,John Lewis Street Hakin,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Current (Min),A,13.5
601315,John Lewis Street Hakin,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Current (Max),A,13.5
601315,John Lewis Street Hakin,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
601315,John Lewis Street Hakin,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,0.19
601315,John Lewis Street Hakin,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.56
601315,John Lewis Street Hakin,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.69
601315,John Lewis Street Hakin,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99954
601315,John Lewis Street Hakin,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99503
601315,John Lewis Street Hakin,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.90851
601315,John Lewis Street Hakin,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T14:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T14:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Current (Min),A,33.0
601315,John Lewis Street Hakin,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Current (Max),A,33.12
601315,John Lewis Street Hakin,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
601315,John Lewis Street Hakin,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Current (Min),A,21.5
601315,John Lewis Street Hakin,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Current (Max),A,21.62
601315,John Lewis Street Hakin,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.62
601315,John Lewis Street Hakin,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Current (Min),A,3.5
601315,John Lewis Street Hakin,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Current (Max),A,3.5
601315,John Lewis Street Hakin,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
601315,John Lewis Street Hakin,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
601315,John Lewis Street Hakin,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
601315,John Lewis Street Hakin,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
601315,John Lewis Street Hakin,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.61
601315,John Lewis Street Hakin,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.64
601315,John Lewis Street Hakin,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
601315,John Lewis Street Hakin,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.45
601315,John Lewis Street Hakin,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
601315,John Lewis Street Hakin,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
601315,John Lewis Street Hakin,2024-01-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
601315,John Lewis Street Hakin,2024-01-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
601315,John Lewis Street Hakin,2024-01-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
601315,John Lewis Street Hakin,2024-01-23T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (Min),A,93.5
601315,John Lewis Street Hakin,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (Max),A,93.75
601315,John Lewis Street Hakin,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.62
601315,John Lewis Street Hakin,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (Min),A,91.12
601315,John Lewis Street Hakin,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (Max),A,91.25
601315,John Lewis Street Hakin,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.12
601315,John Lewis Street Hakin,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (Min),A,76.38
601315,John Lewis Street Hakin,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (Max),A,76.75
601315,John Lewis Street Hakin,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.62
601315,John Lewis Street Hakin,2024-01-23T14:50:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T14:50:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T14:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T14:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-0.94
601315,John Lewis Street Hakin,2024-01-23T14:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T14:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-5.56
601315,John Lewis Street Hakin,2024-01-23T14:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T14:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-7.87
601315,John Lewis Street Hakin,2024-01-23T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T14:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98407
601315,John Lewis Street Hakin,2024-01-23T14:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.98672
601315,John Lewis Street Hakin,2024-01-23T14:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.96869
601315,John Lewis Street Hakin,2024-01-23T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-23T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T14:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T14:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T14:40:00.000+00:00,feeder,0050,L3 Current (Min),A,13.5
601315,John Lewis Street Hakin,2024-01-23T14:40:00.000+00:00,feeder,0050,L3 Current (Max),A,13.62
601315,John Lewis Street Hakin,2024-01-23T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.5
601315,John Lewis Street Hakin,2024-01-23T14:40:00.000+00:00,feeder,0050,L2 Current (Min),A,21.12
601315,John Lewis Street Hakin,2024-01-23T14:40:00.000+00:00,feeder,0050,L2 Current (Max),A,21.25
601315,John Lewis Street Hakin,2024-01-23T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.12
601315,John Lewis Street Hakin,2024-01-23T14:40:00.000+00:00,feeder,0050,L1 Current (Min),A,16.12
601315,John Lewis Street Hakin,2024-01-23T14:40:00.000+00:00,feeder,0050,L1 Current (Max),A,16.5
601315,John Lewis Street Hakin,2024-01-23T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.25
601315,John Lewis Street Hakin,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-5.06
601315,John Lewis Street Hakin,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-2.44
601315,John Lewis Street Hakin,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-1.06
601315,John Lewis Street Hakin,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98791
601315,John Lewis Street Hakin,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.95929
601315,John Lewis Street Hakin,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98779
601315,John Lewis Street Hakin,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-23T14:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T14:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Current (Min),A,20.88
601315,John Lewis Street Hakin,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Current (Max),A,20.88
601315,John Lewis Street Hakin,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.88
601315,John Lewis Street Hakin,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Current (Min),A,17.25
601315,John Lewis Street Hakin,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Current (Max),A,17.25
601315,John Lewis Street Hakin,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.25
601315,John Lewis Street Hakin,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Current (Min),A,23.75
601315,John Lewis Street Hakin,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Current (Max),A,24.0
601315,John Lewis Street Hakin,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.88
601315,John Lewis Street Hakin,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.38
601315,John Lewis Street Hakin,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-19.38
601315,John Lewis Street Hakin,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.44
601315,John Lewis Street Hakin,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98163
601315,John Lewis Street Hakin,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.88632
601315,John Lewis Street Hakin,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.996
601315,John Lewis Street Hakin,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-23T14:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T14:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Current (Min),A,13.12
601315,John Lewis Street Hakin,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Current (Max),A,13.25
601315,John Lewis Street Hakin,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.25
601315,John Lewis Street Hakin,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Current (Min),A,5.75
601315,John Lewis Street Hakin,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Current (Max),A,5.88
601315,John Lewis Street Hakin,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.88
601315,John Lewis Street Hakin,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Current (Min),A,35.38
601315,John Lewis Street Hakin,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Current (Max),A,35.62
601315,John Lewis Street Hakin,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.5
601315,John Lewis Street Hakin,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-28.62
601315,John Lewis Street Hakin,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,3.12
601315,John Lewis Street Hakin,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,0.0
601315,John Lewis Street Hakin,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.83416
601315,John Lewis Street Hakin,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99414
601315,John Lewis Street Hakin,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99789
601315,John Lewis Street Hakin,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T14:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T14:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Current (Min),A,1.38
601315,John Lewis Street Hakin,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Current (Max),A,1.62
601315,John Lewis Street Hakin,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.5
601315,John Lewis Street Hakin,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Current (Min),A,6.12
601315,John Lewis Street Hakin,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Current (Max),A,6.12
601315,John Lewis Street Hakin,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.12
601315,John Lewis Street Hakin,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Current (Min),A,13.5
601315,John Lewis Street Hakin,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Current (Max),A,13.62
601315,John Lewis Street Hakin,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.62
601315,John Lewis Street Hakin,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-1.0
601315,John Lewis Street Hakin,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.25
601315,John Lewis Street Hakin,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-10.5
601315,John Lewis Street Hakin,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99759
601315,John Lewis Street Hakin,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99405
601315,John Lewis Street Hakin,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.85547
601315,John Lewis Street Hakin,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T14:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T14:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
