Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Current (Min),A,19.38
601315,John Lewis Street Hakin,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Current (Max),A,19.62
601315,John Lewis Street Hakin,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.38
601315,John Lewis Street Hakin,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Current (Min),A,23.12
601315,John Lewis Street Hakin,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Current (Max),A,23.5
601315,John Lewis Street Hakin,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.25
601315,John Lewis Street Hakin,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Current (Min),A,2.88
601315,John Lewis Street Hakin,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Current (Max),A,3.0
601315,John Lewis Street Hakin,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.88
601315,John Lewis Street Hakin,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
601315,John Lewis Street Hakin,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.12
601315,John Lewis Street Hakin,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
601315,John Lewis Street Hakin,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.27
601315,John Lewis Street Hakin,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.34
601315,John Lewis Street Hakin,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
601315,John Lewis Street Hakin,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
601315,John Lewis Street Hakin,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
601315,John Lewis Street Hakin,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
601315,John Lewis Street Hakin,2024-01-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
601315,John Lewis Street Hakin,2024-01-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
601315,John Lewis Street Hakin,2024-01-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
601315,John Lewis Street Hakin,2024-01-23T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (Min),A,68.25
601315,John Lewis Street Hakin,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (Max),A,68.5
601315,John Lewis Street Hakin,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.38
601315,John Lewis Street Hakin,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (Min),A,73.12
601315,John Lewis Street Hakin,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (Max),A,73.38
601315,John Lewis Street Hakin,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.25
601315,John Lewis Street Hakin,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (Min),A,91.75
601315,John Lewis Street Hakin,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (Max),A,92.0
601315,John Lewis Street Hakin,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.88
601315,John Lewis Street Hakin,2024-01-23T14:40:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T14:40:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T14:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T14:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-1.12
601315,John Lewis Street Hakin,2024-01-23T14:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T14:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-15.13
601315,John Lewis Street Hakin,2024-01-23T14:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T14:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-10.0
601315,John Lewis Street Hakin,2024-01-23T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T14:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98566
601315,John Lewis Street Hakin,2024-01-23T14:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.93353
601315,John Lewis Street Hakin,2024-01-23T14:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.96371
601315,John Lewis Street Hakin,2024-01-23T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T14:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T14:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T14:30:00.000+00:00,feeder,0050,L3 Current (Min),A,13.75
601315,John Lewis Street Hakin,2024-01-23T14:30:00.000+00:00,feeder,0050,L3 Current (Max),A,13.88
601315,John Lewis Street Hakin,2024-01-23T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.75
601315,John Lewis Street Hakin,2024-01-23T14:30:00.000+00:00,feeder,0050,L2 Current (Min),A,9.38
601315,John Lewis Street Hakin,2024-01-23T14:30:00.000+00:00,feeder,0050,L2 Current (Max),A,10.75
601315,John Lewis Street Hakin,2024-01-23T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.38
601315,John Lewis Street Hakin,2024-01-23T14:30:00.000+00:00,feeder,0050,L1 Current (Min),A,15.88
601315,John Lewis Street Hakin,2024-01-23T14:30:00.000+00:00,feeder,0050,L1 Current (Max),A,16.12
601315,John Lewis Street Hakin,2024-01-23T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.0
601315,John Lewis Street Hakin,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-3.75
601315,John Lewis Street Hakin,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.44
601315,John Lewis Street Hakin,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-1.0
601315,John Lewis Street Hakin,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98651
601315,John Lewis Street Hakin,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96008
601315,John Lewis Street Hakin,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98068
601315,John Lewis Street Hakin,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-23T14:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T14:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Current (Min),A,20.38
601315,John Lewis Street Hakin,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Current (Max),A,20.38
601315,John Lewis Street Hakin,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.38
601315,John Lewis Street Hakin,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Current (Min),A,18.25
601315,John Lewis Street Hakin,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Current (Max),A,18.38
601315,John Lewis Street Hakin,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.38
601315,John Lewis Street Hakin,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Current (Min),A,25.75
601315,John Lewis Street Hakin,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Current (Max),A,26.0
601315,John Lewis Street Hakin,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.88
601315,John Lewis Street Hakin,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.38
601315,John Lewis Street Hakin,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-24.5
601315,John Lewis Street Hakin,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.69
601315,John Lewis Street Hakin,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98578
601315,John Lewis Street Hakin,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.84506
601315,John Lewis Street Hakin,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98746
601315,John Lewis Street Hakin,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-23T14:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T14:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Current (Min),A,14.25
601315,John Lewis Street Hakin,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Current (Max),A,14.25
601315,John Lewis Street Hakin,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.25
601315,John Lewis Street Hakin,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Current (Min),A,6.0
601315,John Lewis Street Hakin,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Current (Max),A,6.12
601315,John Lewis Street Hakin,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.12
601315,John Lewis Street Hakin,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Current (Min),A,20.25
601315,John Lewis Street Hakin,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Current (Max),A,20.38
601315,John Lewis Street Hakin,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.38
601315,John Lewis Street Hakin,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-29.75
601315,John Lewis Street Hakin,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,4.12
601315,John Lewis Street Hakin,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.25
601315,John Lewis Street Hakin,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.82693
601315,John Lewis Street Hakin,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99326
601315,John Lewis Street Hakin,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99637
601315,John Lewis Street Hakin,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T14:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T14:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Current (Min),A,1.88
601315,John Lewis Street Hakin,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Current (Max),A,2.12
601315,John Lewis Street Hakin,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
601315,John Lewis Street Hakin,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Current (Min),A,6.62
601315,John Lewis Street Hakin,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Current (Max),A,6.75
601315,John Lewis Street Hakin,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.75
601315,John Lewis Street Hakin,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Current (Min),A,13.5
601315,John Lewis Street Hakin,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Current (Max),A,13.62
601315,John Lewis Street Hakin,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.62
601315,John Lewis Street Hakin,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-1.88
601315,John Lewis Street Hakin,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-25.12
601315,John Lewis Street Hakin,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-8.93
601315,John Lewis Street Hakin,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99652
601315,John Lewis Street Hakin,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.867
601315,John Lewis Street Hakin,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.87024
601315,John Lewis Street Hakin,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T14:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T14:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Current (Min),A,15.75
601315,John Lewis Street Hakin,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Current (Max),A,15.88
601315,John Lewis Street Hakin,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.75
601315,John Lewis Street Hakin,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Current (Min),A,7.5
601315,John Lewis Street Hakin,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Current (Max),A,7.62
601315,John Lewis Street Hakin,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
601315,John Lewis Street Hakin,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Current (Min),A,3.25
601315,John Lewis Street Hakin,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Current (Max),A,3.38
601315,John Lewis Street Hakin,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.25
601315,John Lewis Street Hakin,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
601315,John Lewis Street Hakin,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.09
601315,John Lewis Street Hakin,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
601315,John Lewis Street Hakin,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.25
601315,John Lewis Street Hakin,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.28
601315,John Lewis Street Hakin,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
601315,John Lewis Street Hakin,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.48
601315,John Lewis Street Hakin,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
601315,John Lewis Street Hakin,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
601315,John Lewis Street Hakin,2024-01-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
601315,John Lewis Street Hakin,2024-01-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
601315,John Lewis Street Hakin,2024-01-23T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (Min),A,66.0
601315,John Lewis Street Hakin,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (Max),A,66.12
601315,John Lewis Street Hakin,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
601315,John Lewis Street Hakin,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (Min),A,47.12
601315,John Lewis Street Hakin,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (Max),A,48.75
601315,John Lewis Street Hakin,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.38
601315,John Lewis Street Hakin,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (Min),A,78.62
601315,John Lewis Street Hakin,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (Max),A,79.0
601315,John Lewis Street Hakin,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.75
601315,John Lewis Street Hakin,2024-01-23T14:30:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T14:30:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T14:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T14:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-2.25
601315,John Lewis Street Hakin,2024-01-23T14:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T14:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-11.63
601315,John Lewis Street Hakin,2024-01-23T14:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T14:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-6.44
601315,John Lewis Street Hakin,2024-01-23T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T14:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99322
601315,John Lewis Street Hakin,2024-01-23T14:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.94498
601315,John Lewis Street Hakin,2024-01-23T14:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98215
601315,John Lewis Street Hakin,2024-01-23T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-23T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-23T14:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T14:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T14:20:00.000+00:00,feeder,0050,L3 Current (Min),A,25.38
601315,John Lewis Street Hakin,2024-01-23T14:20:00.000+00:00,feeder,0050,L3 Current (Max),A,25.38
601315,John Lewis Street Hakin,2024-01-23T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.38
601315,John Lewis Street Hakin,2024-01-23T14:20:00.000+00:00,feeder,0050,L2 Current (Min),A,10.62
601315,John Lewis Street Hakin,2024-01-23T14:20:00.000+00:00,feeder,0050,L2 Current (Max),A,10.75
601315,John Lewis Street Hakin,2024-01-23T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.75
601315,John Lewis Street Hakin,2024-01-23T14:20:00.000+00:00,feeder,0050,L1 Current (Min),A,24.88
601315,John Lewis Street Hakin,2024-01-23T14:20:00.000+00:00,feeder,0050,L1 Current (Max),A,24.88
601315,John Lewis Street Hakin,2024-01-23T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.88
601315,John Lewis Street Hakin,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-9.06
601315,John Lewis Street Hakin,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-2.88
601315,John Lewis Street Hakin,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-1.12
601315,John Lewis Street Hakin,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.94775
601315,John Lewis Street Hakin,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96515
601315,John Lewis Street Hakin,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98712
601315,John Lewis Street Hakin,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-23T14:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T14:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Current (Min),A,9.5
601315,John Lewis Street Hakin,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Current (Max),A,9.5
601315,John Lewis Street Hakin,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
601315,John Lewis Street Hakin,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Current (Min),A,18.38
601315,John Lewis Street Hakin,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Current (Max),A,18.5
601315,John Lewis Street Hakin,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.5
601315,John Lewis Street Hakin,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Current (Min),A,23.5
601315,John Lewis Street Hakin,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Current (Max),A,23.62
601315,John Lewis Street Hakin,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.62
601315,John Lewis Street Hakin,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.94
601315,John Lewis Street Hakin,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-0.81
601315,John Lewis Street Hakin,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.44
601315,John Lewis Street Hakin,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98907
601315,John Lewis Street Hakin,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99377
601315,John Lewis Street Hakin,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99466
601315,John Lewis Street Hakin,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-23T14:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T14:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Current (Min),A,13.62
601315,John Lewis Street Hakin,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Current (Max),A,13.75
601315,John Lewis Street Hakin,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.62
601315,John Lewis Street Hakin,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Current (Min),A,20.75
601315,John Lewis Street Hakin,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Current (Max),A,20.88
601315,John Lewis Street Hakin,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.88
601315,John Lewis Street Hakin,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Current (Min),A,28.62
601315,John Lewis Street Hakin,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Current (Max),A,28.75
601315,John Lewis Street Hakin,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.75
601315,John Lewis Street Hakin,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-28.0
601315,John Lewis Street Hakin,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,5.62
601315,John Lewis Street Hakin,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.12
601315,John Lewis Street Hakin,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.8341
601315,John Lewis Street Hakin,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99222
601315,John Lewis Street Hakin,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99561
601315,John Lewis Street Hakin,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T14:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T14:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Current (Min),A,1.38
601315,John Lewis Street Hakin,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Current (Max),A,1.5
601315,John Lewis Street Hakin,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.5
601315,John Lewis Street Hakin,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Current (Min),A,6.0
601315,John Lewis Street Hakin,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Current (Max),A,6.12
601315,John Lewis Street Hakin,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
601315,John Lewis Street Hakin,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Current (Min),A,13.38
601315,John Lewis Street Hakin,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Current (Max),A,13.38
601315,John Lewis Street Hakin,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.38
601315,John Lewis Street Hakin,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-7.5
601315,John Lewis Street Hakin,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-29.56
601315,John Lewis Street Hakin,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.69
601315,John Lewis Street Hakin,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9827
601315,John Lewis Street Hakin,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.83108
601315,John Lewis Street Hakin,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.87848
601315,John Lewis Street Hakin,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T14:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T14:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Current (Min),A,9.25
601315,John Lewis Street Hakin,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Current (Max),A,14.5
601315,John Lewis Street Hakin,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.88
601315,John Lewis Street Hakin,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Current (Min),A,7.0
601315,John Lewis Street Hakin,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Current (Max),A,7.25
601315,John Lewis Street Hakin,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
601315,John Lewis Street Hakin,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Current (Min),A,3.12
601315,John Lewis Street Hakin,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Current (Max),A,3.25
601315,John Lewis Street Hakin,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.25
601315,John Lewis Street Hakin,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.06
601315,John Lewis Street Hakin,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.11
601315,John Lewis Street Hakin,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
601315,John Lewis Street Hakin,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.2
601315,John Lewis Street Hakin,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.23
601315,John Lewis Street Hakin,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
601315,John Lewis Street Hakin,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
601315,John Lewis Street Hakin,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
601315,John Lewis Street Hakin,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
601315,John Lewis Street Hakin,2024-01-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
601315,John Lewis Street Hakin,2024-01-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
601315,John Lewis Street Hakin,2024-01-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
601315,John Lewis Street Hakin,2024-01-23T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (Min),A,59.12
601315,John Lewis Street Hakin,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (Max),A,64.38
601315,John Lewis Street Hakin,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.62
601315,John Lewis Street Hakin,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (Min),A,62.12
601315,John Lewis Street Hakin,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (Max),A,62.38
601315,John Lewis Street Hakin,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.25
601315,John Lewis Street Hakin,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (Min),A,93.5
601315,John Lewis Street Hakin,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (Max),A,93.75
601315,John Lewis Street Hakin,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.62
601315,John Lewis Street Hakin,2024-01-23T14:20:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T14:20:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T14:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T14:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-2.75
601315,John Lewis Street Hakin,2024-01-23T14:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T14:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-13.25
601315,John Lewis Street Hakin,2024-01-23T14:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T14:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-9.19
601315,John Lewis Street Hakin,2024-01-23T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T14:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99365
601315,John Lewis Street Hakin,2024-01-23T14:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.91821
601315,John Lewis Street Hakin,2024-01-23T14:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.97613
601315,John Lewis Street Hakin,2024-01-23T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-23T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-23T14:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T14:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T14:10:00.000+00:00,feeder,0050,L3 Current (Min),A,24.5
601315,John Lewis Street Hakin,2024-01-23T14:10:00.000+00:00,feeder,0050,L3 Current (Max),A,24.75
601315,John Lewis Street Hakin,2024-01-23T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.75
601315,John Lewis Street Hakin,2024-01-23T14:10:00.000+00:00,feeder,0050,L2 Current (Min),A,7.88
601315,John Lewis Street Hakin,2024-01-23T14:10:00.000+00:00,feeder,0050,L2 Current (Max),A,7.88
601315,John Lewis Street Hakin,2024-01-23T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.88
601315,John Lewis Street Hakin,2024-01-23T14:10:00.000+00:00,feeder,0050,L1 Current (Min),A,22.62
601315,John Lewis Street Hakin,2024-01-23T14:10:00.000+00:00,feeder,0050,L1 Current (Max),A,23.25
601315,John Lewis Street Hakin,2024-01-23T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.12
601315,John Lewis Street Hakin,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-12.06
601315,John Lewis Street Hakin,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-0.56
601315,John Lewis Street Hakin,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-1.62
601315,John Lewis Street Hakin,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.93646
601315,John Lewis Street Hakin,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.95404
601315,John Lewis Street Hakin,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99359
601315,John Lewis Street Hakin,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-23T14:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T14:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Current (Min),A,9.25
601315,John Lewis Street Hakin,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Current (Max),A,9.38
601315,John Lewis Street Hakin,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.25
601315,John Lewis Street Hakin,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Current (Min),A,16.75
601315,John Lewis Street Hakin,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Current (Max),A,16.88
601315,John Lewis Street Hakin,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.75
601315,John Lewis Street Hakin,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Current (Min),A,33.62
601315,John Lewis Street Hakin,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Current (Max),A,33.88
601315,John Lewis Street Hakin,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.75
601315,John Lewis Street Hakin,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,4.38
601315,John Lewis Street Hakin,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,0.31
601315,John Lewis Street Hakin,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.62
601315,John Lewis Street Hakin,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95203
601315,John Lewis Street Hakin,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99783
601315,John Lewis Street Hakin,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99289
601315,John Lewis Street Hakin,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-23T14:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T14:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Current (Min),A,5.5
601315,John Lewis Street Hakin,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Current (Max),A,5.5
601315,John Lewis Street Hakin,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
601315,John Lewis Street Hakin,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Current (Min),A,32.25
601315,John Lewis Street Hakin,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Current (Max),A,32.38
601315,John Lewis Street Hakin,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.38
601315,John Lewis Street Hakin,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Current (Min),A,28.38
601315,John Lewis Street Hakin,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Current (Max),A,28.5
601315,John Lewis Street Hakin,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.38
601315,John Lewis Street Hakin,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-37.37
601315,John Lewis Street Hakin,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,2.75
601315,John Lewis Street Hakin,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,0.0
601315,John Lewis Street Hakin,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.76034
601315,John Lewis Street Hakin,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99335
601315,John Lewis Street Hakin,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99762
601315,John Lewis Street Hakin,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T14:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T14:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Current (Min),A,1.75
601315,John Lewis Street Hakin,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Current (Max),A,1.75
601315,John Lewis Street Hakin,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.75
601315,John Lewis Street Hakin,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Current (Min),A,5.5
601315,John Lewis Street Hakin,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Current (Max),A,5.5
601315,John Lewis Street Hakin,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
601315,John Lewis Street Hakin,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Current (Min),A,13.62
601315,John Lewis Street Hakin,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Current (Max),A,13.75
601315,John Lewis Street Hakin,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.62
601315,John Lewis Street Hakin,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-21.06
601315,John Lewis Street Hakin,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-21.44
601315,John Lewis Street Hakin,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-6.63
601315,John Lewis Street Hakin,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.86163
601315,John Lewis Street Hakin,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.89331
601315,John Lewis Street Hakin,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.8826
601315,John Lewis Street Hakin,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T14:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
