Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-23T14:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Current (Min),A,4.12
601315,John Lewis Street Hakin,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Current (Max),A,4.38
601315,John Lewis Street Hakin,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.25
601315,John Lewis Street Hakin,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Current (Min),A,7.5
601315,John Lewis Street Hakin,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Current (Max),A,7.5
601315,John Lewis Street Hakin,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
601315,John Lewis Street Hakin,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Current (Min),A,3.25
601315,John Lewis Street Hakin,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Current (Max),A,3.38
601315,John Lewis Street Hakin,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.25
601315,John Lewis Street Hakin,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
601315,John Lewis Street Hakin,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
601315,John Lewis Street Hakin,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
601315,John Lewis Street Hakin,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.86
601315,John Lewis Street Hakin,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
601315,John Lewis Street Hakin,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
601315,John Lewis Street Hakin,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.84
601315,John Lewis Street Hakin,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
601315,John Lewis Street Hakin,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
601315,John Lewis Street Hakin,2024-01-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
601315,John Lewis Street Hakin,2024-01-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
601315,John Lewis Street Hakin,2024-01-23T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (Min),A,44.62
601315,John Lewis Street Hakin,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (Max),A,44.75
601315,John Lewis Street Hakin,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.62
601315,John Lewis Street Hakin,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (Min),A,69.0
601315,John Lewis Street Hakin,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (Max),A,69.12
601315,John Lewis Street Hakin,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
601315,John Lewis Street Hakin,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (Min),A,101.88
601315,John Lewis Street Hakin,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (Max),A,102.12
601315,John Lewis Street Hakin,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
601315,John Lewis Street Hakin,2024-01-23T14:10:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T14:10:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T14:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T14:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-2.25
601315,John Lewis Street Hakin,2024-01-23T14:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T14:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-17.19
601315,John Lewis Street Hakin,2024-01-23T14:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T14:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-9.87
601315,John Lewis Street Hakin,2024-01-23T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T14:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99316
601315,John Lewis Street Hakin,2024-01-23T14:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.89306
601315,John Lewis Street Hakin,2024-01-23T14:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.9747
601315,John Lewis Street Hakin,2024-01-23T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-23T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-23T14:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T14:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T14:00:00.000+00:00,feeder,0050,L3 Current (Min),A,25.5
601315,John Lewis Street Hakin,2024-01-23T14:00:00.000+00:00,feeder,0050,L3 Current (Max),A,25.62
601315,John Lewis Street Hakin,2024-01-23T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.5
601315,John Lewis Street Hakin,2024-01-23T14:00:00.000+00:00,feeder,0050,L2 Current (Min),A,8.0
601315,John Lewis Street Hakin,2024-01-23T14:00:00.000+00:00,feeder,0050,L2 Current (Max),A,8.12
601315,John Lewis Street Hakin,2024-01-23T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.12
601315,John Lewis Street Hakin,2024-01-23T14:00:00.000+00:00,feeder,0050,L1 Current (Min),A,21.88
601315,John Lewis Street Hakin,2024-01-23T14:00:00.000+00:00,feeder,0050,L1 Current (Max),A,22.0
601315,John Lewis Street Hakin,2024-01-23T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.88
601315,John Lewis Street Hakin,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-15.07
601315,John Lewis Street Hakin,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-10.31
601315,John Lewis Street Hakin,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-3.38
601315,John Lewis Street Hakin,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.91775
601315,John Lewis Street Hakin,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9342
601315,John Lewis Street Hakin,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98517
601315,John Lewis Street Hakin,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-23T14:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T14:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Current (Min),A,8.38
601315,John Lewis Street Hakin,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Current (Max),A,8.5
601315,John Lewis Street Hakin,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
601315,John Lewis Street Hakin,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Current (Min),A,15.5
601315,John Lewis Street Hakin,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Current (Max),A,15.62
601315,John Lewis Street Hakin,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.62
601315,John Lewis Street Hakin,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Current (Min),A,22.62
601315,John Lewis Street Hakin,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Current (Max),A,22.88
601315,John Lewis Street Hakin,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.75
601315,John Lewis Street Hakin,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,12.31
601315,John Lewis Street Hakin,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.31
601315,John Lewis Street Hakin,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.0
601315,John Lewis Street Hakin,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.93713
601315,John Lewis Street Hakin,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99335
601315,John Lewis Street Hakin,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99136
601315,John Lewis Street Hakin,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-23T14:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T14:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Current (Min),A,5.5
601315,John Lewis Street Hakin,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Current (Max),A,5.62
601315,John Lewis Street Hakin,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
601315,John Lewis Street Hakin,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Current (Min),A,19.5
601315,John Lewis Street Hakin,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Current (Max),A,19.75
601315,John Lewis Street Hakin,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.62
601315,John Lewis Street Hakin,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Current (Min),A,25.0
601315,John Lewis Street Hakin,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Current (Max),A,25.12
601315,John Lewis Street Hakin,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.12
601315,John Lewis Street Hakin,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-38.19
601315,John Lewis Street Hakin,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,2.88
601315,John Lewis Street Hakin,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-18.12
601315,John Lewis Street Hakin,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.74124
601315,John Lewis Street Hakin,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98999
601315,John Lewis Street Hakin,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.89725
601315,John Lewis Street Hakin,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T14:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T14:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Current (Min),A,1.12
601315,John Lewis Street Hakin,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Current (Max),A,1.25
601315,John Lewis Street Hakin,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.12
601315,John Lewis Street Hakin,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Current (Min),A,5.62
601315,John Lewis Street Hakin,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Current (Max),A,5.75
601315,John Lewis Street Hakin,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.62
601315,John Lewis Street Hakin,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Current (Min),A,2.62
601315,John Lewis Street Hakin,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Current (Max),A,2.75
601315,John Lewis Street Hakin,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.75
601315,John Lewis Street Hakin,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.19
601315,John Lewis Street Hakin,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-15.57
601315,John Lewis Street Hakin,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.75
601315,John Lewis Street Hakin,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99109
601315,John Lewis Street Hakin,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9303
601315,John Lewis Street Hakin,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.88638
601315,John Lewis Street Hakin,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T14:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T14:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Current (Min),A,12.5
601315,John Lewis Street Hakin,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Current (Max),A,12.62
601315,John Lewis Street Hakin,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.62
601315,John Lewis Street Hakin,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Current (Min),A,7.88
601315,John Lewis Street Hakin,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Current (Max),A,8.12
601315,John Lewis Street Hakin,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.12
601315,John Lewis Street Hakin,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Current (Min),A,3.38
601315,John Lewis Street Hakin,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Current (Max),A,3.5
601315,John Lewis Street Hakin,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
601315,John Lewis Street Hakin,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.2
601315,John Lewis Street Hakin,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.34
601315,John Lewis Street Hakin,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
601315,John Lewis Street Hakin,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.72
601315,John Lewis Street Hakin,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
601315,John Lewis Street Hakin,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
601315,John Lewis Street Hakin,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
601315,John Lewis Street Hakin,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
601315,John Lewis Street Hakin,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
601315,John Lewis Street Hakin,2024-01-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
601315,John Lewis Street Hakin,2024-01-23T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (Min),A,52.62
601315,John Lewis Street Hakin,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (Max),A,52.75
601315,John Lewis Street Hakin,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.62
601315,John Lewis Street Hakin,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (Min),A,56.5
601315,John Lewis Street Hakin,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (Max),A,56.62
601315,John Lewis Street Hakin,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
601315,John Lewis Street Hakin,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (Min),A,75.62
601315,John Lewis Street Hakin,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (Max),A,75.75
601315,John Lewis Street Hakin,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.75
601315,John Lewis Street Hakin,2024-01-23T14:00:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T14:00:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T13:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T13:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-2.5
601315,John Lewis Street Hakin,2024-01-23T13:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T13:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-21.69
601315,John Lewis Street Hakin,2024-01-23T13:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T13:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-6.25
601315,John Lewis Street Hakin,2024-01-23T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T13:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99036
601315,John Lewis Street Hakin,2024-01-23T13:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.86023
601315,John Lewis Street Hakin,2024-01-23T13:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98883
601315,John Lewis Street Hakin,2024-01-23T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-23T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-23T13:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T13:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T13:50:00.000+00:00,feeder,0050,L3 Current (Min),A,21.62
601315,John Lewis Street Hakin,2024-01-23T13:50:00.000+00:00,feeder,0050,L3 Current (Max),A,21.88
601315,John Lewis Street Hakin,2024-01-23T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.75
601315,John Lewis Street Hakin,2024-01-23T13:50:00.000+00:00,feeder,0050,L2 Current (Min),A,6.88
601315,John Lewis Street Hakin,2024-01-23T13:50:00.000+00:00,feeder,0050,L2 Current (Max),A,7.0
601315,John Lewis Street Hakin,2024-01-23T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.88
601315,John Lewis Street Hakin,2024-01-23T13:50:00.000+00:00,feeder,0050,L1 Current (Min),A,32.38
601315,John Lewis Street Hakin,2024-01-23T13:50:00.000+00:00,feeder,0050,L1 Current (Max),A,33.12
601315,John Lewis Street Hakin,2024-01-23T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.62
601315,John Lewis Street Hakin,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-18.94
601315,John Lewis Street Hakin,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-0.88
601315,John Lewis Street Hakin,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-4.19
601315,John Lewis Street Hakin,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.90259
601315,John Lewis Street Hakin,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98169
601315,John Lewis Street Hakin,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9902
601315,John Lewis Street Hakin,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-23T13:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T13:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Current (Min),A,8.0
601315,John Lewis Street Hakin,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Current (Max),A,8.25
601315,John Lewis Street Hakin,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.25
601315,John Lewis Street Hakin,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Current (Min),A,25.5
601315,John Lewis Street Hakin,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Current (Max),A,25.62
601315,John Lewis Street Hakin,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.62
601315,John Lewis Street Hakin,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Current (Min),A,28.38
601315,John Lewis Street Hakin,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Current (Max),A,36.12
601315,John Lewis Street Hakin,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.62
601315,John Lewis Street Hakin,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,15.19
601315,John Lewis Street Hakin,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.31
601315,John Lewis Street Hakin,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.25
601315,John Lewis Street Hakin,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
601315,John Lewis Street Hakin,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9472
601315,John Lewis Street Hakin,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99371
601315,John Lewis Street Hakin,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99384
601315,John Lewis Street Hakin,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-23T13:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T13:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Current (Min),A,14.0
601315,John Lewis Street Hakin,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Current (Max),A,14.0
601315,John Lewis Street Hakin,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
601315,John Lewis Street Hakin,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Current (Min),A,14.88
601315,John Lewis Street Hakin,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Current (Max),A,14.88
601315,John Lewis Street Hakin,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.88
601315,John Lewis Street Hakin,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Current (Min),A,29.12
601315,John Lewis Street Hakin,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Current (Max),A,29.25
601315,John Lewis Street Hakin,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.25
601315,John Lewis Street Hakin,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-37.75
601315,John Lewis Street Hakin,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,3.62
601315,John Lewis Street Hakin,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.25
601315,John Lewis Street Hakin,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.72418
601315,John Lewis Street Hakin,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99298
601315,John Lewis Street Hakin,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9393
601315,John Lewis Street Hakin,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T13:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T13:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Current (Min),A,1.25
601315,John Lewis Street Hakin,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Current (Max),A,1.38
601315,John Lewis Street Hakin,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.25
601315,John Lewis Street Hakin,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Current (Min),A,5.75
601315,John Lewis Street Hakin,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Current (Max),A,5.75
601315,John Lewis Street Hakin,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.75
601315,John Lewis Street Hakin,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Current (Min),A,2.62
601315,John Lewis Street Hakin,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Current (Max),A,2.75
601315,John Lewis Street Hakin,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.75
601315,John Lewis Street Hakin,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.56
601315,John Lewis Street Hakin,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-24.31
601315,John Lewis Street Hakin,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-7.63
601315,John Lewis Street Hakin,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99091
601315,John Lewis Street Hakin,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.8641
601315,John Lewis Street Hakin,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.88077
601315,John Lewis Street Hakin,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T13:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T13:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Current (Min),A,12.12
601315,John Lewis Street Hakin,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Current (Max),A,12.5
601315,John Lewis Street Hakin,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.38
601315,John Lewis Street Hakin,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Current (Min),A,6.88
601315,John Lewis Street Hakin,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Current (Max),A,7.0
601315,John Lewis Street Hakin,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
601315,John Lewis Street Hakin,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Current (Min),A,3.25
601315,John Lewis Street Hakin,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Current (Max),A,3.5
601315,John Lewis Street Hakin,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.38
601315,John Lewis Street Hakin,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.75
601315,John Lewis Street Hakin,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
601315,John Lewis Street Hakin,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
601315,John Lewis Street Hakin,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.2
601315,John Lewis Street Hakin,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.27
601315,John Lewis Street Hakin,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
601315,John Lewis Street Hakin,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.64
601315,John Lewis Street Hakin,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
601315,John Lewis Street Hakin,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
601315,John Lewis Street Hakin,2024-01-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
601315,John Lewis Street Hakin,2024-01-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
601315,John Lewis Street Hakin,2024-01-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
601315,John Lewis Street Hakin,2024-01-23T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (Min),A,56.0
601315,John Lewis Street Hakin,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (Max),A,56.62
601315,John Lewis Street Hakin,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.25
601315,John Lewis Street Hakin,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (Min),A,59.12
601315,John Lewis Street Hakin,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (Max),A,59.38
601315,John Lewis Street Hakin,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.25
601315,John Lewis Street Hakin,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (Min),A,96.0
601315,John Lewis Street Hakin,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (Max),A,103.5
601315,John Lewis Street Hakin,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.25
601315,John Lewis Street Hakin,2024-01-23T13:50:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T13:50:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T13:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T13:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,0.5
601315,John Lewis Street Hakin,2024-01-23T13:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T13:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-21.81
601315,John Lewis Street Hakin,2024-01-23T13:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T13:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-8.93
601315,John Lewis Street Hakin,2024-01-23T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T13:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.978
601315,John Lewis Street Hakin,2024-01-23T13:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.84851
601315,John Lewis Street Hakin,2024-01-23T13:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.97635
601315,John Lewis Street Hakin,2024-01-23T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-23T13:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T13:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T13:40:00.000+00:00,feeder,0050,L3 Current (Min),A,16.0
601315,John Lewis Street Hakin,2024-01-23T13:40:00.000+00:00,feeder,0050,L3 Current (Max),A,16.12
601315,John Lewis Street Hakin,2024-01-23T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.12
601315,John Lewis Street Hakin,2024-01-23T13:40:00.000+00:00,feeder,0050,L2 Current (Min),A,7.0
601315,John Lewis Street Hakin,2024-01-23T13:40:00.000+00:00,feeder,0050,L2 Current (Max),A,7.12
601315,John Lewis Street Hakin,2024-01-23T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.12
601315,John Lewis Street Hakin,2024-01-23T13:40:00.000+00:00,feeder,0050,L1 Current (Min),A,22.25
601315,John Lewis Street Hakin,2024-01-23T13:40:00.000+00:00,feeder,0050,L1 Current (Max),A,22.38
601315,John Lewis Street Hakin,2024-01-23T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.25
601315,John Lewis Street Hakin,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-3.32
601315,John Lewis Street Hakin,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-1.88
601315,John Lewis Street Hakin,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-3.38
601315,John Lewis Street Hakin,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98624
601315,John Lewis Street Hakin,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98972
601315,John Lewis Street Hakin,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98843
601315,John Lewis Street Hakin,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-23T13:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T13:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Current (Min),A,18.5
601315,John Lewis Street Hakin,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Current (Max),A,18.5
601315,John Lewis Street Hakin,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.5
601315,John Lewis Street Hakin,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Current (Min),A,35.38
601315,John Lewis Street Hakin,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Current (Max),A,35.5
601315,John Lewis Street Hakin,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.38
601315,John Lewis Street Hakin,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Current (Min),A,25.25
601315,John Lewis Street Hakin,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Current (Max),A,25.5
601315,John Lewis Street Hakin,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.38
601315,John Lewis Street Hakin,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,2.06
601315,John Lewis Street Hakin,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.0
601315,John Lewis Street Hakin,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.94
601315,John Lewis Street Hakin,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99698
601315,John Lewis Street Hakin,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99713
601315,John Lewis Street Hakin,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98071
601315,John Lewis Street Hakin,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T13:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T13:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Current (Min),A,31.88
601315,John Lewis Street Hakin,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Current (Max),A,31.88
601315,John Lewis Street Hakin,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.88
601315,John Lewis Street Hakin,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Current (Min),A,39.75
601315,John Lewis Street Hakin,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Current (Max),A,39.88
601315,John Lewis Street Hakin,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.88
601315,John Lewis Street Hakin,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Current (Min),A,14.75
601315,John Lewis Street Hakin,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Current (Max),A,14.88
601315,John Lewis Street Hakin,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.88
601315,John Lewis Street Hakin,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-38.25
601315,John Lewis Street Hakin,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,4.88
601315,John Lewis Street Hakin,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.31
601315,John Lewis Street Hakin,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.74539
601315,John Lewis Street Hakin,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99133
601315,John Lewis Street Hakin,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99292
601315,John Lewis Street Hakin,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T13:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T13:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Current (Min),A,1.25
601315,John Lewis Street Hakin,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Current (Max),A,1.5
601315,John Lewis Street Hakin,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.38
601315,John Lewis Street Hakin,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Current (Min),A,6.0
601315,John Lewis Street Hakin,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Current (Max),A,6.12
601315,John Lewis Street Hakin,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.12
601315,John Lewis Street Hakin,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Current (Min),A,11.75
601315,John Lewis Street Hakin,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Current (Max),A,11.75
601315,John Lewis Street Hakin,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.75
601315,John Lewis Street Hakin,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-6.25
601315,John Lewis Street Hakin,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-27.19
601315,John Lewis Street Hakin,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-24.88
601315,John Lewis Street Hakin,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98871
601315,John Lewis Street Hakin,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.85446
601315,John Lewis Street Hakin,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.79544
601315,John Lewis Street Hakin,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
