Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-23T13:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T13:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Current (Min),A,12.12
601315,John Lewis Street Hakin,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Current (Max),A,12.25
601315,John Lewis Street Hakin,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.25
601315,John Lewis Street Hakin,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Current (Min),A,7.12
601315,John Lewis Street Hakin,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Current (Max),A,7.25
601315,John Lewis Street Hakin,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.25
601315,John Lewis Street Hakin,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Current (Min),A,3.12
601315,John Lewis Street Hakin,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Current (Max),A,3.25
601315,John Lewis Street Hakin,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.12
601315,John Lewis Street Hakin,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.53
601315,John Lewis Street Hakin,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.61
601315,John Lewis Street Hakin,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
601315,John Lewis Street Hakin,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.89
601315,John Lewis Street Hakin,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
601315,John Lewis Street Hakin,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
601315,John Lewis Street Hakin,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.64
601315,John Lewis Street Hakin,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
601315,John Lewis Street Hakin,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
601315,John Lewis Street Hakin,2024-01-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
601315,John Lewis Street Hakin,2024-01-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
601315,John Lewis Street Hakin,2024-01-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
601315,John Lewis Street Hakin,2024-01-23T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (Min),A,79.62
601315,John Lewis Street Hakin,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (Max),A,79.75
601315,John Lewis Street Hakin,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.75
601315,John Lewis Street Hakin,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (Min),A,94.25
601315,John Lewis Street Hakin,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (Max),A,94.5
601315,John Lewis Street Hakin,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.38
601315,John Lewis Street Hakin,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (Min),A,76.88
601315,John Lewis Street Hakin,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (Max),A,77.38
601315,John Lewis Street Hakin,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.12
601315,John Lewis Street Hakin,2024-01-23T13:40:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T13:40:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T13:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T13:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-0.5
601315,John Lewis Street Hakin,2024-01-23T13:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T13:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-25.38
601315,John Lewis Street Hakin,2024-01-23T13:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T13:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-8.31
601315,John Lewis Street Hakin,2024-01-23T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T13:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.97818
601315,John Lewis Street Hakin,2024-01-23T13:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.83737
601315,John Lewis Street Hakin,2024-01-23T13:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.97748
601315,John Lewis Street Hakin,2024-01-23T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-23T13:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T13:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T13:30:00.000+00:00,feeder,0050,L3 Current (Min),A,14.62
601315,John Lewis Street Hakin,2024-01-23T13:30:00.000+00:00,feeder,0050,L3 Current (Max),A,15.0
601315,John Lewis Street Hakin,2024-01-23T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.88
601315,John Lewis Street Hakin,2024-01-23T13:30:00.000+00:00,feeder,0050,L2 Current (Min),A,6.5
601315,John Lewis Street Hakin,2024-01-23T13:30:00.000+00:00,feeder,0050,L2 Current (Max),A,6.62
601315,John Lewis Street Hakin,2024-01-23T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.5
601315,John Lewis Street Hakin,2024-01-23T13:30:00.000+00:00,feeder,0050,L1 Current (Min),A,21.75
601315,John Lewis Street Hakin,2024-01-23T13:30:00.000+00:00,feeder,0050,L1 Current (Max),A,22.5
601315,John Lewis Street Hakin,2024-01-23T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.0
601315,John Lewis Street Hakin,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-2.12
601315,John Lewis Street Hakin,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.44
601315,John Lewis Street Hakin,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-0.38
601315,John Lewis Street Hakin,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.97604
601315,John Lewis Street Hakin,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96213
601315,John Lewis Street Hakin,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99719
601315,John Lewis Street Hakin,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-23T13:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T13:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Current (Min),A,10.5
601315,John Lewis Street Hakin,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Current (Max),A,12.5
601315,John Lewis Street Hakin,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.12
601315,John Lewis Street Hakin,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Current (Min),A,18.38
601315,John Lewis Street Hakin,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Current (Max),A,18.5
601315,John Lewis Street Hakin,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.5
601315,John Lewis Street Hakin,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Current (Min),A,50.38
601315,John Lewis Street Hakin,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Current (Max),A,50.88
601315,John Lewis Street Hakin,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.75
601315,John Lewis Street Hakin,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
601315,John Lewis Street Hakin,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-20.68
601315,John Lewis Street Hakin,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.5
601315,John Lewis Street Hakin,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99789
601315,John Lewis Street Hakin,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.90323
601315,John Lewis Street Hakin,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98703
601315,John Lewis Street Hakin,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-23T13:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T13:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Current (Min),A,27.88
601315,John Lewis Street Hakin,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Current (Max),A,28.0
601315,John Lewis Street Hakin,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.0
601315,John Lewis Street Hakin,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Current (Min),A,7.25
601315,John Lewis Street Hakin,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Current (Max),A,7.38
601315,John Lewis Street Hakin,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.25
601315,John Lewis Street Hakin,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Current (Min),A,21.0
601315,John Lewis Street Hakin,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Current (Max),A,21.12
601315,John Lewis Street Hakin,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.12
601315,John Lewis Street Hakin,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-37.94
601315,John Lewis Street Hakin,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.31
601315,John Lewis Street Hakin,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,1.75
601315,John Lewis Street Hakin,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.74621
601315,John Lewis Street Hakin,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99631
601315,John Lewis Street Hakin,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9501
601315,John Lewis Street Hakin,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T13:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T13:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Current (Min),A,1.0
601315,John Lewis Street Hakin,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Current (Max),A,1.12
601315,John Lewis Street Hakin,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.12
601315,John Lewis Street Hakin,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Current (Min),A,9.38
601315,John Lewis Street Hakin,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Current (Max),A,9.5
601315,John Lewis Street Hakin,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
601315,John Lewis Street Hakin,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Current (Min),A,2.75
601315,John Lewis Street Hakin,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Current (Max),A,2.88
601315,John Lewis Street Hakin,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.75
601315,John Lewis Street Hakin,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-23.06
601315,John Lewis Street Hakin,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-20.06
601315,John Lewis Street Hakin,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-27.38
601315,John Lewis Street Hakin,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.82254
601315,John Lewis Street Hakin,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.90124
601315,John Lewis Street Hakin,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.75818
601315,John Lewis Street Hakin,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T13:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T13:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Current (Min),A,3.38
601315,John Lewis Street Hakin,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Current (Max),A,3.62
601315,John Lewis Street Hakin,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.38
601315,John Lewis Street Hakin,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Current (Min),A,8.12
601315,John Lewis Street Hakin,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Current (Max),A,8.5
601315,John Lewis Street Hakin,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.25
601315,John Lewis Street Hakin,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Current (Min),A,2.88
601315,John Lewis Street Hakin,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Current (Max),A,3.12
601315,John Lewis Street Hakin,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
601315,John Lewis Street Hakin,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
601315,John Lewis Street Hakin,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.0
601315,John Lewis Street Hakin,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
601315,John Lewis Street Hakin,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.25
601315,John Lewis Street Hakin,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.28
601315,John Lewis Street Hakin,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
601315,John Lewis Street Hakin,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.64
601315,John Lewis Street Hakin,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
601315,John Lewis Street Hakin,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
601315,John Lewis Street Hakin,2024-01-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
601315,John Lewis Street Hakin,2024-01-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
601315,John Lewis Street Hakin,2024-01-23T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (Min),A,57.12
601315,John Lewis Street Hakin,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (Max),A,59.38
601315,John Lewis Street Hakin,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.88
601315,John Lewis Street Hakin,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (Min),A,49.12
601315,John Lewis Street Hakin,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (Max),A,49.5
601315,John Lewis Street Hakin,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.25
601315,John Lewis Street Hakin,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (Min),A,98.62
601315,John Lewis Street Hakin,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (Max),A,99.38
601315,John Lewis Street Hakin,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
601315,John Lewis Street Hakin,2024-01-23T13:30:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T13:30:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T13:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T13:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-5.19
601315,John Lewis Street Hakin,2024-01-23T13:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T13:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-10.19
601315,John Lewis Street Hakin,2024-01-23T13:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T13:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-9.44
601315,John Lewis Street Hakin,2024-01-23T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T13:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.96805
601315,John Lewis Street Hakin,2024-01-23T13:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.96368
601315,John Lewis Street Hakin,2024-01-23T13:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.97464
601315,John Lewis Street Hakin,2024-01-23T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-23T13:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T13:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T13:20:00.000+00:00,feeder,0050,L3 Current (Min),A,13.75
601315,John Lewis Street Hakin,2024-01-23T13:20:00.000+00:00,feeder,0050,L3 Current (Max),A,14.0
601315,John Lewis Street Hakin,2024-01-23T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.88
601315,John Lewis Street Hakin,2024-01-23T13:20:00.000+00:00,feeder,0050,L2 Current (Min),A,12.38
601315,John Lewis Street Hakin,2024-01-23T13:20:00.000+00:00,feeder,0050,L2 Current (Max),A,12.62
601315,John Lewis Street Hakin,2024-01-23T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.38
601315,John Lewis Street Hakin,2024-01-23T13:20:00.000+00:00,feeder,0050,L1 Current (Min),A,21.38
601315,John Lewis Street Hakin,2024-01-23T13:20:00.000+00:00,feeder,0050,L1 Current (Max),A,21.88
601315,John Lewis Street Hakin,2024-01-23T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.5
601315,John Lewis Street Hakin,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-10.44
601315,John Lewis Street Hakin,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.88
601315,John Lewis Street Hakin,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,1.19
601315,John Lewis Street Hakin,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.93066
601315,John Lewis Street Hakin,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96036
601315,John Lewis Street Hakin,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99396
601315,John Lewis Street Hakin,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-23T13:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T13:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Current (Min),A,8.75
601315,John Lewis Street Hakin,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Current (Max),A,8.88
601315,John Lewis Street Hakin,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.88
601315,John Lewis Street Hakin,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Current (Min),A,19.25
601315,John Lewis Street Hakin,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Current (Max),A,19.38
601315,John Lewis Street Hakin,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.25
601315,John Lewis Street Hakin,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Current (Min),A,43.62
601315,John Lewis Street Hakin,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Current (Max),A,48.75
601315,John Lewis Street Hakin,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.0
601315,John Lewis Street Hakin,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.56
601315,John Lewis Street Hakin,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-22.44
601315,John Lewis Street Hakin,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.38
601315,John Lewis Street Hakin,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99533
601315,John Lewis Street Hakin,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.88043
601315,John Lewis Street Hakin,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99167
601315,John Lewis Street Hakin,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-23T13:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T13:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Current (Min),A,24.25
601315,John Lewis Street Hakin,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Current (Max),A,24.38
601315,John Lewis Street Hakin,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.38
601315,John Lewis Street Hakin,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Current (Min),A,7.0
601315,John Lewis Street Hakin,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Current (Max),A,7.0
601315,John Lewis Street Hakin,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
601315,John Lewis Street Hakin,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Current (Min),A,28.5
601315,John Lewis Street Hakin,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Current (Max),A,34.62
601315,John Lewis Street Hakin,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.12
601315,John Lewis Street Hakin,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-35.69
601315,John Lewis Street Hakin,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.88
601315,John Lewis Street Hakin,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,1.38
601315,John Lewis Street Hakin,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.76187
601315,John Lewis Street Hakin,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99759
601315,John Lewis Street Hakin,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96274
601315,John Lewis Street Hakin,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T13:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T13:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Current (Min),A,1.25
601315,John Lewis Street Hakin,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Current (Max),A,1.25
601315,John Lewis Street Hakin,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.25
601315,John Lewis Street Hakin,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Current (Min),A,9.25
601315,John Lewis Street Hakin,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Current (Max),A,9.25
601315,John Lewis Street Hakin,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.25
601315,John Lewis Street Hakin,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Current (Min),A,3.0
601315,John Lewis Street Hakin,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Current (Max),A,3.12
601315,John Lewis Street Hakin,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
601315,John Lewis Street Hakin,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-26.5
601315,John Lewis Street Hakin,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-15.19
601315,John Lewis Street Hakin,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-25.69
601315,John Lewis Street Hakin,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.8262
601315,John Lewis Street Hakin,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.93347
601315,John Lewis Street Hakin,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.80606
601315,John Lewis Street Hakin,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T13:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T13:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Current (Min),A,3.0
601315,John Lewis Street Hakin,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Current (Max),A,3.25
601315,John Lewis Street Hakin,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.12
601315,John Lewis Street Hakin,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Current (Min),A,8.5
601315,John Lewis Street Hakin,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Current (Max),A,8.75
601315,John Lewis Street Hakin,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.62
601315,John Lewis Street Hakin,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Current (Min),A,3.25
601315,John Lewis Street Hakin,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Current (Max),A,3.38
601315,John Lewis Street Hakin,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.38
601315,John Lewis Street Hakin,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.36
601315,John Lewis Street Hakin,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.39
601315,John Lewis Street Hakin,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
601315,John Lewis Street Hakin,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.81
601315,John Lewis Street Hakin,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
601315,John Lewis Street Hakin,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
601315,John Lewis Street Hakin,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.8
601315,John Lewis Street Hakin,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
601315,John Lewis Street Hakin,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
601315,John Lewis Street Hakin,2024-01-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
601315,John Lewis Street Hakin,2024-01-23T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (Min),A,50.62
601315,John Lewis Street Hakin,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (Max),A,50.88
601315,John Lewis Street Hakin,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.88
601315,John Lewis Street Hakin,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (Min),A,56.0
601315,John Lewis Street Hakin,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (Max),A,56.25
601315,John Lewis Street Hakin,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.12
601315,John Lewis Street Hakin,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (Min),A,104.38
601315,John Lewis Street Hakin,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (Max),A,106.0
601315,John Lewis Street Hakin,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.38
601315,John Lewis Street Hakin,2024-01-23T13:20:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T13:20:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T13:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T13:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-3.56
601315,John Lewis Street Hakin,2024-01-23T13:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T13:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-11.25
601315,John Lewis Street Hakin,2024-01-23T13:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T13:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-10.44
601315,John Lewis Street Hakin,2024-01-23T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T13:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.9675
601315,John Lewis Street Hakin,2024-01-23T13:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.95804
601315,John Lewis Street Hakin,2024-01-23T13:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.96185
601315,John Lewis Street Hakin,2024-01-23T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T13:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T13:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T13:10:00.000+00:00,feeder,0050,L3 Current (Min),A,11.25
601315,John Lewis Street Hakin,2024-01-23T13:10:00.000+00:00,feeder,0050,L3 Current (Max),A,11.62
601315,John Lewis Street Hakin,2024-01-23T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.38
601315,John Lewis Street Hakin,2024-01-23T13:10:00.000+00:00,feeder,0050,L2 Current (Min),A,11.75
601315,John Lewis Street Hakin,2024-01-23T13:10:00.000+00:00,feeder,0050,L2 Current (Max),A,11.88
601315,John Lewis Street Hakin,2024-01-23T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.88
601315,John Lewis Street Hakin,2024-01-23T13:10:00.000+00:00,feeder,0050,L1 Current (Min),A,14.5
601315,John Lewis Street Hakin,2024-01-23T13:10:00.000+00:00,feeder,0050,L1 Current (Max),A,15.0
601315,John Lewis Street Hakin,2024-01-23T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.88
601315,John Lewis Street Hakin,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-6.37
601315,John Lewis Street Hakin,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-13.25
601315,John Lewis Street Hakin,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-3.06
601315,John Lewis Street Hakin,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98453
601315,John Lewis Street Hakin,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.93469
601315,John Lewis Street Hakin,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99374
601315,John Lewis Street Hakin,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-23T13:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T13:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Current (Min),A,20.62
601315,John Lewis Street Hakin,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Current (Max),A,20.75
601315,John Lewis Street Hakin,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.62
601315,John Lewis Street Hakin,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Current (Min),A,17.62
601315,John Lewis Street Hakin,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Current (Max),A,17.75
601315,John Lewis Street Hakin,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.62
601315,John Lewis Street Hakin,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Current (Min),A,37.75
601315,John Lewis Street Hakin,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Current (Max),A,37.88
601315,John Lewis Street Hakin,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.75
601315,John Lewis Street Hakin,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.88
601315,John Lewis Street Hakin,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.06
601315,John Lewis Street Hakin,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.0
601315,John Lewis Street Hakin,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98987
601315,John Lewis Street Hakin,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9957
601315,John Lewis Street Hakin,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99274
601315,John Lewis Street Hakin,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-23T13:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T13:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Current (Min),A,14.0
601315,John Lewis Street Hakin,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Current (Max),A,14.0
601315,John Lewis Street Hakin,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
601315,John Lewis Street Hakin,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Current (Min),A,34.5
601315,John Lewis Street Hakin,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Current (Max),A,34.5
601315,John Lewis Street Hakin,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.5
601315,John Lewis Street Hakin,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Current (Min),A,31.75
601315,John Lewis Street Hakin,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Current (Max),A,31.88
601315,John Lewis Street Hakin,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.75
601315,John Lewis Street Hakin,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-35.75
601315,John Lewis Street Hakin,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,2.19
601315,John Lewis Street Hakin,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-10.75
601315,John Lewis Street Hakin,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.74273
601315,John Lewis Street Hakin,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99637
601315,John Lewis Street Hakin,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.93817
601315,John Lewis Street Hakin,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T13:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T13:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Current (Min),A,1.12
601315,John Lewis Street Hakin,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Current (Max),A,1.25
601315,John Lewis Street Hakin,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.25
601315,John Lewis Street Hakin,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Current (Min),A,9.62
601315,John Lewis Street Hakin,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Current (Max),A,9.62
601315,John Lewis Street Hakin,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.62
601315,John Lewis Street Hakin,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Current (Min),A,2.5
601315,John Lewis Street Hakin,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Current (Max),A,2.62
601315,John Lewis Street Hakin,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.62
601315,John Lewis Street Hakin,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-27.69
601315,John Lewis Street Hakin,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.5
601315,John Lewis Street Hakin,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-11.44
601315,John Lewis Street Hakin,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.82513
601315,John Lewis Street Hakin,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9841
601315,John Lewis Street Hakin,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.90539
601315,John Lewis Street Hakin,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
