Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T13:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T13:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Current (Min),A,2.62
601315,John Lewis Street Hakin,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Current (Max),A,2.88
601315,John Lewis Street Hakin,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.75
601315,John Lewis Street Hakin,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Current (Min),A,18.5
601315,John Lewis Street Hakin,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Current (Max),A,18.62
601315,John Lewis Street Hakin,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.62
601315,John Lewis Street Hakin,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Current (Min),A,3.75
601315,John Lewis Street Hakin,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Current (Max),A,3.88
601315,John Lewis Street Hakin,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.88
601315,John Lewis Street Hakin,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.2
601315,John Lewis Street Hakin,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.23
601315,John Lewis Street Hakin,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
601315,John Lewis Street Hakin,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.38
601315,John Lewis Street Hakin,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
601315,John Lewis Street Hakin,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
601315,John Lewis Street Hakin,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
601315,John Lewis Street Hakin,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
601315,John Lewis Street Hakin,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
601315,John Lewis Street Hakin,2024-01-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
601315,John Lewis Street Hakin,2024-01-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
601315,John Lewis Street Hakin,2024-01-23T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (Min),A,49.5
601315,John Lewis Street Hakin,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (Max),A,49.62
601315,John Lewis Street Hakin,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.62
601315,John Lewis Street Hakin,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (Min),A,91.62
601315,John Lewis Street Hakin,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (Max),A,91.88
601315,John Lewis Street Hakin,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.75
601315,John Lewis Street Hakin,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (Min),A,90.5
601315,John Lewis Street Hakin,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (Max),A,90.75
601315,John Lewis Street Hakin,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.62
601315,John Lewis Street Hakin,2024-01-23T13:10:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T13:10:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T13:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T13:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-7.19
601315,John Lewis Street Hakin,2024-01-23T13:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T13:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-23.25
601315,John Lewis Street Hakin,2024-01-23T13:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T13:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-6.75
601315,John Lewis Street Hakin,2024-01-23T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T13:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.97339
601315,John Lewis Street Hakin,2024-01-23T13:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.79312
601315,John Lewis Street Hakin,2024-01-23T13:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.97311
601315,John Lewis Street Hakin,2024-01-23T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-23T13:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T13:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T13:00:00.000+00:00,feeder,0050,L3 Current (Min),A,16.62
601315,John Lewis Street Hakin,2024-01-23T13:00:00.000+00:00,feeder,0050,L3 Current (Max),A,16.88
601315,John Lewis Street Hakin,2024-01-23T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.75
601315,John Lewis Street Hakin,2024-01-23T13:00:00.000+00:00,feeder,0050,L2 Current (Min),A,5.38
601315,John Lewis Street Hakin,2024-01-23T13:00:00.000+00:00,feeder,0050,L2 Current (Max),A,5.5
601315,John Lewis Street Hakin,2024-01-23T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.38
601315,John Lewis Street Hakin,2024-01-23T13:00:00.000+00:00,feeder,0050,L1 Current (Min),A,19.88
601315,John Lewis Street Hakin,2024-01-23T13:00:00.000+00:00,feeder,0050,L1 Current (Max),A,20.12
601315,John Lewis Street Hakin,2024-01-23T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.0
601315,John Lewis Street Hakin,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-18.19
601315,John Lewis Street Hakin,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.75
601315,John Lewis Street Hakin,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-2.5
601315,John Lewis Street Hakin,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.89599
601315,John Lewis Street Hakin,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98157
601315,John Lewis Street Hakin,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9968
601315,John Lewis Street Hakin,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-23T13:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T13:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Current (Min),A,8.75
601315,John Lewis Street Hakin,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Current (Max),A,8.88
601315,John Lewis Street Hakin,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.88
601315,John Lewis Street Hakin,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Current (Min),A,31.0
601315,John Lewis Street Hakin,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Current (Max),A,31.0
601315,John Lewis Street Hakin,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.0
601315,John Lewis Street Hakin,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Current (Min),A,52.12
601315,John Lewis Street Hakin,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Current (Max),A,57.25
601315,John Lewis Street Hakin,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.62
601315,John Lewis Street Hakin,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,2.44
601315,John Lewis Street Hakin,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-13.69
601315,John Lewis Street Hakin,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.62
601315,John Lewis Street Hakin,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95355
601315,John Lewis Street Hakin,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.95627
601315,John Lewis Street Hakin,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99551
601315,John Lewis Street Hakin,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-23T13:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T13:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Current (Min),A,6.88
601315,John Lewis Street Hakin,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Current (Max),A,7.0
601315,John Lewis Street Hakin,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
601315,John Lewis Street Hakin,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Current (Min),A,11.12
601315,John Lewis Street Hakin,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Current (Max),A,11.25
601315,John Lewis Street Hakin,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.12
601315,John Lewis Street Hakin,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Current (Min),A,40.25
601315,John Lewis Street Hakin,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Current (Max),A,40.38
601315,John Lewis Street Hakin,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.38
601315,John Lewis Street Hakin,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-38.37
601315,John Lewis Street Hakin,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,2.94
601315,John Lewis Street Hakin,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.38
601315,John Lewis Street Hakin,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.74194
601315,John Lewis Street Hakin,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99756
601315,John Lewis Street Hakin,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.92486
601315,John Lewis Street Hakin,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T13:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T13:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Current (Min),A,1.0
601315,John Lewis Street Hakin,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Current (Max),A,1.12
601315,John Lewis Street Hakin,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.12
601315,John Lewis Street Hakin,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Current (Min),A,12.88
601315,John Lewis Street Hakin,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Current (Max),A,12.88
601315,John Lewis Street Hakin,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.88
601315,John Lewis Street Hakin,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Current (Min),A,2.88
601315,John Lewis Street Hakin,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Current (Max),A,3.0
601315,John Lewis Street Hakin,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.88
601315,John Lewis Street Hakin,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-37.75
601315,John Lewis Street Hakin,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-19.56
601315,John Lewis Street Hakin,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.62
601315,John Lewis Street Hakin,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.72738
601315,John Lewis Street Hakin,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.90741
601315,John Lewis Street Hakin,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9874
601315,John Lewis Street Hakin,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T13:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T13:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Current (Min),A,2.5
601315,John Lewis Street Hakin,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Current (Max),A,2.62
601315,John Lewis Street Hakin,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
601315,John Lewis Street Hakin,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Current (Min),A,8.5
601315,John Lewis Street Hakin,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Current (Max),A,8.5
601315,John Lewis Street Hakin,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
601315,John Lewis Street Hakin,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Current (Min),A,10.5
601315,John Lewis Street Hakin,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Current (Max),A,10.62
601315,John Lewis Street Hakin,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.62
601315,John Lewis Street Hakin,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
601315,John Lewis Street Hakin,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.5
601315,John Lewis Street Hakin,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
601315,John Lewis Street Hakin,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.62
601315,John Lewis Street Hakin,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
601315,John Lewis Street Hakin,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
601315,John Lewis Street Hakin,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.84
601315,John Lewis Street Hakin,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
601315,John Lewis Street Hakin,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
601315,John Lewis Street Hakin,2024-01-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
601315,John Lewis Street Hakin,2024-01-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
601315,John Lewis Street Hakin,2024-01-23T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (Min),A,35.38
601315,John Lewis Street Hakin,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (Max),A,35.62
601315,John Lewis Street Hakin,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
601315,John Lewis Street Hakin,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (Min),A,68.0
601315,John Lewis Street Hakin,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (Max),A,68.0
601315,John Lewis Street Hakin,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
601315,John Lewis Street Hakin,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (Min),A,125.88
601315,John Lewis Street Hakin,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (Max),A,130.62
601315,John Lewis Street Hakin,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.25
601315,John Lewis Street Hakin,2024-01-23T13:00:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T13:00:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T12:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T12:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-3.44
601315,John Lewis Street Hakin,2024-01-23T12:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T12:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-34.13
601315,John Lewis Street Hakin,2024-01-23T12:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T12:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-10.31
601315,John Lewis Street Hakin,2024-01-23T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T12:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98886
601315,John Lewis Street Hakin,2024-01-23T12:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.71792
601315,John Lewis Street Hakin,2024-01-23T12:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.96414
601315,John Lewis Street Hakin,2024-01-23T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-23T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T12:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T12:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T12:50:00.000+00:00,feeder,0050,L3 Current (Min),A,24.25
601315,John Lewis Street Hakin,2024-01-23T12:50:00.000+00:00,feeder,0050,L3 Current (Max),A,24.75
601315,John Lewis Street Hakin,2024-01-23T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.5
601315,John Lewis Street Hakin,2024-01-23T12:50:00.000+00:00,feeder,0050,L2 Current (Min),A,5.25
601315,John Lewis Street Hakin,2024-01-23T12:50:00.000+00:00,feeder,0050,L2 Current (Max),A,5.38
601315,John Lewis Street Hakin,2024-01-23T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.38
601315,John Lewis Street Hakin,2024-01-23T12:50:00.000+00:00,feeder,0050,L1 Current (Min),A,15.12
601315,John Lewis Street Hakin,2024-01-23T12:50:00.000+00:00,feeder,0050,L1 Current (Max),A,15.25
601315,John Lewis Street Hakin,2024-01-23T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.12
601315,John Lewis Street Hakin,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-10.25
601315,John Lewis Street Hakin,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.12
601315,John Lewis Street Hakin,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-3.44
601315,John Lewis Street Hakin,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.94308
601315,John Lewis Street Hakin,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99225
601315,John Lewis Street Hakin,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98322
601315,John Lewis Street Hakin,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-23T12:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T12:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Current (Min),A,9.38
601315,John Lewis Street Hakin,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Current (Max),A,9.5
601315,John Lewis Street Hakin,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
601315,John Lewis Street Hakin,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Current (Min),A,43.62
601315,John Lewis Street Hakin,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Current (Max),A,43.62
601315,John Lewis Street Hakin,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.62
601315,John Lewis Street Hakin,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Current (Min),A,22.38
601315,John Lewis Street Hakin,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Current (Max),A,22.38
601315,John Lewis Street Hakin,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.38
601315,John Lewis Street Hakin,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.75
601315,John Lewis Street Hakin,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.75
601315,John Lewis Street Hakin,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.31
601315,John Lewis Street Hakin,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98386
601315,John Lewis Street Hakin,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99145
601315,John Lewis Street Hakin,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98599
601315,John Lewis Street Hakin,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-23T12:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T12:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Current (Min),A,10.0
601315,John Lewis Street Hakin,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Current (Max),A,10.0
601315,John Lewis Street Hakin,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
601315,John Lewis Street Hakin,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Current (Min),A,19.62
601315,John Lewis Street Hakin,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Current (Max),A,19.88
601315,John Lewis Street Hakin,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.75
601315,John Lewis Street Hakin,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Current (Min),A,24.38
601315,John Lewis Street Hakin,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Current (Max),A,25.12
601315,John Lewis Street Hakin,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.75
601315,John Lewis Street Hakin,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-38.44
601315,John Lewis Street Hakin,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.56
601315,John Lewis Street Hakin,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-9.0
601315,John Lewis Street Hakin,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.73635
601315,John Lewis Street Hakin,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99841
601315,John Lewis Street Hakin,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.92215
601315,John Lewis Street Hakin,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T12:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T12:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Current (Min),A,1.12
601315,John Lewis Street Hakin,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Current (Max),A,1.12
601315,John Lewis Street Hakin,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.12
601315,John Lewis Street Hakin,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Current (Min),A,12.0
601315,John Lewis Street Hakin,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Current (Max),A,12.0
601315,John Lewis Street Hakin,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
601315,John Lewis Street Hakin,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Current (Min),A,3.12
601315,John Lewis Street Hakin,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Current (Max),A,3.25
601315,John Lewis Street Hakin,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.25
601315,John Lewis Street Hakin,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-20.12
601315,John Lewis Street Hakin,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.12
601315,John Lewis Street Hakin,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,2.12
601315,John Lewis Street Hakin,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.89487
601315,John Lewis Street Hakin,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99304
601315,John Lewis Street Hakin,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97034
601315,John Lewis Street Hakin,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T12:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T12:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Current (Min),A,3.25
601315,John Lewis Street Hakin,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Current (Max),A,3.38
601315,John Lewis Street Hakin,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.25
601315,John Lewis Street Hakin,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Current (Min),A,28.62
601315,John Lewis Street Hakin,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Current (Max),A,28.75
601315,John Lewis Street Hakin,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.62
601315,John Lewis Street Hakin,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Current (Min),A,17.62
601315,John Lewis Street Hakin,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Current (Max),A,17.75
601315,John Lewis Street Hakin,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.62
601315,John Lewis Street Hakin,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
601315,John Lewis Street Hakin,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.02
601315,John Lewis Street Hakin,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
601315,John Lewis Street Hakin,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
601315,John Lewis Street Hakin,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
601315,John Lewis Street Hakin,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
601315,John Lewis Street Hakin,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
601315,John Lewis Street Hakin,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
601315,John Lewis Street Hakin,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
601315,John Lewis Street Hakin,2024-01-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
601315,John Lewis Street Hakin,2024-01-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
601315,John Lewis Street Hakin,2024-01-23T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (Min),A,47.88
601315,John Lewis Street Hakin,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (Max),A,48.25
601315,John Lewis Street Hakin,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.12
601315,John Lewis Street Hakin,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (Min),A,108.38
601315,John Lewis Street Hakin,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (Max),A,108.5
601315,John Lewis Street Hakin,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
601315,John Lewis Street Hakin,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (Min),A,82.5
601315,John Lewis Street Hakin,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (Max),A,83.38
601315,John Lewis Street Hakin,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
601315,John Lewis Street Hakin,2024-01-23T12:50:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T12:50:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T12:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T12:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-11.19
601315,John Lewis Street Hakin,2024-01-23T12:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T12:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-32.63
601315,John Lewis Street Hakin,2024-01-23T12:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T12:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-7.56
601315,John Lewis Street Hakin,2024-01-23T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T12:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.93799
601315,John Lewis Street Hakin,2024-01-23T12:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.73791
601315,John Lewis Street Hakin,2024-01-23T12:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98492
601315,John Lewis Street Hakin,2024-01-23T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-23T12:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T12:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T12:40:00.000+00:00,feeder,0050,L3 Current (Min),A,11.12
601315,John Lewis Street Hakin,2024-01-23T12:40:00.000+00:00,feeder,0050,L3 Current (Max),A,11.25
601315,John Lewis Street Hakin,2024-01-23T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.25
601315,John Lewis Street Hakin,2024-01-23T12:40:00.000+00:00,feeder,0050,L2 Current (Min),A,5.62
601315,John Lewis Street Hakin,2024-01-23T12:40:00.000+00:00,feeder,0050,L2 Current (Max),A,6.5
601315,John Lewis Street Hakin,2024-01-23T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.88
601315,John Lewis Street Hakin,2024-01-23T12:40:00.000+00:00,feeder,0050,L1 Current (Min),A,26.25
601315,John Lewis Street Hakin,2024-01-23T12:40:00.000+00:00,feeder,0050,L1 Current (Max),A,26.75
601315,John Lewis Street Hakin,2024-01-23T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.5
601315,John Lewis Street Hakin,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-0.19
601315,John Lewis Street Hakin,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.38
601315,John Lewis Street Hakin,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,4.75
601315,John Lewis Street Hakin,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.96597
601315,John Lewis Street Hakin,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98883
601315,John Lewis Street Hakin,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98431
601315,John Lewis Street Hakin,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-23T12:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T12:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Current (Min),A,11.0
601315,John Lewis Street Hakin,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Current (Max),A,11.0
601315,John Lewis Street Hakin,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
601315,John Lewis Street Hakin,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Current (Min),A,43.12
601315,John Lewis Street Hakin,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Current (Max),A,43.12
601315,John Lewis Street Hakin,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.12
601315,John Lewis Street Hakin,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Current (Min),A,23.12
601315,John Lewis Street Hakin,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Current (Max),A,23.25
601315,John Lewis Street Hakin,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.25
601315,John Lewis Street Hakin,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.62
601315,John Lewis Street Hakin,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.5
601315,John Lewis Street Hakin,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.06
601315,John Lewis Street Hakin,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99466
601315,John Lewis Street Hakin,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9938
601315,John Lewis Street Hakin,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99838
601315,John Lewis Street Hakin,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.0
601315,John Lewis Street Hakin,2024-01-23T12:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T12:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Current (Min),A,19.88
601315,John Lewis Street Hakin,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Current (Max),A,20.0
601315,John Lewis Street Hakin,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.88
601315,John Lewis Street Hakin,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Current (Min),A,20.0
601315,John Lewis Street Hakin,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Current (Max),A,20.25
601315,John Lewis Street Hakin,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.12
601315,John Lewis Street Hakin,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Current (Min),A,57.25
601315,John Lewis Street Hakin,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Current (Max),A,57.38
601315,John Lewis Street Hakin,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.38
601315,John Lewis Street Hakin,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-35.37
601315,John Lewis Street Hakin,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.12
601315,John Lewis Street Hakin,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.56
601315,John Lewis Street Hakin,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.75579
601315,John Lewis Street Hakin,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99557
601315,John Lewis Street Hakin,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95291
601315,John Lewis Street Hakin,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T12:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T12:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Current (Min),A,1.12
601315,John Lewis Street Hakin,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Current (Max),A,1.12
601315,John Lewis Street Hakin,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.12
601315,John Lewis Street Hakin,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Current (Min),A,9.25
601315,John Lewis Street Hakin,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Current (Max),A,9.25
601315,John Lewis Street Hakin,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.25
601315,John Lewis Street Hakin,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Current (Min),A,2.88
601315,John Lewis Street Hakin,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Current (Max),A,3.0
601315,John Lewis Street Hakin,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.88
601315,John Lewis Street Hakin,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-6.75
601315,John Lewis Street Hakin,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-21.38
601315,John Lewis Street Hakin,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-32.69
601315,John Lewis Street Hakin,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98889
601315,John Lewis Street Hakin,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.88931
601315,John Lewis Street Hakin,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.77072
601315,John Lewis Street Hakin,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
