Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T12:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T12:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Current (Min),A,11.62
601315,John Lewis Street Hakin,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Current (Max),A,12.12
601315,John Lewis Street Hakin,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.88
601315,John Lewis Street Hakin,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Current (Min),A,7.12
601315,John Lewis Street Hakin,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Current (Max),A,7.25
601315,John Lewis Street Hakin,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.12
601315,John Lewis Street Hakin,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Current (Min),A,3.25
601315,John Lewis Street Hakin,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Current (Max),A,3.25
601315,John Lewis Street Hakin,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.25
601315,John Lewis Street Hakin,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.91
601315,John Lewis Street Hakin,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.95
601315,John Lewis Street Hakin,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
601315,John Lewis Street Hakin,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.17
601315,John Lewis Street Hakin,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
601315,John Lewis Street Hakin,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
601315,John Lewis Street Hakin,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
601315,John Lewis Street Hakin,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
601315,John Lewis Street Hakin,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
601315,John Lewis Street Hakin,2024-01-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
601315,John Lewis Street Hakin,2024-01-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
601315,John Lewis Street Hakin,2024-01-23T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (Min),A,54.38
601315,John Lewis Street Hakin,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (Max),A,54.75
601315,John Lewis Street Hakin,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.62
601315,John Lewis Street Hakin,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (Min),A,84.0
601315,John Lewis Street Hakin,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (Max),A,84.88
601315,John Lewis Street Hakin,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.25
601315,John Lewis Street Hakin,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (Min),A,112.0
601315,John Lewis Street Hakin,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (Max),A,112.62
601315,John Lewis Street Hakin,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.38
601315,John Lewis Street Hakin,2024-01-23T12:40:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T12:40:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T12:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T12:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-2.38
601315,John Lewis Street Hakin,2024-01-23T12:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T12:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-23.25
601315,John Lewis Street Hakin,2024-01-23T12:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T12:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-2.81
601315,John Lewis Street Hakin,2024-01-23T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T12:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99414
601315,John Lewis Street Hakin,2024-01-23T12:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.84274
601315,John Lewis Street Hakin,2024-01-23T12:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99786
601315,John Lewis Street Hakin,2024-01-23T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-23T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,17.0
601315,John Lewis Street Hakin,2024-01-23T12:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T12:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T12:30:00.000+00:00,feeder,0050,L3 Current (Min),A,32.12
601315,John Lewis Street Hakin,2024-01-23T12:30:00.000+00:00,feeder,0050,L3 Current (Max),A,32.75
601315,John Lewis Street Hakin,2024-01-23T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.38
601315,John Lewis Street Hakin,2024-01-23T12:30:00.000+00:00,feeder,0050,L2 Current (Min),A,6.38
601315,John Lewis Street Hakin,2024-01-23T12:30:00.000+00:00,feeder,0050,L2 Current (Max),A,6.38
601315,John Lewis Street Hakin,2024-01-23T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.38
601315,John Lewis Street Hakin,2024-01-23T12:30:00.000+00:00,feeder,0050,L1 Current (Min),A,69.25
601315,John Lewis Street Hakin,2024-01-23T12:30:00.000+00:00,feeder,0050,L1 Current (Max),A,69.75
601315,John Lewis Street Hakin,2024-01-23T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,69.5
601315,John Lewis Street Hakin,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-0.62
601315,John Lewis Street Hakin,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.32
601315,John Lewis Street Hakin,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-2.69
601315,John Lewis Street Hakin,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99142
601315,John Lewis Street Hakin,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99429
601315,John Lewis Street Hakin,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98679
601315,John Lewis Street Hakin,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.0
601315,John Lewis Street Hakin,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-23T12:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T12:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Current (Min),A,22.62
601315,John Lewis Street Hakin,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Current (Max),A,22.75
601315,John Lewis Street Hakin,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.75
601315,John Lewis Street Hakin,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Current (Min),A,55.88
601315,John Lewis Street Hakin,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Current (Max),A,56.12
601315,John Lewis Street Hakin,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.0
601315,John Lewis Street Hakin,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Current (Min),A,23.5
601315,John Lewis Street Hakin,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Current (Max),A,23.62
601315,John Lewis Street Hakin,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.62
601315,John Lewis Street Hakin,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.0
601315,John Lewis Street Hakin,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-0.31
601315,John Lewis Street Hakin,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.81
601315,John Lewis Street Hakin,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.93234
601315,John Lewis Street Hakin,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99799
601315,John Lewis Street Hakin,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99542
601315,John Lewis Street Hakin,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-23T12:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T12:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Current (Min),A,5.62
601315,John Lewis Street Hakin,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Current (Max),A,5.88
601315,John Lewis Street Hakin,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.75
601315,John Lewis Street Hakin,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Current (Min),A,34.75
601315,John Lewis Street Hakin,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Current (Max),A,35.0
601315,John Lewis Street Hakin,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.75
601315,John Lewis Street Hakin,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Current (Min),A,30.88
601315,John Lewis Street Hakin,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Current (Max),A,31.0
601315,John Lewis Street Hakin,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.0
601315,John Lewis Street Hakin,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-23.06
601315,John Lewis Street Hakin,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.0
601315,John Lewis Street Hakin,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.13
601315,John Lewis Street Hakin,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.81805
601315,John Lewis Street Hakin,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99765
601315,John Lewis Street Hakin,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.94821
601315,John Lewis Street Hakin,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T12:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T12:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Current (Min),A,1.25
601315,John Lewis Street Hakin,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Current (Max),A,1.38
601315,John Lewis Street Hakin,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.38
601315,John Lewis Street Hakin,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Current (Min),A,8.88
601315,John Lewis Street Hakin,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Current (Max),A,9.0
601315,John Lewis Street Hakin,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
601315,John Lewis Street Hakin,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Current (Min),A,2.75
601315,John Lewis Street Hakin,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Current (Max),A,2.75
601315,John Lewis Street Hakin,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.75
601315,John Lewis Street Hakin,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,2.06
601315,John Lewis Street Hakin,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-18.44
601315,John Lewis Street Hakin,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-25.25
601315,John Lewis Street Hakin,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9935
601315,John Lewis Street Hakin,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.90808
601315,John Lewis Street Hakin,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.78122
601315,John Lewis Street Hakin,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T12:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T12:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Current (Min),A,15.75
601315,John Lewis Street Hakin,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Current (Max),A,16.0
601315,John Lewis Street Hakin,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.88
601315,John Lewis Street Hakin,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Current (Min),A,7.25
601315,John Lewis Street Hakin,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Current (Max),A,7.5
601315,John Lewis Street Hakin,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.38
601315,John Lewis Street Hakin,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Current (Min),A,2.75
601315,John Lewis Street Hakin,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Current (Max),A,2.88
601315,John Lewis Street Hakin,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.75
601315,John Lewis Street Hakin,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.39
601315,John Lewis Street Hakin,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.41
601315,John Lewis Street Hakin,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
601315,John Lewis Street Hakin,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.58
601315,John Lewis Street Hakin,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
601315,John Lewis Street Hakin,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
601315,John Lewis Street Hakin,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.34
601315,John Lewis Street Hakin,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.39
601315,John Lewis Street Hakin,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
601315,John Lewis Street Hakin,2024-01-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
601315,John Lewis Street Hakin,2024-01-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
601315,John Lewis Street Hakin,2024-01-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
601315,John Lewis Street Hakin,2024-01-23T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (Min),A,77.62
601315,John Lewis Street Hakin,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (Max),A,77.88
601315,John Lewis Street Hakin,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.75
601315,John Lewis Street Hakin,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (Min),A,112.5
601315,John Lewis Street Hakin,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (Max),A,112.62
601315,John Lewis Street Hakin,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.62
601315,John Lewis Street Hakin,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (Min),A,128.88
601315,John Lewis Street Hakin,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (Max),A,129.25
601315,John Lewis Street Hakin,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.12
601315,John Lewis Street Hakin,2024-01-23T12:30:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T12:30:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T12:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T12:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-3.06
601315,John Lewis Street Hakin,2024-01-23T12:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T12:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-12.13
601315,John Lewis Street Hakin,2024-01-23T12:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T12:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-4.69
601315,John Lewis Street Hakin,2024-01-23T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T12:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99069
601315,John Lewis Street Hakin,2024-01-23T12:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.93066
601315,John Lewis Street Hakin,2024-01-23T12:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99222
601315,John Lewis Street Hakin,2024-01-23T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-23T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-23T12:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T12:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T12:20:00.000+00:00,feeder,0050,L3 Current (Min),A,23.75
601315,John Lewis Street Hakin,2024-01-23T12:20:00.000+00:00,feeder,0050,L3 Current (Max),A,23.88
601315,John Lewis Street Hakin,2024-01-23T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.88
601315,John Lewis Street Hakin,2024-01-23T12:20:00.000+00:00,feeder,0050,L2 Current (Min),A,9.25
601315,John Lewis Street Hakin,2024-01-23T12:20:00.000+00:00,feeder,0050,L2 Current (Max),A,9.38
601315,John Lewis Street Hakin,2024-01-23T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.38
601315,John Lewis Street Hakin,2024-01-23T12:20:00.000+00:00,feeder,0050,L1 Current (Min),A,32.88
601315,John Lewis Street Hakin,2024-01-23T12:20:00.000+00:00,feeder,0050,L1 Current (Max),A,33.38
601315,John Lewis Street Hakin,2024-01-23T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.0
601315,John Lewis Street Hakin,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-2.44
601315,John Lewis Street Hakin,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.25
601315,John Lewis Street Hakin,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,11.19
601315,John Lewis Street Hakin,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.0
601315,John Lewis Street Hakin,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.96576
601315,John Lewis Street Hakin,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98785
601315,John Lewis Street Hakin,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97205
601315,John Lewis Street Hakin,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-23T12:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T12:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Current (Min),A,10.38
601315,John Lewis Street Hakin,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Current (Max),A,10.5
601315,John Lewis Street Hakin,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.38
601315,John Lewis Street Hakin,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Current (Min),A,40.62
601315,John Lewis Street Hakin,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Current (Max),A,40.75
601315,John Lewis Street Hakin,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.62
601315,John Lewis Street Hakin,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Current (Min),A,28.38
601315,John Lewis Street Hakin,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Current (Max),A,29.0
601315,John Lewis Street Hakin,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.75
601315,John Lewis Street Hakin,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.31
601315,John Lewis Street Hakin,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.62
601315,John Lewis Street Hakin,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-10.81
601315,John Lewis Street Hakin,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98245
601315,John Lewis Street Hakin,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99173
601315,John Lewis Street Hakin,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96155
601315,John Lewis Street Hakin,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T12:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T12:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Current (Min),A,19.5
601315,John Lewis Street Hakin,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Current (Max),A,20.75
601315,John Lewis Street Hakin,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.12
601315,John Lewis Street Hakin,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Current (Min),A,20.75
601315,John Lewis Street Hakin,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Current (Max),A,20.88
601315,John Lewis Street Hakin,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.75
601315,John Lewis Street Hakin,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Current (Min),A,12.62
601315,John Lewis Street Hakin,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Current (Max),A,12.75
601315,John Lewis Street Hakin,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.75
601315,John Lewis Street Hakin,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-29.81
601315,John Lewis Street Hakin,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.0
601315,John Lewis Street Hakin,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-8.37
601315,John Lewis Street Hakin,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.84103
601315,John Lewis Street Hakin,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99835
601315,John Lewis Street Hakin,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.94238
601315,John Lewis Street Hakin,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T12:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T12:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Current (Min),A,1.38
601315,John Lewis Street Hakin,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Current (Max),A,1.5
601315,John Lewis Street Hakin,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.38
601315,John Lewis Street Hakin,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Current (Min),A,9.38
601315,John Lewis Street Hakin,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Current (Max),A,9.38
601315,John Lewis Street Hakin,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.38
601315,John Lewis Street Hakin,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Current (Min),A,3.0
601315,John Lewis Street Hakin,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Current (Max),A,3.12
601315,John Lewis Street Hakin,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
601315,John Lewis Street Hakin,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-1.06
601315,John Lewis Street Hakin,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-28.5
601315,John Lewis Street Hakin,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-24.06
601315,John Lewis Street Hakin,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99142
601315,John Lewis Street Hakin,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.81186
601315,John Lewis Street Hakin,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.82068
601315,John Lewis Street Hakin,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T12:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T12:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Current (Min),A,12.25
601315,John Lewis Street Hakin,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Current (Max),A,12.5
601315,John Lewis Street Hakin,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.38
601315,John Lewis Street Hakin,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Current (Min),A,5.88
601315,John Lewis Street Hakin,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Current (Max),A,6.0
601315,John Lewis Street Hakin,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.88
601315,John Lewis Street Hakin,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Current (Min),A,3.0
601315,John Lewis Street Hakin,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Current (Max),A,3.0
601315,John Lewis Street Hakin,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
601315,John Lewis Street Hakin,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.94
601315,John Lewis Street Hakin,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.0
601315,John Lewis Street Hakin,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
601315,John Lewis Street Hakin,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.17
601315,John Lewis Street Hakin,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
601315,John Lewis Street Hakin,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
601315,John Lewis Street Hakin,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
601315,John Lewis Street Hakin,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
601315,John Lewis Street Hakin,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
601315,John Lewis Street Hakin,2024-01-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
601315,John Lewis Street Hakin,2024-01-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
601315,John Lewis Street Hakin,2024-01-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
601315,John Lewis Street Hakin,2024-01-23T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (Min),A,67.38
601315,John Lewis Street Hakin,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (Max),A,68.5
601315,John Lewis Street Hakin,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
601315,John Lewis Street Hakin,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (Min),A,85.25
601315,John Lewis Street Hakin,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (Max),A,85.38
601315,John Lewis Street Hakin,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.38
601315,John Lewis Street Hakin,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (Min),A,79.0
601315,John Lewis Street Hakin,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (Max),A,79.62
601315,John Lewis Street Hakin,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.25
601315,John Lewis Street Hakin,2024-01-23T12:20:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T12:20:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T12:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T12:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-7.06
601315,John Lewis Street Hakin,2024-01-23T12:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T12:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-7.87
601315,John Lewis Street Hakin,2024-01-23T12:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T12:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-5.06
601315,John Lewis Street Hakin,2024-01-23T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T12:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.96307
601315,John Lewis Street Hakin,2024-01-23T12:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.9718
601315,John Lewis Street Hakin,2024-01-23T12:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98566
601315,John Lewis Street Hakin,2024-01-23T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-23T12:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T12:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T12:10:00.000+00:00,feeder,0050,L3 Current (Min),A,10.88
601315,John Lewis Street Hakin,2024-01-23T12:10:00.000+00:00,feeder,0050,L3 Current (Max),A,11.12
601315,John Lewis Street Hakin,2024-01-23T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.0
601315,John Lewis Street Hakin,2024-01-23T12:10:00.000+00:00,feeder,0050,L2 Current (Min),A,15.12
601315,John Lewis Street Hakin,2024-01-23T12:10:00.000+00:00,feeder,0050,L2 Current (Max),A,15.25
601315,John Lewis Street Hakin,2024-01-23T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.12
601315,John Lewis Street Hakin,2024-01-23T12:10:00.000+00:00,feeder,0050,L1 Current (Min),A,21.12
601315,John Lewis Street Hakin,2024-01-23T12:10:00.000+00:00,feeder,0050,L1 Current (Max),A,21.88
601315,John Lewis Street Hakin,2024-01-23T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.38
601315,John Lewis Street Hakin,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-10.31
601315,John Lewis Street Hakin,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.56
601315,John Lewis Street Hakin,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,9.06
601315,John Lewis Street Hakin,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.0
601315,John Lewis Street Hakin,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.95605
601315,John Lewis Street Hakin,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97089
601315,John Lewis Street Hakin,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99249
601315,John Lewis Street Hakin,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-23T12:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T12:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Current (Min),A,13.88
601315,John Lewis Street Hakin,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Current (Max),A,14.12
601315,John Lewis Street Hakin,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
601315,John Lewis Street Hakin,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Current (Min),A,27.88
601315,John Lewis Street Hakin,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Current (Max),A,28.0
601315,John Lewis Street Hakin,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.88
601315,John Lewis Street Hakin,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Current (Min),A,51.12
601315,John Lewis Street Hakin,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Current (Max),A,53.38
601315,John Lewis Street Hakin,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.88
601315,John Lewis Street Hakin,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.75
601315,John Lewis Street Hakin,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-8.43
601315,John Lewis Street Hakin,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.75
601315,John Lewis Street Hakin,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9892
601315,John Lewis Street Hakin,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98361
601315,John Lewis Street Hakin,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99161
601315,John Lewis Street Hakin,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-23T12:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T12:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Current (Min),A,15.5
601315,John Lewis Street Hakin,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Current (Max),A,16.25
601315,John Lewis Street Hakin,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
601315,John Lewis Street Hakin,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Current (Min),A,21.25
601315,John Lewis Street Hakin,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Current (Max),A,21.38
601315,John Lewis Street Hakin,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.25
601315,John Lewis Street Hakin,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Current (Min),A,26.0
601315,John Lewis Street Hakin,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Current (Max),A,26.12
601315,John Lewis Street Hakin,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.12
601315,John Lewis Street Hakin,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-23.31
601315,John Lewis Street Hakin,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,6.37
601315,John Lewis Street Hakin,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,6.31
601315,John Lewis Street Hakin,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.83267
601315,John Lewis Street Hakin,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.89889
601315,John Lewis Street Hakin,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9545
601315,John Lewis Street Hakin,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T12:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T12:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Current (Min),A,1.12
601315,John Lewis Street Hakin,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Current (Max),A,1.38
601315,John Lewis Street Hakin,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.25
601315,John Lewis Street Hakin,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Current (Min),A,1.12
601315,John Lewis Street Hakin,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Current (Max),A,1.12
601315,John Lewis Street Hakin,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.12
601315,John Lewis Street Hakin,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Current (Min),A,3.25
601315,John Lewis Street Hakin,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Current (Max),A,3.38
601315,John Lewis Street Hakin,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.25
601315,John Lewis Street Hakin,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-17.69
601315,John Lewis Street Hakin,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-32.37
601315,John Lewis Street Hakin,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.38
601315,John Lewis Street Hakin,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.85489
601315,John Lewis Street Hakin,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.79181
601315,John Lewis Street Hakin,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9794
