Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T12:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T12:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Current (Min),A,3.38
601315,John Lewis Street Hakin,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Current (Max),A,3.62
601315,John Lewis Street Hakin,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
601315,John Lewis Street Hakin,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Current (Min),A,5.62
601315,John Lewis Street Hakin,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Current (Max),A,5.62
601315,John Lewis Street Hakin,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.62
601315,John Lewis Street Hakin,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Current (Min),A,6.5
601315,John Lewis Street Hakin,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Current (Max),A,8.5
601315,John Lewis Street Hakin,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
601315,John Lewis Street Hakin,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.7
601315,John Lewis Street Hakin,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
601315,John Lewis Street Hakin,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
601315,John Lewis Street Hakin,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.48
601315,John Lewis Street Hakin,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.53
601315,John Lewis Street Hakin,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
601315,John Lewis Street Hakin,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
601315,John Lewis Street Hakin,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.0
601315,John Lewis Street Hakin,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
601315,John Lewis Street Hakin,2024-01-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
601315,John Lewis Street Hakin,2024-01-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
601315,John Lewis Street Hakin,2024-01-23T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (Min),A,45.12
601315,John Lewis Street Hakin,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (Max),A,45.62
601315,John Lewis Street Hakin,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
601315,John Lewis Street Hakin,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (Min),A,70.62
601315,John Lewis Street Hakin,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (Max),A,70.75
601315,John Lewis Street Hakin,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.62
601315,John Lewis Street Hakin,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (Min),A,109.38
601315,John Lewis Street Hakin,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (Max),A,110.25
601315,John Lewis Street Hakin,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.75
601315,John Lewis Street Hakin,2024-01-23T12:10:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T12:10:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T12:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T12:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-4.5
601315,John Lewis Street Hakin,2024-01-23T12:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T12:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-20.75
601315,John Lewis Street Hakin,2024-01-23T12:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T12:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-11.0
601315,John Lewis Street Hakin,2024-01-23T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T12:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.94241
601315,John Lewis Street Hakin,2024-01-23T12:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.84656
601315,John Lewis Street Hakin,2024-01-23T12:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.95724
601315,John Lewis Street Hakin,2024-01-23T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T12:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T12:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T12:00:00.000+00:00,feeder,0050,L3 Current (Min),A,7.75
601315,John Lewis Street Hakin,2024-01-23T12:00:00.000+00:00,feeder,0050,L3 Current (Max),A,7.75
601315,John Lewis Street Hakin,2024-01-23T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.75
601315,John Lewis Street Hakin,2024-01-23T12:00:00.000+00:00,feeder,0050,L2 Current (Min),A,6.0
601315,John Lewis Street Hakin,2024-01-23T12:00:00.000+00:00,feeder,0050,L2 Current (Max),A,6.12
601315,John Lewis Street Hakin,2024-01-23T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.0
601315,John Lewis Street Hakin,2024-01-23T12:00:00.000+00:00,feeder,0050,L1 Current (Min),A,14.12
601315,John Lewis Street Hakin,2024-01-23T12:00:00.000+00:00,feeder,0050,L1 Current (Max),A,14.38
601315,John Lewis Street Hakin,2024-01-23T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.25
601315,John Lewis Street Hakin,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,3.88
601315,John Lewis Street Hakin,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.44
601315,John Lewis Street Hakin,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-1.5
601315,John Lewis Street Hakin,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98581
601315,John Lewis Street Hakin,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97351
601315,John Lewis Street Hakin,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98465
601315,John Lewis Street Hakin,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-23T12:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T12:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Current (Min),A,21.62
601315,John Lewis Street Hakin,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Current (Max),A,21.75
601315,John Lewis Street Hakin,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.62
601315,John Lewis Street Hakin,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Current (Min),A,27.38
601315,John Lewis Street Hakin,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Current (Max),A,27.38
601315,John Lewis Street Hakin,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.38
601315,John Lewis Street Hakin,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Current (Min),A,23.12
601315,John Lewis Street Hakin,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Current (Max),A,23.62
601315,John Lewis Street Hakin,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.25
601315,John Lewis Street Hakin,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,4.19
601315,John Lewis Street Hakin,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-12.69
601315,John Lewis Street Hakin,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-9.06
601315,John Lewis Street Hakin,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98834
601315,John Lewis Street Hakin,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.95996
601315,John Lewis Street Hakin,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.90472
601315,John Lewis Street Hakin,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T12:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T12:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Current (Min),A,16.25
601315,John Lewis Street Hakin,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Current (Max),A,16.38
601315,John Lewis Street Hakin,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.38
601315,John Lewis Street Hakin,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Current (Min),A,12.38
601315,John Lewis Street Hakin,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Current (Max),A,12.5
601315,John Lewis Street Hakin,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
601315,John Lewis Street Hakin,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Current (Min),A,9.75
601315,John Lewis Street Hakin,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Current (Max),A,10.0
601315,John Lewis Street Hakin,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.88
601315,John Lewis Street Hakin,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-23.5
601315,John Lewis Street Hakin,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,6.69
601315,John Lewis Street Hakin,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.38
601315,John Lewis Street Hakin,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.721
601315,John Lewis Street Hakin,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.89627
601315,John Lewis Street Hakin,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96802
601315,John Lewis Street Hakin,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T12:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T12:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Current (Min),A,1.25
601315,John Lewis Street Hakin,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Current (Max),A,1.38
601315,John Lewis Street Hakin,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.25
601315,John Lewis Street Hakin,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Current (Min),A,1.12
601315,John Lewis Street Hakin,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Current (Max),A,1.12
601315,John Lewis Street Hakin,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.12
601315,John Lewis Street Hakin,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Current (Min),A,3.25
601315,John Lewis Street Hakin,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Current (Max),A,3.38
601315,John Lewis Street Hakin,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.38
601315,John Lewis Street Hakin,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-19.94
601315,John Lewis Street Hakin,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-32.19
601315,John Lewis Street Hakin,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-18.88
601315,John Lewis Street Hakin,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.85708
601315,John Lewis Street Hakin,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.78125
601315,John Lewis Street Hakin,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.8338
601315,John Lewis Street Hakin,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T12:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T12:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Current (Min),A,3.62
601315,John Lewis Street Hakin,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Current (Max),A,3.75
601315,John Lewis Street Hakin,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.75
601315,John Lewis Street Hakin,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Current (Min),A,5.75
601315,John Lewis Street Hakin,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Current (Max),A,5.75
601315,John Lewis Street Hakin,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.75
601315,John Lewis Street Hakin,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Current (Min),A,3.0
601315,John Lewis Street Hakin,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Current (Max),A,3.12
601315,John Lewis Street Hakin,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
601315,John Lewis Street Hakin,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.59
601315,John Lewis Street Hakin,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.61
601315,John Lewis Street Hakin,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
601315,John Lewis Street Hakin,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.17
601315,John Lewis Street Hakin,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.19
601315,John Lewis Street Hakin,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
601315,John Lewis Street Hakin,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.58
601315,John Lewis Street Hakin,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.64
601315,John Lewis Street Hakin,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
601315,John Lewis Street Hakin,2024-01-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-23T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (Min),A,50.0
601315,John Lewis Street Hakin,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (Max),A,50.12
601315,John Lewis Street Hakin,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
601315,John Lewis Street Hakin,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (Min),A,52.12
601315,John Lewis Street Hakin,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (Max),A,52.12
601315,John Lewis Street Hakin,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.12
601315,John Lewis Street Hakin,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (Min),A,53.25
601315,John Lewis Street Hakin,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (Max),A,53.62
601315,John Lewis Street Hakin,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.38
601315,John Lewis Street Hakin,2024-01-23T12:00:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T12:00:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T11:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T11:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,0.25
601315,John Lewis Street Hakin,2024-01-23T11:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T11:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-21.06
601315,John Lewis Street Hakin,2024-01-23T11:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T11:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-12.94
601315,John Lewis Street Hakin,2024-01-23T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T11:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.95996
601315,John Lewis Street Hakin,2024-01-23T11:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.83651
601315,John Lewis Street Hakin,2024-01-23T11:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.95303
601315,John Lewis Street Hakin,2024-01-23T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T11:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T11:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T11:50:00.000+00:00,feeder,0050,L3 Current (Min),A,8.12
601315,John Lewis Street Hakin,2024-01-23T11:50:00.000+00:00,feeder,0050,L3 Current (Max),A,8.25
601315,John Lewis Street Hakin,2024-01-23T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.25
601315,John Lewis Street Hakin,2024-01-23T11:50:00.000+00:00,feeder,0050,L2 Current (Min),A,6.5
601315,John Lewis Street Hakin,2024-01-23T11:50:00.000+00:00,feeder,0050,L2 Current (Max),A,6.5
601315,John Lewis Street Hakin,2024-01-23T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.5
601315,John Lewis Street Hakin,2024-01-23T11:50:00.000+00:00,feeder,0050,L1 Current (Min),A,12.62
601315,John Lewis Street Hakin,2024-01-23T11:50:00.000+00:00,feeder,0050,L1 Current (Max),A,13.38
601315,John Lewis Street Hakin,2024-01-23T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.88
601315,John Lewis Street Hakin,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,8.31
601315,John Lewis Street Hakin,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-7.31
601315,John Lewis Street Hakin,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,10.0
601315,John Lewis Street Hakin,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.0
601315,John Lewis Street Hakin,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.97003
601315,John Lewis Street Hakin,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.95871
601315,John Lewis Street Hakin,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.96194
601315,John Lewis Street Hakin,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T11:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T11:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Current (Min),A,14.12
601315,John Lewis Street Hakin,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Current (Max),A,14.12
601315,John Lewis Street Hakin,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.12
601315,John Lewis Street Hakin,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Current (Min),A,23.38
601315,John Lewis Street Hakin,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Current (Max),A,34.5
601315,John Lewis Street Hakin,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.5
601315,John Lewis Street Hakin,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Current (Min),A,18.88
601315,John Lewis Street Hakin,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Current (Max),A,19.25
601315,John Lewis Street Hakin,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.12
601315,John Lewis Street Hakin,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,1.12
601315,John Lewis Street Hakin,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.32
601315,John Lewis Street Hakin,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.25
601315,John Lewis Street Hakin,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98947
601315,John Lewis Street Hakin,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.987
601315,John Lewis Street Hakin,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9704
601315,John Lewis Street Hakin,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T11:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T11:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Current (Min),A,14.75
601315,John Lewis Street Hakin,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Current (Max),A,14.75
601315,John Lewis Street Hakin,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.75
601315,John Lewis Street Hakin,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Current (Min),A,29.88
601315,John Lewis Street Hakin,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Current (Max),A,30.0
601315,John Lewis Street Hakin,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.88
601315,John Lewis Street Hakin,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Current (Min),A,15.5
601315,John Lewis Street Hakin,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Current (Max),A,15.62
601315,John Lewis Street Hakin,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
601315,John Lewis Street Hakin,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,0.75
601315,John Lewis Street Hakin,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,2.12
601315,John Lewis Street Hakin,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-8.25
601315,John Lewis Street Hakin,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.92929
601315,John Lewis Street Hakin,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99283
601315,John Lewis Street Hakin,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.94894
601315,John Lewis Street Hakin,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T11:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T11:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Current (Min),A,6.75
601315,John Lewis Street Hakin,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Current (Max),A,7.12
601315,John Lewis Street Hakin,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.12
601315,John Lewis Street Hakin,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Current (Min),A,4.38
601315,John Lewis Street Hakin,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Current (Max),A,4.38
601315,John Lewis Street Hakin,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.38
601315,John Lewis Street Hakin,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Current (Min),A,2.88
601315,John Lewis Street Hakin,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Current (Max),A,3.0
601315,John Lewis Street Hakin,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.88
601315,John Lewis Street Hakin,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-21.94
601315,John Lewis Street Hakin,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-16.44
601315,John Lewis Street Hakin,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-24.56
601315,John Lewis Street Hakin,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.84631
601315,John Lewis Street Hakin,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9104
601315,John Lewis Street Hakin,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.78299
601315,John Lewis Street Hakin,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T11:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T11:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Current (Min),A,3.62
601315,John Lewis Street Hakin,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Current (Max),A,3.75
601315,John Lewis Street Hakin,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.62
601315,John Lewis Street Hakin,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Current (Min),A,6.12
601315,John Lewis Street Hakin,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Current (Max),A,6.12
601315,John Lewis Street Hakin,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.12
601315,John Lewis Street Hakin,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Current (Min),A,2.88
601315,John Lewis Street Hakin,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Current (Max),A,3.0
601315,John Lewis Street Hakin,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
601315,John Lewis Street Hakin,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.73
601315,John Lewis Street Hakin,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
601315,John Lewis Street Hakin,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
601315,John Lewis Street Hakin,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.75
601315,John Lewis Street Hakin,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
601315,John Lewis Street Hakin,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
601315,John Lewis Street Hakin,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.7
601315,John Lewis Street Hakin,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
601315,John Lewis Street Hakin,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
601315,John Lewis Street Hakin,2024-01-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
601315,John Lewis Street Hakin,2024-01-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-23T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (Min),A,47.0
601315,John Lewis Street Hakin,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (Max),A,47.38
601315,John Lewis Street Hakin,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.25
601315,John Lewis Street Hakin,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (Min),A,69.62
601315,John Lewis Street Hakin,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (Max),A,80.88
601315,John Lewis Street Hakin,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.88
601315,John Lewis Street Hakin,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (Min),A,52.25
601315,John Lewis Street Hakin,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (Max),A,52.88
601315,John Lewis Street Hakin,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
601315,John Lewis Street Hakin,2024-01-23T11:50:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T11:50:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T11:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T11:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-9.5
601315,John Lewis Street Hakin,2024-01-23T11:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T11:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-17.87
601315,John Lewis Street Hakin,2024-01-23T11:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T11:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-5.75
601315,John Lewis Street Hakin,2024-01-23T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T11:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.93365
601315,John Lewis Street Hakin,2024-01-23T11:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.85519
601315,John Lewis Street Hakin,2024-01-23T11:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.97913
601315,John Lewis Street Hakin,2024-01-23T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T11:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T11:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T11:40:00.000+00:00,feeder,0050,L3 Current (Min),A,7.12
601315,John Lewis Street Hakin,2024-01-23T11:40:00.000+00:00,feeder,0050,L3 Current (Max),A,7.25
601315,John Lewis Street Hakin,2024-01-23T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.12
601315,John Lewis Street Hakin,2024-01-23T11:40:00.000+00:00,feeder,0050,L2 Current (Min),A,6.25
601315,John Lewis Street Hakin,2024-01-23T11:40:00.000+00:00,feeder,0050,L2 Current (Max),A,6.5
601315,John Lewis Street Hakin,2024-01-23T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.38
601315,John Lewis Street Hakin,2024-01-23T11:40:00.000+00:00,feeder,0050,L1 Current (Min),A,14.25
601315,John Lewis Street Hakin,2024-01-23T11:40:00.000+00:00,feeder,0050,L1 Current (Max),A,14.25
601315,John Lewis Street Hakin,2024-01-23T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.25
601315,John Lewis Street Hakin,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-0.06
601315,John Lewis Street Hakin,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.31
601315,John Lewis Street Hakin,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-3.82
601315,John Lewis Street Hakin,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99182
601315,John Lewis Street Hakin,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97977
601315,John Lewis Street Hakin,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99234
601315,John Lewis Street Hakin,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-23T11:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T11:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Current (Min),A,18.88
601315,John Lewis Street Hakin,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Current (Max),A,18.88
601315,John Lewis Street Hakin,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.88
601315,John Lewis Street Hakin,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Current (Min),A,32.38
601315,John Lewis Street Hakin,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Current (Max),A,32.5
601315,John Lewis Street Hakin,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.5
601315,John Lewis Street Hakin,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Current (Min),A,38.25
601315,John Lewis Street Hakin,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Current (Max),A,38.25
601315,John Lewis Street Hakin,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.25
601315,John Lewis Street Hakin,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,5.69
601315,John Lewis Street Hakin,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.06
601315,John Lewis Street Hakin,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.31
601315,John Lewis Street Hakin,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
601315,John Lewis Street Hakin,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99057
601315,John Lewis Street Hakin,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99561
601315,John Lewis Street Hakin,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9779
601315,John Lewis Street Hakin,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T11:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T11:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Current (Min),A,22.38
601315,John Lewis Street Hakin,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Current (Max),A,22.5
601315,John Lewis Street Hakin,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.38
601315,John Lewis Street Hakin,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Current (Min),A,33.5
601315,John Lewis Street Hakin,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Current (Max),A,33.88
601315,John Lewis Street Hakin,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.75
601315,John Lewis Street Hakin,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Current (Min),A,17.12
601315,John Lewis Street Hakin,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Current (Max),A,17.25
601315,John Lewis Street Hakin,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.12
601315,John Lewis Street Hakin,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-34.63
601315,John Lewis Street Hakin,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,3.32
601315,John Lewis Street Hakin,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.19
601315,John Lewis Street Hakin,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.51733
601315,John Lewis Street Hakin,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99353
601315,John Lewis Street Hakin,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95328
601315,John Lewis Street Hakin,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T11:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T11:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Current (Min),A,0.62
601315,John Lewis Street Hakin,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Current (Max),A,0.62
601315,John Lewis Street Hakin,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.62
601315,John Lewis Street Hakin,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Current (Min),A,4.62
601315,John Lewis Street Hakin,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Current (Max),A,4.62
601315,John Lewis Street Hakin,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.62
601315,John Lewis Street Hakin,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Current (Min),A,3.25
601315,John Lewis Street Hakin,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Current (Max),A,3.25
601315,John Lewis Street Hakin,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.25
601315,John Lewis Street Hakin,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-22.5
601315,John Lewis Street Hakin,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-22.38
601315,John Lewis Street Hakin,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-28.0
601315,John Lewis Street Hakin,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.84768
601315,John Lewis Street Hakin,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.86459
