Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.77111
601315,John Lewis Street Hakin,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T11:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T11:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Current (Min),A,3.62
601315,John Lewis Street Hakin,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Current (Max),A,3.62
601315,John Lewis Street Hakin,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.62
601315,John Lewis Street Hakin,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Current (Min),A,6.12
601315,John Lewis Street Hakin,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Current (Max),A,6.12
601315,John Lewis Street Hakin,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.12
601315,John Lewis Street Hakin,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Current (Min),A,2.88
601315,John Lewis Street Hakin,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Current (Max),A,3.0
601315,John Lewis Street Hakin,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
601315,John Lewis Street Hakin,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.95
601315,John Lewis Street Hakin,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.06
601315,John Lewis Street Hakin,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
601315,John Lewis Street Hakin,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.84
601315,John Lewis Street Hakin,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.92
601315,John Lewis Street Hakin,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
601315,John Lewis Street Hakin,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
601315,John Lewis Street Hakin,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
601315,John Lewis Street Hakin,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
601315,John Lewis Street Hakin,2024-01-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
601315,John Lewis Street Hakin,2024-01-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
601315,John Lewis Street Hakin,2024-01-23T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (Min),A,51.88
601315,John Lewis Street Hakin,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (Max),A,52.0
601315,John Lewis Street Hakin,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
601315,John Lewis Street Hakin,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (Min),A,82.25
601315,John Lewis Street Hakin,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (Max),A,82.5
601315,John Lewis Street Hakin,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.38
601315,John Lewis Street Hakin,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (Min),A,75.38
601315,John Lewis Street Hakin,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (Max),A,75.62
601315,John Lewis Street Hakin,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
601315,John Lewis Street Hakin,2024-01-23T11:40:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T11:40:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T11:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T11:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-22.19
601315,John Lewis Street Hakin,2024-01-23T11:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T11:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-38.69
601315,John Lewis Street Hakin,2024-01-23T11:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T11:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-11.81
601315,John Lewis Street Hakin,2024-01-23T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T11:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.86795
601315,John Lewis Street Hakin,2024-01-23T11:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.69201
601315,John Lewis Street Hakin,2024-01-23T11:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.9566
601315,John Lewis Street Hakin,2024-01-23T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T11:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T11:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T11:30:00.000+00:00,feeder,0050,L3 Current (Min),A,6.12
601315,John Lewis Street Hakin,2024-01-23T11:30:00.000+00:00,feeder,0050,L3 Current (Max),A,6.12
601315,John Lewis Street Hakin,2024-01-23T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.12
601315,John Lewis Street Hakin,2024-01-23T11:30:00.000+00:00,feeder,0050,L2 Current (Min),A,6.0
601315,John Lewis Street Hakin,2024-01-23T11:30:00.000+00:00,feeder,0050,L2 Current (Max),A,6.12
601315,John Lewis Street Hakin,2024-01-23T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.0
601315,John Lewis Street Hakin,2024-01-23T11:30:00.000+00:00,feeder,0050,L1 Current (Min),A,13.12
601315,John Lewis Street Hakin,2024-01-23T11:30:00.000+00:00,feeder,0050,L1 Current (Max),A,13.25
601315,John Lewis Street Hakin,2024-01-23T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.25
601315,John Lewis Street Hakin,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,7.69
601315,John Lewis Street Hakin,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.69
601315,John Lewis Street Hakin,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,4.81
601315,John Lewis Street Hakin,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.0
601315,John Lewis Street Hakin,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.0
601315,John Lewis Street Hakin,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.983
601315,John Lewis Street Hakin,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98437
601315,John Lewis Street Hakin,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9928
601315,John Lewis Street Hakin,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-23T11:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T11:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Current (Min),A,18.88
601315,John Lewis Street Hakin,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Current (Max),A,18.88
601315,John Lewis Street Hakin,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.88
601315,John Lewis Street Hakin,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Current (Min),A,36.25
601315,John Lewis Street Hakin,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Current (Max),A,36.62
601315,John Lewis Street Hakin,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.5
601315,John Lewis Street Hakin,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Current (Min),A,41.38
601315,John Lewis Street Hakin,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Current (Max),A,41.88
601315,John Lewis Street Hakin,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.62
601315,John Lewis Street Hakin,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,4.12
601315,John Lewis Street Hakin,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.88
601315,John Lewis Street Hakin,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-14.37
601315,John Lewis Street Hakin,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99265
601315,John Lewis Street Hakin,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98569
601315,John Lewis Street Hakin,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.89624
601315,John Lewis Street Hakin,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T11:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T11:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Current (Min),A,21.25
601315,John Lewis Street Hakin,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Current (Max),A,21.5
601315,John Lewis Street Hakin,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.25
601315,John Lewis Street Hakin,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Current (Min),A,14.0
601315,John Lewis Street Hakin,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Current (Max),A,14.12
601315,John Lewis Street Hakin,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.12
601315,John Lewis Street Hakin,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Current (Min),A,8.88
601315,John Lewis Street Hakin,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Current (Max),A,8.88
601315,John Lewis Street Hakin,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.88
601315,John Lewis Street Hakin,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-28.75
601315,John Lewis Street Hakin,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.19
601315,John Lewis Street Hakin,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,3.32
601315,John Lewis Street Hakin,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.56463
601315,John Lewis Street Hakin,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.85199
601315,John Lewis Street Hakin,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97247
601315,John Lewis Street Hakin,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T11:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T11:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Current (Min),A,0.88
601315,John Lewis Street Hakin,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Current (Max),A,0.88
601315,John Lewis Street Hakin,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.88
601315,John Lewis Street Hakin,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Current (Min),A,0.88
601315,John Lewis Street Hakin,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Current (Max),A,1.0
601315,John Lewis Street Hakin,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.88
601315,John Lewis Street Hakin,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Current (Min),A,3.5
601315,John Lewis Street Hakin,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Current (Max),A,3.5
601315,John Lewis Street Hakin,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.5
601315,John Lewis Street Hakin,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-11.31
601315,John Lewis Street Hakin,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-17.69
601315,John Lewis Street Hakin,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-12.56
601315,John Lewis Street Hakin,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9675
601315,John Lewis Street Hakin,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.86114
601315,John Lewis Street Hakin,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.88833
601315,John Lewis Street Hakin,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T11:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T11:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Current (Min),A,6.88
601315,John Lewis Street Hakin,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Current (Max),A,7.0
601315,John Lewis Street Hakin,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
601315,John Lewis Street Hakin,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Current (Min),A,5.62
601315,John Lewis Street Hakin,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Current (Max),A,5.75
601315,John Lewis Street Hakin,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.75
601315,John Lewis Street Hakin,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Current (Min),A,3.12
601315,John Lewis Street Hakin,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Current (Max),A,3.12
601315,John Lewis Street Hakin,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.12
601315,John Lewis Street Hakin,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.95
601315,John Lewis Street Hakin,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.97
601315,John Lewis Street Hakin,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
601315,John Lewis Street Hakin,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
601315,John Lewis Street Hakin,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
601315,John Lewis Street Hakin,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
601315,John Lewis Street Hakin,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
601315,John Lewis Street Hakin,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
601315,John Lewis Street Hakin,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
601315,John Lewis Street Hakin,2024-01-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
601315,John Lewis Street Hakin,2024-01-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
601315,John Lewis Street Hakin,2024-01-23T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (Min),A,53.12
601315,John Lewis Street Hakin,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (Max),A,53.12
601315,John Lewis Street Hakin,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.12
601315,John Lewis Street Hakin,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (Min),A,61.62
601315,John Lewis Street Hakin,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (Max),A,62.25
601315,John Lewis Street Hakin,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.12
601315,John Lewis Street Hakin,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (Min),A,69.12
601315,John Lewis Street Hakin,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (Max),A,69.5
601315,John Lewis Street Hakin,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.25
601315,John Lewis Street Hakin,2024-01-23T11:30:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T11:30:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T11:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T11:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-5.62
601315,John Lewis Street Hakin,2024-01-23T11:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T11:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-7.44
601315,John Lewis Street Hakin,2024-01-23T11:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T11:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-15.19
601315,John Lewis Street Hakin,2024-01-23T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T11:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.94354
601315,John Lewis Street Hakin,2024-01-23T11:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.98523
601315,John Lewis Street Hakin,2024-01-23T11:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.94
601315,John Lewis Street Hakin,2024-01-23T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-23T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T11:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T11:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T11:20:00.000+00:00,feeder,0050,L3 Current (Min),A,6.75
601315,John Lewis Street Hakin,2024-01-23T11:20:00.000+00:00,feeder,0050,L3 Current (Max),A,6.75
601315,John Lewis Street Hakin,2024-01-23T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.75
601315,John Lewis Street Hakin,2024-01-23T11:20:00.000+00:00,feeder,0050,L2 Current (Min),A,24.75
601315,John Lewis Street Hakin,2024-01-23T11:20:00.000+00:00,feeder,0050,L2 Current (Max),A,24.75
601315,John Lewis Street Hakin,2024-01-23T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.75
601315,John Lewis Street Hakin,2024-01-23T11:20:00.000+00:00,feeder,0050,L1 Current (Min),A,12.25
601315,John Lewis Street Hakin,2024-01-23T11:20:00.000+00:00,feeder,0050,L1 Current (Max),A,12.62
601315,John Lewis Street Hakin,2024-01-23T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.38
601315,John Lewis Street Hakin,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-11.87
601315,John Lewis Street Hakin,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.0
601315,John Lewis Street Hakin,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-3.12
601315,John Lewis Street Hakin,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.94009
601315,John Lewis Street Hakin,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97623
601315,John Lewis Street Hakin,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99127
601315,John Lewis Street Hakin,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-23T11:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T11:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Current (Min),A,8.0
601315,John Lewis Street Hakin,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Current (Max),A,8.0
601315,John Lewis Street Hakin,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
601315,John Lewis Street Hakin,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Current (Min),A,26.12
601315,John Lewis Street Hakin,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Current (Max),A,26.88
601315,John Lewis Street Hakin,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.62
601315,John Lewis Street Hakin,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Current (Min),A,30.75
601315,John Lewis Street Hakin,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Current (Max),A,30.88
601315,John Lewis Street Hakin,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.75
601315,John Lewis Street Hakin,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,4.69
601315,John Lewis Street Hakin,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.88
601315,John Lewis Street Hakin,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.75
601315,John Lewis Street Hakin,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
601315,John Lewis Street Hakin,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9946
601315,John Lewis Street Hakin,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96774
601315,John Lewis Street Hakin,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97409
601315,John Lewis Street Hakin,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T11:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T11:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Current (Min),A,36.75
601315,John Lewis Street Hakin,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Current (Max),A,37.12
601315,John Lewis Street Hakin,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.0
601315,John Lewis Street Hakin,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Current (Min),A,7.88
601315,John Lewis Street Hakin,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Current (Max),A,8.0
601315,John Lewis Street Hakin,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.88
601315,John Lewis Street Hakin,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Current (Min),A,15.5
601315,John Lewis Street Hakin,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Current (Max),A,15.62
601315,John Lewis Street Hakin,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
601315,John Lewis Street Hakin,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-34.94
601315,John Lewis Street Hakin,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,9.25
601315,John Lewis Street Hakin,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-9.69
601315,John Lewis Street Hakin,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.50521
601315,John Lewis Street Hakin,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.89151
601315,John Lewis Street Hakin,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.93518
601315,John Lewis Street Hakin,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T11:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T11:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Current (Min),A,0.62
601315,John Lewis Street Hakin,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Current (Max),A,0.62
601315,John Lewis Street Hakin,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.62
601315,John Lewis Street Hakin,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Current (Min),A,1.12
601315,John Lewis Street Hakin,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Current (Max),A,1.12
601315,John Lewis Street Hakin,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.12
601315,John Lewis Street Hakin,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Current (Min),A,2.88
601315,John Lewis Street Hakin,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Current (Max),A,3.0
601315,John Lewis Street Hakin,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
601315,John Lewis Street Hakin,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-21.12
601315,John Lewis Street Hakin,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-19.25
601315,John Lewis Street Hakin,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-23.06
601315,John Lewis Street Hakin,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.85846
601315,John Lewis Street Hakin,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.83963
601315,John Lewis Street Hakin,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.8327
601315,John Lewis Street Hakin,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T11:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T11:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Current (Min),A,3.88
601315,John Lewis Street Hakin,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Current (Max),A,4.0
601315,John Lewis Street Hakin,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.88
601315,John Lewis Street Hakin,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Current (Min),A,5.88
601315,John Lewis Street Hakin,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Current (Max),A,6.0
601315,John Lewis Street Hakin,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.88
601315,John Lewis Street Hakin,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Current (Min),A,3.0
601315,John Lewis Street Hakin,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Current (Max),A,3.0
601315,John Lewis Street Hakin,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
601315,John Lewis Street Hakin,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
601315,John Lewis Street Hakin,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.0
601315,John Lewis Street Hakin,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
601315,John Lewis Street Hakin,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.84
601315,John Lewis Street Hakin,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
601315,John Lewis Street Hakin,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
601315,John Lewis Street Hakin,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
601315,John Lewis Street Hakin,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
601315,John Lewis Street Hakin,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
601315,John Lewis Street Hakin,2024-01-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
601315,John Lewis Street Hakin,2024-01-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
601315,John Lewis Street Hakin,2024-01-23T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (Min),A,55.0
601315,John Lewis Street Hakin,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (Max),A,55.25
601315,John Lewis Street Hakin,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.12
601315,John Lewis Street Hakin,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (Min),A,65.38
601315,John Lewis Street Hakin,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (Max),A,66.12
601315,John Lewis Street Hakin,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
601315,John Lewis Street Hakin,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (Min),A,64.12
601315,John Lewis Street Hakin,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (Max),A,64.5
601315,John Lewis Street Hakin,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.38
601315,John Lewis Street Hakin,2024-01-23T11:20:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T11:20:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T11:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T11:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-2.12
601315,John Lewis Street Hakin,2024-01-23T11:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T11:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-38.44
601315,John Lewis Street Hakin,2024-01-23T11:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T11:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-11.19
601315,John Lewis Street Hakin,2024-01-23T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T11:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.95328
601315,John Lewis Street Hakin,2024-01-23T11:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.70755
601315,John Lewis Street Hakin,2024-01-23T11:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.95831
601315,John Lewis Street Hakin,2024-01-23T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T11:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T11:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T11:10:00.000+00:00,feeder,0050,L3 Current (Min),A,5.88
601315,John Lewis Street Hakin,2024-01-23T11:10:00.000+00:00,feeder,0050,L3 Current (Max),A,6.0
601315,John Lewis Street Hakin,2024-01-23T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.88
601315,John Lewis Street Hakin,2024-01-23T11:10:00.000+00:00,feeder,0050,L2 Current (Min),A,6.12
601315,John Lewis Street Hakin,2024-01-23T11:10:00.000+00:00,feeder,0050,L2 Current (Max),A,6.25
601315,John Lewis Street Hakin,2024-01-23T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.12
601315,John Lewis Street Hakin,2024-01-23T11:10:00.000+00:00,feeder,0050,L1 Current (Min),A,13.25
601315,John Lewis Street Hakin,2024-01-23T11:10:00.000+00:00,feeder,0050,L1 Current (Max),A,13.62
601315,John Lewis Street Hakin,2024-01-23T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.38
601315,John Lewis Street Hakin,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-3.06
601315,John Lewis Street Hakin,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-7.56
601315,John Lewis Street Hakin,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-2.69
601315,John Lewis Street Hakin,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.9971
601315,John Lewis Street Hakin,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97333
601315,John Lewis Street Hakin,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98117
601315,John Lewis Street Hakin,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-23T11:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T11:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Current (Min),A,41.38
601315,John Lewis Street Hakin,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Current (Max),A,41.62
601315,John Lewis Street Hakin,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.5
601315,John Lewis Street Hakin,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Current (Min),A,27.38
601315,John Lewis Street Hakin,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Current (Max),A,27.5
601315,John Lewis Street Hakin,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.5
601315,John Lewis Street Hakin,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Current (Min),A,26.25
601315,John Lewis Street Hakin,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Current (Max),A,26.62
601315,John Lewis Street Hakin,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.5
601315,John Lewis Street Hakin,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,4.0
601315,John Lewis Street Hakin,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.75
601315,John Lewis Street Hakin,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-7.75
601315,John Lewis Street Hakin,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99237
601315,John Lewis Street Hakin,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99536
601315,John Lewis Street Hakin,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.93088
601315,John Lewis Street Hakin,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T11:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T11:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Current (Min),A,22.38
601315,John Lewis Street Hakin,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Current (Max),A,22.38
601315,John Lewis Street Hakin,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.38
601315,John Lewis Street Hakin,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Current (Min),A,29.5
601315,John Lewis Street Hakin,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Current (Max),A,30.38
601315,John Lewis Street Hakin,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
601315,John Lewis Street Hakin,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Current (Min),A,8.88
601315,John Lewis Street Hakin,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Current (Max),A,8.88
601315,John Lewis Street Hakin,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.88
601315,John Lewis Street Hakin,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-34.44
601315,John Lewis Street Hakin,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,7.44
601315,John Lewis Street Hakin,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-10.19
601315,John Lewis Street Hakin,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.50668
601315,John Lewis Street Hakin,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.89938
601315,John Lewis Street Hakin,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9237
601315,John Lewis Street Hakin,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T11:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T11:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Current (Min),A,0.62
601315,John Lewis Street Hakin,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Current (Max),A,0.62
601315,John Lewis Street Hakin,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.62
601315,John Lewis Street Hakin,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Current (Min),A,1.12
601315,John Lewis Street Hakin,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Current (Max),A,1.12
601315,John Lewis Street Hakin,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.12
601315,John Lewis Street Hakin,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Current (Min),A,3.0
601315,John Lewis Street Hakin,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Current (Max),A,3.12
601315,John Lewis Street Hakin,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.12
601315,John Lewis Street Hakin,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-23.81
601315,John Lewis Street Hakin,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-24.19
601315,John Lewis Street Hakin,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-16.63
601315,John Lewis Street Hakin,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.83584
