Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.86917
601315,John Lewis Street Hakin,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.8613
601315,John Lewis Street Hakin,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T11:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T11:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Current (Min),A,3.62
601315,John Lewis Street Hakin,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Current (Max),A,3.62
601315,John Lewis Street Hakin,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.62
601315,John Lewis Street Hakin,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Current (Min),A,6.0
601315,John Lewis Street Hakin,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Current (Max),A,6.12
601315,John Lewis Street Hakin,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.12
601315,John Lewis Street Hakin,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Current (Min),A,3.0
601315,John Lewis Street Hakin,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Current (Max),A,3.12
601315,John Lewis Street Hakin,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.12
601315,John Lewis Street Hakin,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.91
601315,John Lewis Street Hakin,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.97
601315,John Lewis Street Hakin,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
601315,John Lewis Street Hakin,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.2
601315,John Lewis Street Hakin,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
601315,John Lewis Street Hakin,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
601315,John Lewis Street Hakin,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
601315,John Lewis Street Hakin,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
601315,John Lewis Street Hakin,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
601315,John Lewis Street Hakin,2024-01-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
601315,John Lewis Street Hakin,2024-01-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
601315,John Lewis Street Hakin,2024-01-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-23T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (Min),A,73.12
601315,John Lewis Street Hakin,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (Max),A,73.25
601315,John Lewis Street Hakin,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.25
601315,John Lewis Street Hakin,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (Min),A,68.88
601315,John Lewis Street Hakin,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (Max),A,69.75
601315,John Lewis Street Hakin,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.38
601315,John Lewis Street Hakin,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (Min),A,54.38
601315,John Lewis Street Hakin,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (Max),A,54.88
601315,John Lewis Street Hakin,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.62
601315,John Lewis Street Hakin,2024-01-23T11:10:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T11:10:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T11:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T11:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-14.5
601315,John Lewis Street Hakin,2024-01-23T11:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T11:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-32.0
601315,John Lewis Street Hakin,2024-01-23T11:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T11:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-11.75
601315,John Lewis Street Hakin,2024-01-23T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T11:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.90716
601315,John Lewis Street Hakin,2024-01-23T11:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.77044
601315,John Lewis Street Hakin,2024-01-23T11:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.95663
601315,John Lewis Street Hakin,2024-01-23T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T11:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T11:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T11:00:00.000+00:00,feeder,0050,L3 Current (Min),A,5.12
601315,John Lewis Street Hakin,2024-01-23T11:00:00.000+00:00,feeder,0050,L3 Current (Max),A,5.25
601315,John Lewis Street Hakin,2024-01-23T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.25
601315,John Lewis Street Hakin,2024-01-23T11:00:00.000+00:00,feeder,0050,L2 Current (Min),A,6.38
601315,John Lewis Street Hakin,2024-01-23T11:00:00.000+00:00,feeder,0050,L2 Current (Max),A,6.5
601315,John Lewis Street Hakin,2024-01-23T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.38
601315,John Lewis Street Hakin,2024-01-23T11:00:00.000+00:00,feeder,0050,L1 Current (Min),A,12.88
601315,John Lewis Street Hakin,2024-01-23T11:00:00.000+00:00,feeder,0050,L1 Current (Max),A,13.12
601315,John Lewis Street Hakin,2024-01-23T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.0
601315,John Lewis Street Hakin,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-2.38
601315,John Lewis Street Hakin,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-1.44
601315,John Lewis Street Hakin,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-1.06
601315,John Lewis Street Hakin,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99786
601315,John Lewis Street Hakin,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99301
601315,John Lewis Street Hakin,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98981
601315,John Lewis Street Hakin,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-23T11:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T11:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Current (Min),A,41.0
601315,John Lewis Street Hakin,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Current (Max),A,41.0
601315,John Lewis Street Hakin,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.0
601315,John Lewis Street Hakin,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Current (Min),A,39.0
601315,John Lewis Street Hakin,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Current (Max),A,39.25
601315,John Lewis Street Hakin,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.12
601315,John Lewis Street Hakin,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Current (Min),A,29.88
601315,John Lewis Street Hakin,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Current (Max),A,30.5
601315,John Lewis Street Hakin,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.38
601315,John Lewis Street Hakin,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-7.31
601315,John Lewis Street Hakin,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-6.75
601315,John Lewis Street Hakin,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-6.56
601315,John Lewis Street Hakin,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.931
601315,John Lewis Street Hakin,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98267
601315,John Lewis Street Hakin,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98743
601315,John Lewis Street Hakin,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-23T11:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T11:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Current (Min),A,7.62
601315,John Lewis Street Hakin,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Current (Max),A,7.75
601315,John Lewis Street Hakin,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.62
601315,John Lewis Street Hakin,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Current (Min),A,13.25
601315,John Lewis Street Hakin,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Current (Max),A,13.38
601315,John Lewis Street Hakin,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.38
601315,John Lewis Street Hakin,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Current (Min),A,24.75
601315,John Lewis Street Hakin,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Current (Max),A,24.88
601315,John Lewis Street Hakin,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.88
601315,John Lewis Street Hakin,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-38.5
601315,John Lewis Street Hakin,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,11.44
601315,John Lewis Street Hakin,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.44
601315,John Lewis Street Hakin,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.50826
601315,John Lewis Street Hakin,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.93295
601315,John Lewis Street Hakin,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.93542
601315,John Lewis Street Hakin,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T11:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T11:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Current (Min),A,0.62
601315,John Lewis Street Hakin,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Current (Max),A,0.62
601315,John Lewis Street Hakin,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.62
601315,John Lewis Street Hakin,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Current (Min),A,1.38
601315,John Lewis Street Hakin,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Current (Max),A,1.38
601315,John Lewis Street Hakin,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.38
601315,John Lewis Street Hakin,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Current (Min),A,3.12
601315,John Lewis Street Hakin,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Current (Max),A,3.12
601315,John Lewis Street Hakin,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.12
601315,John Lewis Street Hakin,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-16.69
601315,John Lewis Street Hakin,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,5.69
601315,John Lewis Street Hakin,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-21.88
601315,John Lewis Street Hakin,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.90054
601315,John Lewis Street Hakin,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98148
601315,John Lewis Street Hakin,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.82199
601315,John Lewis Street Hakin,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T11:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T11:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Current (Min),A,3.75
601315,John Lewis Street Hakin,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Current (Max),A,3.88
601315,John Lewis Street Hakin,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.75
601315,John Lewis Street Hakin,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Current (Min),A,12.5
601315,John Lewis Street Hakin,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Current (Max),A,12.88
601315,John Lewis Street Hakin,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.75
601315,John Lewis Street Hakin,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Current (Min),A,3.0
601315,John Lewis Street Hakin,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Current (Max),A,3.0
601315,John Lewis Street Hakin,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
601315,John Lewis Street Hakin,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.39
601315,John Lewis Street Hakin,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.42
601315,John Lewis Street Hakin,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
601315,John Lewis Street Hakin,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.5
601315,John Lewis Street Hakin,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
601315,John Lewis Street Hakin,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
601315,John Lewis Street Hakin,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
601315,John Lewis Street Hakin,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
601315,John Lewis Street Hakin,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
601315,John Lewis Street Hakin,2024-01-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
601315,John Lewis Street Hakin,2024-01-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
601315,John Lewis Street Hakin,2024-01-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
601315,John Lewis Street Hakin,2024-01-23T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (Min),A,57.5
601315,John Lewis Street Hakin,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (Max),A,57.75
601315,John Lewis Street Hakin,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.62
601315,John Lewis Street Hakin,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (Min),A,71.88
601315,John Lewis Street Hakin,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (Max),A,72.0
601315,John Lewis Street Hakin,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.88
601315,John Lewis Street Hakin,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (Min),A,73.62
601315,John Lewis Street Hakin,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (Max),A,74.0
601315,John Lewis Street Hakin,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.88
601315,John Lewis Street Hakin,2024-01-23T11:00:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T11:00:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T10:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T10:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,1.44
601315,John Lewis Street Hakin,2024-01-23T10:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T10:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-34.13
601315,John Lewis Street Hakin,2024-01-23T10:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T10:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-12.13
601315,John Lewis Street Hakin,2024-01-23T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T10:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.93484
601315,John Lewis Street Hakin,2024-01-23T10:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.75311
601315,John Lewis Street Hakin,2024-01-23T10:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.95581
601315,John Lewis Street Hakin,2024-01-23T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T10:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T10:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T10:50:00.000+00:00,feeder,0050,L3 Current (Min),A,5.5
601315,John Lewis Street Hakin,2024-01-23T10:50:00.000+00:00,feeder,0050,L3 Current (Max),A,5.5
601315,John Lewis Street Hakin,2024-01-23T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
601315,John Lewis Street Hakin,2024-01-23T10:50:00.000+00:00,feeder,0050,L2 Current (Min),A,5.75
601315,John Lewis Street Hakin,2024-01-23T10:50:00.000+00:00,feeder,0050,L2 Current (Max),A,5.88
601315,John Lewis Street Hakin,2024-01-23T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.88
601315,John Lewis Street Hakin,2024-01-23T10:50:00.000+00:00,feeder,0050,L1 Current (Min),A,12.62
601315,John Lewis Street Hakin,2024-01-23T10:50:00.000+00:00,feeder,0050,L1 Current (Max),A,13.0
601315,John Lewis Street Hakin,2024-01-23T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.75
601315,John Lewis Street Hakin,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-12.56
601315,John Lewis Street Hakin,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-0.12
601315,John Lewis Street Hakin,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-1.44
601315,John Lewis Street Hakin,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.9415
601315,John Lewis Street Hakin,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98486
601315,John Lewis Street Hakin,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98865
601315,John Lewis Street Hakin,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-23T10:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T10:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Current (Min),A,8.25
601315,John Lewis Street Hakin,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Current (Max),A,8.38
601315,John Lewis Street Hakin,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.25
601315,John Lewis Street Hakin,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Current (Min),A,34.88
601315,John Lewis Street Hakin,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Current (Max),A,35.0
601315,John Lewis Street Hakin,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.0
601315,John Lewis Street Hakin,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Current (Min),A,21.38
601315,John Lewis Street Hakin,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Current (Max),A,21.5
601315,John Lewis Street Hakin,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.38
601315,John Lewis Street Hakin,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-9.56
601315,John Lewis Street Hakin,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-6.87
601315,John Lewis Street Hakin,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.69
601315,John Lewis Street Hakin,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.93426
601315,John Lewis Street Hakin,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97641
601315,John Lewis Street Hakin,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9816
601315,John Lewis Street Hakin,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T10:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T10:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Current (Min),A,7.62
601315,John Lewis Street Hakin,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Current (Max),A,7.62
601315,John Lewis Street Hakin,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.62
601315,John Lewis Street Hakin,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Current (Min),A,8.88
601315,John Lewis Street Hakin,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Current (Max),A,8.88
601315,John Lewis Street Hakin,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.88
601315,John Lewis Street Hakin,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Current (Min),A,17.0
601315,John Lewis Street Hakin,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Current (Max),A,17.38
601315,John Lewis Street Hakin,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.25
601315,John Lewis Street Hakin,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-37.75
601315,John Lewis Street Hakin,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,6.06
601315,John Lewis Street Hakin,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,0.0
601315,John Lewis Street Hakin,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.5111
601315,John Lewis Street Hakin,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.92062
601315,John Lewis Street Hakin,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9975
601315,John Lewis Street Hakin,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T10:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T10:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Current (Min),A,0.75
601315,John Lewis Street Hakin,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Current (Max),A,0.75
601315,John Lewis Street Hakin,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.75
601315,John Lewis Street Hakin,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Current (Min),A,1.12
601315,John Lewis Street Hakin,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Current (Max),A,1.25
601315,John Lewis Street Hakin,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.12
601315,John Lewis Street Hakin,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Current (Min),A,14.62
601315,John Lewis Street Hakin,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Current (Max),A,14.62
601315,John Lewis Street Hakin,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.62
601315,John Lewis Street Hakin,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-12.56
601315,John Lewis Street Hakin,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-24.81
601315,John Lewis Street Hakin,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-10.75
601315,John Lewis Street Hakin,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.91705
601315,John Lewis Street Hakin,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.85223
601315,John Lewis Street Hakin,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.90018
601315,John Lewis Street Hakin,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T10:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T10:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Current (Min),A,4.38
601315,John Lewis Street Hakin,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Current (Max),A,4.38
601315,John Lewis Street Hakin,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.38
601315,John Lewis Street Hakin,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Current (Min),A,6.12
601315,John Lewis Street Hakin,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Current (Max),A,6.12
601315,John Lewis Street Hakin,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.12
601315,John Lewis Street Hakin,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Current (Min),A,3.38
601315,John Lewis Street Hakin,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Current (Max),A,3.38
601315,John Lewis Street Hakin,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.38
601315,John Lewis Street Hakin,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.39
601315,John Lewis Street Hakin,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.42
601315,John Lewis Street Hakin,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
601315,John Lewis Street Hakin,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.48
601315,John Lewis Street Hakin,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.5
601315,John Lewis Street Hakin,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
601315,John Lewis Street Hakin,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
601315,John Lewis Street Hakin,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
601315,John Lewis Street Hakin,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
601315,John Lewis Street Hakin,2024-01-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
601315,John Lewis Street Hakin,2024-01-23T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (Min),A,26.38
601315,John Lewis Street Hakin,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (Max),A,26.38
601315,John Lewis Street Hakin,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.38
601315,John Lewis Street Hakin,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (Min),A,55.75
601315,John Lewis Street Hakin,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (Max),A,55.75
601315,John Lewis Street Hakin,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.75
601315,John Lewis Street Hakin,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (Min),A,69.12
601315,John Lewis Street Hakin,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (Max),A,69.12
601315,John Lewis Street Hakin,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.12
601315,John Lewis Street Hakin,2024-01-23T10:50:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T10:50:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T10:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T10:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-1.25
601315,John Lewis Street Hakin,2024-01-23T10:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T10:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-28.94
601315,John Lewis Street Hakin,2024-01-23T10:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T10:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-6.56
601315,John Lewis Street Hakin,2024-01-23T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T10:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.9935
601315,John Lewis Street Hakin,2024-01-23T10:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.80444
601315,John Lewis Street Hakin,2024-01-23T10:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98758
601315,John Lewis Street Hakin,2024-01-23T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-23T10:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T10:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T10:40:00.000+00:00,feeder,0050,L3 Current (Min),A,17.25
601315,John Lewis Street Hakin,2024-01-23T10:40:00.000+00:00,feeder,0050,L3 Current (Max),A,17.62
601315,John Lewis Street Hakin,2024-01-23T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.38
601315,John Lewis Street Hakin,2024-01-23T10:40:00.000+00:00,feeder,0050,L2 Current (Min),A,6.38
601315,John Lewis Street Hakin,2024-01-23T10:40:00.000+00:00,feeder,0050,L2 Current (Max),A,6.38
601315,John Lewis Street Hakin,2024-01-23T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.38
601315,John Lewis Street Hakin,2024-01-23T10:40:00.000+00:00,feeder,0050,L1 Current (Min),A,24.88
601315,John Lewis Street Hakin,2024-01-23T10:40:00.000+00:00,feeder,0050,L1 Current (Max),A,25.12
601315,John Lewis Street Hakin,2024-01-23T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.0
601315,John Lewis Street Hakin,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-9.5
601315,John Lewis Street Hakin,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.75
601315,John Lewis Street Hakin,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-7.19
601315,John Lewis Street Hakin,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.95218
601315,John Lewis Street Hakin,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98227
601315,John Lewis Street Hakin,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.96756
601315,John Lewis Street Hakin,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T10:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T10:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Current (Min),A,8.5
601315,John Lewis Street Hakin,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Current (Max),A,8.62
601315,John Lewis Street Hakin,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.62
601315,John Lewis Street Hakin,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Current (Min),A,40.62
601315,John Lewis Street Hakin,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Current (Max),A,40.62
601315,John Lewis Street Hakin,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.62
601315,John Lewis Street Hakin,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Current (Min),A,14.62
601315,John Lewis Street Hakin,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Current (Max),A,14.75
601315,John Lewis Street Hakin,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.75
601315,John Lewis Street Hakin,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.0
601315,John Lewis Street Hakin,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-18.38
601315,John Lewis Street Hakin,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.44
601315,John Lewis Street Hakin,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97003
601315,John Lewis Street Hakin,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92035
601315,John Lewis Street Hakin,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98965
601315,John Lewis Street Hakin,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-23T10:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T10:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Current (Min),A,7.5
601315,John Lewis Street Hakin,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Current (Max),A,7.5
601315,John Lewis Street Hakin,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
601315,John Lewis Street Hakin,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Current (Min),A,7.75
601315,John Lewis Street Hakin,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Current (Max),A,7.75
601315,John Lewis Street Hakin,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.75
601315,John Lewis Street Hakin,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Current (Min),A,24.0
601315,John Lewis Street Hakin,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Current (Max),A,24.0
601315,John Lewis Street Hakin,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
601315,John Lewis Street Hakin,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-25.81
601315,John Lewis Street Hakin,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.0
601315,John Lewis Street Hakin,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,4.75
601315,John Lewis Street Hakin,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.55975
601315,John Lewis Street Hakin,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.75744
601315,John Lewis Street Hakin,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99576
601315,John Lewis Street Hakin,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T10:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T10:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Current (Min),A,1.0
601315,John Lewis Street Hakin,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Current (Max),A,1.0
601315,John Lewis Street Hakin,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
601315,John Lewis Street Hakin,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Current (Min),A,0.75
601315,John Lewis Street Hakin,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Current (Max),A,0.75
601315,John Lewis Street Hakin,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.75
601315,John Lewis Street Hakin,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Current (Min),A,12.38
601315,John Lewis Street Hakin,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Current (Max),A,12.62
601315,John Lewis Street Hakin,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.62
601315,John Lewis Street Hakin,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-14.56
601315,John Lewis Street Hakin,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-27.06
601315,John Lewis Street Hakin,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-6.56
601315,John Lewis Street Hakin,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
