Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.90176
601315,John Lewis Street Hakin,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.82632
601315,John Lewis Street Hakin,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.92938
601315,John Lewis Street Hakin,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T10:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T10:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Current (Min),A,4.12
601315,John Lewis Street Hakin,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Current (Max),A,4.25
601315,John Lewis Street Hakin,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.25
601315,John Lewis Street Hakin,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Current (Min),A,5.25
601315,John Lewis Street Hakin,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Current (Max),A,5.38
601315,John Lewis Street Hakin,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.25
601315,John Lewis Street Hakin,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Current (Min),A,3.62
601315,John Lewis Street Hakin,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Current (Max),A,3.62
601315,John Lewis Street Hakin,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.62
601315,John Lewis Street Hakin,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.67
601315,John Lewis Street Hakin,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
601315,John Lewis Street Hakin,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
601315,John Lewis Street Hakin,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.77
601315,John Lewis Street Hakin,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
601315,John Lewis Street Hakin,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
601315,John Lewis Street Hakin,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
601315,John Lewis Street Hakin,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
601315,John Lewis Street Hakin,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
601315,John Lewis Street Hakin,2024-01-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
601315,John Lewis Street Hakin,2024-01-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
601315,John Lewis Street Hakin,2024-01-23T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (Min),A,38.25
601315,John Lewis Street Hakin,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (Max),A,38.38
601315,John Lewis Street Hakin,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.38
601315,John Lewis Street Hakin,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (Min),A,59.88
601315,John Lewis Street Hakin,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (Max),A,60.0
601315,John Lewis Street Hakin,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
601315,John Lewis Street Hakin,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (Min),A,79.62
601315,John Lewis Street Hakin,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (Max),A,79.75
601315,John Lewis Street Hakin,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.62
601315,John Lewis Street Hakin,2024-01-23T10:40:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T10:40:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T10:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T10:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-2.5
601315,John Lewis Street Hakin,2024-01-23T10:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T10:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-30.25
601315,John Lewis Street Hakin,2024-01-23T10:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T10:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-17.13
601315,John Lewis Street Hakin,2024-01-23T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T10:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.94208
601315,John Lewis Street Hakin,2024-01-23T10:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.79083
601315,John Lewis Street Hakin,2024-01-23T10:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.93216
601315,John Lewis Street Hakin,2024-01-23T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T10:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T10:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T10:30:00.000+00:00,feeder,0050,L3 Current (Min),A,5.75
601315,John Lewis Street Hakin,2024-01-23T10:30:00.000+00:00,feeder,0050,L3 Current (Max),A,6.0
601315,John Lewis Street Hakin,2024-01-23T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.88
601315,John Lewis Street Hakin,2024-01-23T10:30:00.000+00:00,feeder,0050,L2 Current (Min),A,6.62
601315,John Lewis Street Hakin,2024-01-23T10:30:00.000+00:00,feeder,0050,L2 Current (Max),A,6.62
601315,John Lewis Street Hakin,2024-01-23T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.62
601315,John Lewis Street Hakin,2024-01-23T10:30:00.000+00:00,feeder,0050,L1 Current (Min),A,12.0
601315,John Lewis Street Hakin,2024-01-23T10:30:00.000+00:00,feeder,0050,L1 Current (Max),A,12.38
601315,John Lewis Street Hakin,2024-01-23T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.25
601315,John Lewis Street Hakin,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-15.87
601315,John Lewis Street Hakin,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-2.44
601315,John Lewis Street Hakin,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-2.5
601315,John Lewis Street Hakin,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.9191
601315,John Lewis Street Hakin,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99286
601315,John Lewis Street Hakin,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98233
601315,John Lewis Street Hakin,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T10:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T10:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Current (Min),A,7.75
601315,John Lewis Street Hakin,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Current (Max),A,7.88
601315,John Lewis Street Hakin,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.88
601315,John Lewis Street Hakin,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Current (Min),A,53.38
601315,John Lewis Street Hakin,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Current (Max),A,53.38
601315,John Lewis Street Hakin,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.38
601315,John Lewis Street Hakin,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Current (Min),A,17.5
601315,John Lewis Street Hakin,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Current (Max),A,17.62
601315,John Lewis Street Hakin,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.5
601315,John Lewis Street Hakin,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.88
601315,John Lewis Street Hakin,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.75
601315,John Lewis Street Hakin,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-7.13
601315,John Lewis Street Hakin,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99606
601315,John Lewis Street Hakin,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99561
601315,John Lewis Street Hakin,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.93188
601315,John Lewis Street Hakin,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T10:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T10:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Current (Min),A,22.88
601315,John Lewis Street Hakin,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Current (Max),A,24.0
601315,John Lewis Street Hakin,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.12
601315,John Lewis Street Hakin,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Current (Min),A,25.88
601315,John Lewis Street Hakin,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Current (Max),A,25.88
601315,John Lewis Street Hakin,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.88
601315,John Lewis Street Hakin,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Current (Min),A,9.12
601315,John Lewis Street Hakin,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Current (Max),A,9.25
601315,John Lewis Street Hakin,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.12
601315,John Lewis Street Hakin,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-33.25
601315,John Lewis Street Hakin,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.62
601315,John Lewis Street Hakin,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,4.38
601315,John Lewis Street Hakin,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.52413
601315,John Lewis Street Hakin,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.93439
601315,John Lewis Street Hakin,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9924
601315,John Lewis Street Hakin,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T10:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T10:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Current (Min),A,0.75
601315,John Lewis Street Hakin,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Current (Max),A,0.75
601315,John Lewis Street Hakin,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.75
601315,John Lewis Street Hakin,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Current (Min),A,1.38
601315,John Lewis Street Hakin,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Current (Max),A,1.5
601315,John Lewis Street Hakin,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.38
601315,John Lewis Street Hakin,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Current (Min),A,12.25
601315,John Lewis Street Hakin,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Current (Max),A,12.38
601315,John Lewis Street Hakin,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.38
601315,John Lewis Street Hakin,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-21.06
601315,John Lewis Street Hakin,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-30.94
601315,John Lewis Street Hakin,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-18.19
601315,John Lewis Street Hakin,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.83822
601315,John Lewis Street Hakin,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.80084
601315,John Lewis Street Hakin,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.87494
601315,John Lewis Street Hakin,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T10:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T10:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Current (Min),A,3.75
601315,John Lewis Street Hakin,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Current (Max),A,3.88
601315,John Lewis Street Hakin,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.88
601315,John Lewis Street Hakin,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Current (Min),A,4.88
601315,John Lewis Street Hakin,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Current (Max),A,5.0
601315,John Lewis Street Hakin,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.88
601315,John Lewis Street Hakin,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Current (Min),A,3.5
601315,John Lewis Street Hakin,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Current (Max),A,3.62
601315,John Lewis Street Hakin,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
601315,John Lewis Street Hakin,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.61
601315,John Lewis Street Hakin,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.64
601315,John Lewis Street Hakin,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
601315,John Lewis Street Hakin,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.7
601315,John Lewis Street Hakin,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
601315,John Lewis Street Hakin,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
601315,John Lewis Street Hakin,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.78
601315,John Lewis Street Hakin,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
601315,John Lewis Street Hakin,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
601315,John Lewis Street Hakin,2024-01-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
601315,John Lewis Street Hakin,2024-01-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-23T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (Min),A,40.38
601315,John Lewis Street Hakin,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (Max),A,41.5
601315,John Lewis Street Hakin,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.62
601315,John Lewis Street Hakin,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (Min),A,90.88
601315,John Lewis Street Hakin,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (Max),A,90.88
601315,John Lewis Street Hakin,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.88
601315,John Lewis Street Hakin,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (Min),A,54.0
601315,John Lewis Street Hakin,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (Max),A,54.25
601315,John Lewis Street Hakin,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.25
601315,John Lewis Street Hakin,2024-01-23T10:30:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T10:30:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T10:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T10:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-21.31
601315,John Lewis Street Hakin,2024-01-23T10:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T10:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-20.25
601315,John Lewis Street Hakin,2024-01-23T10:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T10:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-9.75
601315,John Lewis Street Hakin,2024-01-23T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T10:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.85049
601315,John Lewis Street Hakin,2024-01-23T10:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.87048
601315,John Lewis Street Hakin,2024-01-23T10:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.9682
601315,John Lewis Street Hakin,2024-01-23T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T10:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T10:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T10:20:00.000+00:00,feeder,0050,L3 Current (Min),A,4.5
601315,John Lewis Street Hakin,2024-01-23T10:20:00.000+00:00,feeder,0050,L3 Current (Max),A,4.5
601315,John Lewis Street Hakin,2024-01-23T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.5
601315,John Lewis Street Hakin,2024-01-23T10:20:00.000+00:00,feeder,0050,L2 Current (Min),A,7.88
601315,John Lewis Street Hakin,2024-01-23T10:20:00.000+00:00,feeder,0050,L2 Current (Max),A,8.12
601315,John Lewis Street Hakin,2024-01-23T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.0
601315,John Lewis Street Hakin,2024-01-23T10:20:00.000+00:00,feeder,0050,L1 Current (Min),A,17.0
601315,John Lewis Street Hakin,2024-01-23T10:20:00.000+00:00,feeder,0050,L1 Current (Max),A,17.38
601315,John Lewis Street Hakin,2024-01-23T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.12
601315,John Lewis Street Hakin,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-13.5
601315,John Lewis Street Hakin,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.62
601315,John Lewis Street Hakin,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-3.06
601315,John Lewis Street Hakin,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.927
601315,John Lewis Street Hakin,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97656
601315,John Lewis Street Hakin,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97733
601315,John Lewis Street Hakin,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T10:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T10:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Current (Min),A,7.62
601315,John Lewis Street Hakin,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Current (Max),A,7.75
601315,John Lewis Street Hakin,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.62
601315,John Lewis Street Hakin,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Current (Min),A,29.12
601315,John Lewis Street Hakin,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Current (Max),A,29.38
601315,John Lewis Street Hakin,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.25
601315,John Lewis Street Hakin,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Current (Min),A,16.5
601315,John Lewis Street Hakin,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Current (Max),A,16.5
601315,John Lewis Street Hakin,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.5
601315,John Lewis Street Hakin,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.56
601315,John Lewis Street Hakin,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.56
601315,John Lewis Street Hakin,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.75
601315,John Lewis Street Hakin,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99582
601315,John Lewis Street Hakin,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99402
601315,John Lewis Street Hakin,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.996
601315,John Lewis Street Hakin,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-23T10:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T10:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Current (Min),A,22.12
601315,John Lewis Street Hakin,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Current (Max),A,22.12
601315,John Lewis Street Hakin,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.12
601315,John Lewis Street Hakin,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Current (Min),A,25.5
601315,John Lewis Street Hakin,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Current (Max),A,25.5
601315,John Lewis Street Hakin,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.5
601315,John Lewis Street Hakin,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Current (Min),A,42.5
601315,John Lewis Street Hakin,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Current (Max),A,42.62
601315,John Lewis Street Hakin,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.5
601315,John Lewis Street Hakin,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-34.0
601315,John Lewis Street Hakin,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.0
601315,John Lewis Street Hakin,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,17.44
601315,John Lewis Street Hakin,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.0
601315,John Lewis Street Hakin,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.5331
601315,John Lewis Street Hakin,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95462
601315,John Lewis Street Hakin,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.93762
601315,John Lewis Street Hakin,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T10:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T10:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Current (Min),A,0.75
601315,John Lewis Street Hakin,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Current (Max),A,0.75
601315,John Lewis Street Hakin,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.75
601315,John Lewis Street Hakin,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Current (Min),A,1.62
601315,John Lewis Street Hakin,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Current (Max),A,1.62
601315,John Lewis Street Hakin,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.62
601315,John Lewis Street Hakin,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Current (Min),A,13.88
601315,John Lewis Street Hakin,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Current (Max),A,14.38
601315,John Lewis Street Hakin,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.12
601315,John Lewis Street Hakin,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-20.88
601315,John Lewis Street Hakin,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-24.94
601315,John Lewis Street Hakin,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-19.19
601315,John Lewis Street Hakin,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.84894
601315,John Lewis Street Hakin,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.86957
601315,John Lewis Street Hakin,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.87527
601315,John Lewis Street Hakin,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T10:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T10:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Current (Min),A,3.88
601315,John Lewis Street Hakin,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Current (Max),A,4.0
601315,John Lewis Street Hakin,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
601315,John Lewis Street Hakin,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Current (Min),A,4.88
601315,John Lewis Street Hakin,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Current (Max),A,5.0
601315,John Lewis Street Hakin,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
601315,John Lewis Street Hakin,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Current (Min),A,3.62
601315,John Lewis Street Hakin,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Current (Max),A,3.62
601315,John Lewis Street Hakin,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.62
601315,John Lewis Street Hakin,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
601315,John Lewis Street Hakin,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.64
601315,John Lewis Street Hakin,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
601315,John Lewis Street Hakin,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.95
601315,John Lewis Street Hakin,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.0
601315,John Lewis Street Hakin,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
601315,John Lewis Street Hakin,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
601315,John Lewis Street Hakin,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
601315,John Lewis Street Hakin,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
601315,John Lewis Street Hakin,2024-01-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
601315,John Lewis Street Hakin,2024-01-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
601315,John Lewis Street Hakin,2024-01-23T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (Min),A,38.12
601315,John Lewis Street Hakin,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (Max),A,38.25
601315,John Lewis Street Hakin,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.25
601315,John Lewis Street Hakin,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (Min),A,68.62
601315,John Lewis Street Hakin,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (Max),A,68.75
601315,John Lewis Street Hakin,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.62
601315,John Lewis Street Hakin,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (Min),A,92.25
601315,John Lewis Street Hakin,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (Max),A,92.62
601315,John Lewis Street Hakin,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.38
601315,John Lewis Street Hakin,2024-01-23T10:20:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T10:20:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T10:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T10:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-19.81
601315,John Lewis Street Hakin,2024-01-23T10:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T10:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-8.19
601315,John Lewis Street Hakin,2024-01-23T10:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T10:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-12.94
601315,John Lewis Street Hakin,2024-01-23T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T10:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.8555
601315,John Lewis Street Hakin,2024-01-23T10:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.9744
601315,John Lewis Street Hakin,2024-01-23T10:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.95444
601315,John Lewis Street Hakin,2024-01-23T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T10:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T10:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T10:10:00.000+00:00,feeder,0050,L3 Current (Min),A,4.62
601315,John Lewis Street Hakin,2024-01-23T10:10:00.000+00:00,feeder,0050,L3 Current (Max),A,4.88
601315,John Lewis Street Hakin,2024-01-23T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.75
601315,John Lewis Street Hakin,2024-01-23T10:10:00.000+00:00,feeder,0050,L2 Current (Min),A,16.5
601315,John Lewis Street Hakin,2024-01-23T10:10:00.000+00:00,feeder,0050,L2 Current (Max),A,16.5
601315,John Lewis Street Hakin,2024-01-23T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.5
601315,John Lewis Street Hakin,2024-01-23T10:10:00.000+00:00,feeder,0050,L1 Current (Min),A,13.12
601315,John Lewis Street Hakin,2024-01-23T10:10:00.000+00:00,feeder,0050,L1 Current (Max),A,13.25
601315,John Lewis Street Hakin,2024-01-23T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.12
601315,John Lewis Street Hakin,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-10.13
601315,John Lewis Street Hakin,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.94
601315,John Lewis Street Hakin,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,0.75
601315,John Lewis Street Hakin,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.94116
601315,John Lewis Street Hakin,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98904
601315,John Lewis Street Hakin,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97922
601315,John Lewis Street Hakin,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T10:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T10:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Current (Min),A,8.75
601315,John Lewis Street Hakin,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Current (Max),A,8.75
601315,John Lewis Street Hakin,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.75
601315,John Lewis Street Hakin,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Current (Min),A,40.5
601315,John Lewis Street Hakin,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Current (Max),A,40.75
601315,John Lewis Street Hakin,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.62
601315,John Lewis Street Hakin,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Current (Min),A,16.12
601315,John Lewis Street Hakin,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Current (Max),A,16.38
601315,John Lewis Street Hakin,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.25
601315,John Lewis Street Hakin,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.75
601315,John Lewis Street Hakin,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-9.56
601315,John Lewis Street Hakin,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.5
601315,John Lewis Street Hakin,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98138
601315,John Lewis Street Hakin,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97418
601315,John Lewis Street Hakin,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98929
601315,John Lewis Street Hakin,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-23T10:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T10:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Current (Min),A,9.38
601315,John Lewis Street Hakin,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Current (Max),A,9.38
601315,John Lewis Street Hakin,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.38
601315,John Lewis Street Hakin,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Current (Min),A,12.75
601315,John Lewis Street Hakin,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Current (Max),A,12.88
601315,John Lewis Street Hakin,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.88
601315,John Lewis Street Hakin,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Current (Min),A,26.25
601315,John Lewis Street Hakin,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Current (Max),A,26.38
601315,John Lewis Street Hakin,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.38
601315,John Lewis Street Hakin,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-34.44
601315,John Lewis Street Hakin,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,7.56
601315,John Lewis Street Hakin,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,19.88
601315,John Lewis Street Hakin,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.0
601315,John Lewis Street Hakin,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.5501
601315,John Lewis Street Hakin,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.91952
601315,John Lewis Street Hakin,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.93851
601315,John Lewis Street Hakin,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T10:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T10:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Current (Min),A,0.88
601315,John Lewis Street Hakin,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Current (Max),A,0.88
601315,John Lewis Street Hakin,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.88
601315,John Lewis Street Hakin,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Current (Min),A,1.62
601315,John Lewis Street Hakin,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Current (Max),A,1.62
601315,John Lewis Street Hakin,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.62
601315,John Lewis Street Hakin,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Current (Min),A,14.62
601315,John Lewis Street Hakin,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Current (Max),A,15.12
601315,John Lewis Street Hakin,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.88
601315,John Lewis Street Hakin,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-18.56
601315,John Lewis Street Hakin,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-34.56
601315,John Lewis Street Hakin,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-20.94
601315,John Lewis Street Hakin,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
