Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.89007
601315,John Lewis Street Hakin,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.77575
601315,John Lewis Street Hakin,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.86474
601315,John Lewis Street Hakin,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T10:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T10:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Current (Min),A,3.88
601315,John Lewis Street Hakin,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Current (Max),A,4.0
601315,John Lewis Street Hakin,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
601315,John Lewis Street Hakin,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Current (Min),A,4.75
601315,John Lewis Street Hakin,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Current (Max),A,4.88
601315,John Lewis Street Hakin,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.88
601315,John Lewis Street Hakin,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Current (Min),A,3.5
601315,John Lewis Street Hakin,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Current (Max),A,3.5
601315,John Lewis Street Hakin,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
601315,John Lewis Street Hakin,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.69
601315,John Lewis Street Hakin,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.7
601315,John Lewis Street Hakin,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
601315,John Lewis Street Hakin,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.64
601315,John Lewis Street Hakin,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.72
601315,John Lewis Street Hakin,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
601315,John Lewis Street Hakin,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.58
601315,John Lewis Street Hakin,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
601315,John Lewis Street Hakin,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
601315,John Lewis Street Hakin,2024-01-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
601315,John Lewis Street Hakin,2024-01-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
601315,John Lewis Street Hakin,2024-01-23T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (Min),A,27.38
601315,John Lewis Street Hakin,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (Max),A,27.5
601315,John Lewis Street Hakin,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.38
601315,John Lewis Street Hakin,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (Min),A,75.75
601315,John Lewis Street Hakin,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (Max),A,76.0
601315,John Lewis Street Hakin,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.88
601315,John Lewis Street Hakin,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (Min),A,72.5
601315,John Lewis Street Hakin,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (Max),A,72.5
601315,John Lewis Street Hakin,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
601315,John Lewis Street Hakin,2024-01-23T10:10:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T10:10:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T10:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T10:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-10.13
601315,John Lewis Street Hakin,2024-01-23T10:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T10:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-2.75
601315,John Lewis Street Hakin,2024-01-23T10:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T10:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-12.75
601315,John Lewis Street Hakin,2024-01-23T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T10:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.91156
601315,John Lewis Street Hakin,2024-01-23T10:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.9971
601315,John Lewis Street Hakin,2024-01-23T10:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.9534
601315,John Lewis Street Hakin,2024-01-23T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-23T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T10:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T10:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T10:00:00.000+00:00,feeder,0050,L3 Current (Min),A,5.12
601315,John Lewis Street Hakin,2024-01-23T10:00:00.000+00:00,feeder,0050,L3 Current (Max),A,5.12
601315,John Lewis Street Hakin,2024-01-23T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.12
601315,John Lewis Street Hakin,2024-01-23T10:00:00.000+00:00,feeder,0050,L2 Current (Min),A,50.38
601315,John Lewis Street Hakin,2024-01-23T10:00:00.000+00:00,feeder,0050,L2 Current (Max),A,50.5
601315,John Lewis Street Hakin,2024-01-23T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.5
601315,John Lewis Street Hakin,2024-01-23T10:00:00.000+00:00,feeder,0050,L1 Current (Min),A,12.88
601315,John Lewis Street Hakin,2024-01-23T10:00:00.000+00:00,feeder,0050,L1 Current (Max),A,13.0
601315,John Lewis Street Hakin,2024-01-23T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.88
601315,John Lewis Street Hakin,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-15.07
601315,John Lewis Street Hakin,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-2.62
601315,John Lewis Street Hakin,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,0.38
601315,John Lewis Street Hakin,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.92267
601315,John Lewis Street Hakin,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99509
601315,John Lewis Street Hakin,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97702
601315,John Lewis Street Hakin,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.0
601315,John Lewis Street Hakin,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T10:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T10:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Current (Min),A,9.12
601315,John Lewis Street Hakin,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Current (Max),A,9.12
601315,John Lewis Street Hakin,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.12
601315,John Lewis Street Hakin,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Current (Min),A,58.25
601315,John Lewis Street Hakin,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Current (Max),A,58.62
601315,John Lewis Street Hakin,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.5
601315,John Lewis Street Hakin,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Current (Min),A,16.25
601315,John Lewis Street Hakin,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Current (Max),A,16.25
601315,John Lewis Street Hakin,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.25
601315,John Lewis Street Hakin,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.62
601315,John Lewis Street Hakin,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-10.37
601315,John Lewis Street Hakin,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.44
601315,John Lewis Street Hakin,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.91675
601315,John Lewis Street Hakin,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97018
601315,John Lewis Street Hakin,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98361
601315,John Lewis Street Hakin,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T10:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T10:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Current (Min),A,4.75
601315,John Lewis Street Hakin,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Current (Max),A,4.75
601315,John Lewis Street Hakin,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.75
601315,John Lewis Street Hakin,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Current (Min),A,12.25
601315,John Lewis Street Hakin,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Current (Max),A,12.25
601315,John Lewis Street Hakin,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.25
601315,John Lewis Street Hakin,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Current (Min),A,18.0
601315,John Lewis Street Hakin,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Current (Max),A,18.0
601315,John Lewis Street Hakin,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
601315,John Lewis Street Hakin,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-13.56
601315,John Lewis Street Hakin,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,4.75
601315,John Lewis Street Hakin,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,34.0
601315,John Lewis Street Hakin,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.0
601315,John Lewis Street Hakin,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.73285
601315,John Lewis Street Hakin,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.89746
601315,John Lewis Street Hakin,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.77914
601315,John Lewis Street Hakin,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T10:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T10:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Current (Min),A,1.12
601315,John Lewis Street Hakin,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Current (Max),A,1.12
601315,John Lewis Street Hakin,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.12
601315,John Lewis Street Hakin,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Current (Min),A,1.38
601315,John Lewis Street Hakin,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Current (Max),A,1.38
601315,John Lewis Street Hakin,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.38
601315,John Lewis Street Hakin,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Current (Min),A,5.62
601315,John Lewis Street Hakin,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Current (Max),A,6.0
601315,John Lewis Street Hakin,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.88
601315,John Lewis Street Hakin,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.62
601315,John Lewis Street Hakin,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-34.81
601315,John Lewis Street Hakin,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-7.81
601315,John Lewis Street Hakin,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98981
601315,John Lewis Street Hakin,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.78045
601315,John Lewis Street Hakin,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.90994
601315,John Lewis Street Hakin,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T10:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T10:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Current (Min),A,16.0
601315,John Lewis Street Hakin,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Current (Max),A,16.0
601315,John Lewis Street Hakin,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
601315,John Lewis Street Hakin,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Current (Min),A,5.12
601315,John Lewis Street Hakin,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Current (Max),A,5.12
601315,John Lewis Street Hakin,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.12
601315,John Lewis Street Hakin,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Current (Min),A,3.62
601315,John Lewis Street Hakin,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Current (Max),A,3.62
601315,John Lewis Street Hakin,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.62
601315,John Lewis Street Hakin,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
601315,John Lewis Street Hakin,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.75
601315,John Lewis Street Hakin,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
601315,John Lewis Street Hakin,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.14
601315,John Lewis Street Hakin,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
601315,John Lewis Street Hakin,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
601315,John Lewis Street Hakin,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.7
601315,John Lewis Street Hakin,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
601315,John Lewis Street Hakin,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
601315,John Lewis Street Hakin,2024-01-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
601315,John Lewis Street Hakin,2024-01-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-23T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (Min),A,35.75
601315,John Lewis Street Hakin,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (Max),A,35.75
601315,John Lewis Street Hakin,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.75
601315,John Lewis Street Hakin,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (Min),A,126.62
601315,John Lewis Street Hakin,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (Max),A,127.12
601315,John Lewis Street Hakin,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.88
601315,John Lewis Street Hakin,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (Min),A,55.0
601315,John Lewis Street Hakin,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (Max),A,55.12
601315,John Lewis Street Hakin,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
601315,John Lewis Street Hakin,2024-01-23T10:00:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T10:00:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T09:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T09:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-9.5
601315,John Lewis Street Hakin,2024-01-23T09:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T09:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-12.87
601315,John Lewis Street Hakin,2024-01-23T09:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T09:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-14.63
601315,John Lewis Street Hakin,2024-01-23T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T09:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.90265
601315,John Lewis Street Hakin,2024-01-23T09:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.91589
601315,John Lewis Street Hakin,2024-01-23T09:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.94418
601315,John Lewis Street Hakin,2024-01-23T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T09:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T09:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T09:50:00.000+00:00,feeder,0050,L3 Current (Min),A,4.75
601315,John Lewis Street Hakin,2024-01-23T09:50:00.000+00:00,feeder,0050,L3 Current (Max),A,5.0
601315,John Lewis Street Hakin,2024-01-23T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.88
601315,John Lewis Street Hakin,2024-01-23T09:50:00.000+00:00,feeder,0050,L2 Current (Min),A,8.62
601315,John Lewis Street Hakin,2024-01-23T09:50:00.000+00:00,feeder,0050,L2 Current (Max),A,8.88
601315,John Lewis Street Hakin,2024-01-23T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.62
601315,John Lewis Street Hakin,2024-01-23T09:50:00.000+00:00,feeder,0050,L1 Current (Min),A,12.0
601315,John Lewis Street Hakin,2024-01-23T09:50:00.000+00:00,feeder,0050,L1 Current (Max),A,12.5
601315,John Lewis Street Hakin,2024-01-23T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.38
601315,John Lewis Street Hakin,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-12.5
601315,John Lewis Street Hakin,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-7.13
601315,John Lewis Street Hakin,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-2.38
601315,John Lewis Street Hakin,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.93494
601315,John Lewis Street Hakin,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97427
601315,John Lewis Street Hakin,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99173
601315,John Lewis Street Hakin,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-23T09:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T09:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Current (Min),A,9.25
601315,John Lewis Street Hakin,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Current (Max),A,9.38
601315,John Lewis Street Hakin,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.25
601315,John Lewis Street Hakin,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Current (Min),A,28.0
601315,John Lewis Street Hakin,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Current (Max),A,28.88
601315,John Lewis Street Hakin,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.5
601315,John Lewis Street Hakin,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Current (Min),A,28.75
601315,John Lewis Street Hakin,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Current (Max),A,29.12
601315,John Lewis Street Hakin,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.0
601315,John Lewis Street Hakin,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,1.88
601315,John Lewis Street Hakin,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.69
601315,John Lewis Street Hakin,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.75
601315,John Lewis Street Hakin,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98462
601315,John Lewis Street Hakin,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99405
601315,John Lewis Street Hakin,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97934
601315,John Lewis Street Hakin,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T09:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T09:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Current (Min),A,12.5
601315,John Lewis Street Hakin,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Current (Max),A,12.62
601315,John Lewis Street Hakin,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
601315,John Lewis Street Hakin,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Current (Min),A,36.25
601315,John Lewis Street Hakin,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Current (Max),A,36.38
601315,John Lewis Street Hakin,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.38
601315,John Lewis Street Hakin,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Current (Min),A,15.25
601315,John Lewis Street Hakin,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Current (Max),A,15.38
601315,John Lewis Street Hakin,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.38
601315,John Lewis Street Hakin,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-18.44
601315,John Lewis Street Hakin,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,4.62
601315,John Lewis Street Hakin,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-8.63
601315,John Lewis Street Hakin,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.75091
601315,John Lewis Street Hakin,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.88318
601315,John Lewis Street Hakin,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9371
601315,John Lewis Street Hakin,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T09:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T09:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Current (Min),A,1.12
601315,John Lewis Street Hakin,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Current (Max),A,1.12
601315,John Lewis Street Hakin,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.12
601315,John Lewis Street Hakin,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Current (Min),A,1.5
601315,John Lewis Street Hakin,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Current (Max),A,1.5
601315,John Lewis Street Hakin,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
601315,John Lewis Street Hakin,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Current (Min),A,3.38
601315,John Lewis Street Hakin,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Current (Max),A,3.38
601315,John Lewis Street Hakin,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.38
601315,John Lewis Street Hakin,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-9.25
601315,John Lewis Street Hakin,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-33.5
601315,John Lewis Street Hakin,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-11.37
601315,John Lewis Street Hakin,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97073
601315,John Lewis Street Hakin,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.79763
601315,John Lewis Street Hakin,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.91714
601315,John Lewis Street Hakin,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T09:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T09:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Current (Min),A,9.62
601315,John Lewis Street Hakin,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Current (Max),A,9.88
601315,John Lewis Street Hakin,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.75
601315,John Lewis Street Hakin,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Current (Min),A,5.0
601315,John Lewis Street Hakin,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Current (Max),A,5.12
601315,John Lewis Street Hakin,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.12
601315,John Lewis Street Hakin,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Current (Min),A,3.75
601315,John Lewis Street Hakin,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Current (Max),A,3.88
601315,John Lewis Street Hakin,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.88
601315,John Lewis Street Hakin,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.94
601315,John Lewis Street Hakin,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.94
601315,John Lewis Street Hakin,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
601315,John Lewis Street Hakin,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
601315,John Lewis Street Hakin,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
601315,John Lewis Street Hakin,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
601315,John Lewis Street Hakin,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
601315,John Lewis Street Hakin,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
601315,John Lewis Street Hakin,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
601315,John Lewis Street Hakin,2024-01-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
601315,John Lewis Street Hakin,2024-01-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
601315,John Lewis Street Hakin,2024-01-23T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (Min),A,37.12
601315,John Lewis Street Hakin,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (Max),A,37.5
601315,John Lewis Street Hakin,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.25
601315,John Lewis Street Hakin,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (Min),A,78.75
601315,John Lewis Street Hakin,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (Max),A,79.5
601315,John Lewis Street Hakin,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.12
601315,John Lewis Street Hakin,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (Min),A,63.25
601315,John Lewis Street Hakin,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (Max),A,64.12
601315,John Lewis Street Hakin,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.62
601315,John Lewis Street Hakin,2024-01-23T09:50:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T09:50:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T09:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T09:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-7.56
601315,John Lewis Street Hakin,2024-01-23T09:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T09:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-3.06
601315,John Lewis Street Hakin,2024-01-23T09:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T09:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-7.75
601315,John Lewis Street Hakin,2024-01-23T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T09:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.89749
601315,John Lewis Street Hakin,2024-01-23T09:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.99399
601315,John Lewis Street Hakin,2024-01-23T09:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.96942
601315,John Lewis Street Hakin,2024-01-23T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-23T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T09:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T09:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T09:40:00.000+00:00,feeder,0050,L3 Current (Min),A,5.0
601315,John Lewis Street Hakin,2024-01-23T09:40:00.000+00:00,feeder,0050,L3 Current (Max),A,5.12
601315,John Lewis Street Hakin,2024-01-23T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.0
601315,John Lewis Street Hakin,2024-01-23T09:40:00.000+00:00,feeder,0050,L2 Current (Min),A,28.62
601315,John Lewis Street Hakin,2024-01-23T09:40:00.000+00:00,feeder,0050,L2 Current (Max),A,28.62
601315,John Lewis Street Hakin,2024-01-23T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.62
601315,John Lewis Street Hakin,2024-01-23T09:40:00.000+00:00,feeder,0050,L1 Current (Min),A,12.88
601315,John Lewis Street Hakin,2024-01-23T09:40:00.000+00:00,feeder,0050,L1 Current (Max),A,13.0
601315,John Lewis Street Hakin,2024-01-23T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.0
601315,John Lewis Street Hakin,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-7.31
601315,John Lewis Street Hakin,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.5
601315,John Lewis Street Hakin,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-4.81
601315,John Lewis Street Hakin,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.95489
601315,John Lewis Street Hakin,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98077
601315,John Lewis Street Hakin,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9426
601315,John Lewis Street Hakin,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T09:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T09:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Current (Min),A,9.75
601315,John Lewis Street Hakin,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Current (Max),A,9.88
601315,John Lewis Street Hakin,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.88
601315,John Lewis Street Hakin,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Current (Min),A,29.38
601315,John Lewis Street Hakin,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Current (Max),A,29.62
601315,John Lewis Street Hakin,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.5
601315,John Lewis Street Hakin,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Current (Min),A,10.75
601315,John Lewis Street Hakin,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Current (Max),A,10.88
601315,John Lewis Street Hakin,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.75
601315,John Lewis Street Hakin,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,1.44
601315,John Lewis Street Hakin,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.81
601315,John Lewis Street Hakin,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.38
601315,John Lewis Street Hakin,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9823
601315,John Lewis Street Hakin,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99722
601315,John Lewis Street Hakin,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98499
601315,John Lewis Street Hakin,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-23T09:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T09:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Current (Min),A,10.0
601315,John Lewis Street Hakin,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Current (Max),A,10.25
601315,John Lewis Street Hakin,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.25
601315,John Lewis Street Hakin,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Current (Min),A,42.25
601315,John Lewis Street Hakin,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Current (Max),A,42.5
601315,John Lewis Street Hakin,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.38
601315,John Lewis Street Hakin,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Current (Min),A,19.38
601315,John Lewis Street Hakin,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Current (Max),A,19.62
601315,John Lewis Street Hakin,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
601315,John Lewis Street Hakin,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-18.0
601315,John Lewis Street Hakin,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,6.5
601315,John Lewis Street Hakin,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.93
601315,John Lewis Street Hakin,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.77469
601315,John Lewis Street Hakin,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.90729
601315,John Lewis Street Hakin,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.94965
601315,John Lewis Street Hakin,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T09:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T09:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Current (Min),A,0.88
601315,John Lewis Street Hakin,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Current (Max),A,0.88
601315,John Lewis Street Hakin,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.88
601315,John Lewis Street Hakin,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Current (Min),A,1.25
601315,John Lewis Street Hakin,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Current (Max),A,1.25
601315,John Lewis Street Hakin,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.25
601315,John Lewis Street Hakin,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Current (Min),A,3.12
601315,John Lewis Street Hakin,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Current (Max),A,3.25
601315,John Lewis Street Hakin,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.25
601315,John Lewis Street Hakin,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-21.88
601315,John Lewis Street Hakin,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.94
601315,John Lewis Street Hakin,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-12.94
601315,John Lewis Street Hakin,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
