Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.88156
601315,John Lewis Street Hakin,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98892
601315,John Lewis Street Hakin,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9136
601315,John Lewis Street Hakin,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T09:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T09:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Current (Min),A,3.0
601315,John Lewis Street Hakin,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Current (Max),A,3.0
601315,John Lewis Street Hakin,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
601315,John Lewis Street Hakin,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Current (Min),A,14.62
601315,John Lewis Street Hakin,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Current (Max),A,14.88
601315,John Lewis Street Hakin,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.75
601315,John Lewis Street Hakin,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Current (Min),A,3.75
601315,John Lewis Street Hakin,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Current (Max),A,3.75
601315,John Lewis Street Hakin,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.75
601315,John Lewis Street Hakin,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
601315,John Lewis Street Hakin,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.0
601315,John Lewis Street Hakin,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
601315,John Lewis Street Hakin,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.5
601315,John Lewis Street Hakin,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.53
601315,John Lewis Street Hakin,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
601315,John Lewis Street Hakin,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
601315,John Lewis Street Hakin,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
601315,John Lewis Street Hakin,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
601315,John Lewis Street Hakin,2024-01-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
601315,John Lewis Street Hakin,2024-01-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-23T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (Min),A,28.62
601315,John Lewis Street Hakin,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (Max),A,28.88
601315,John Lewis Street Hakin,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.88
601315,John Lewis Street Hakin,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (Min),A,116.25
601315,John Lewis Street Hakin,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (Max),A,116.62
601315,John Lewis Street Hakin,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
601315,John Lewis Street Hakin,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (Min),A,50.12
601315,John Lewis Street Hakin,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (Max),A,50.25
601315,John Lewis Street Hakin,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.12
601315,John Lewis Street Hakin,2024-01-23T09:40:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T09:40:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T09:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T09:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-4.12
601315,John Lewis Street Hakin,2024-01-23T09:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T09:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-13.25
601315,John Lewis Street Hakin,2024-01-23T09:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T09:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-10.56
601315,John Lewis Street Hakin,2024-01-23T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T09:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.93689
601315,John Lewis Street Hakin,2024-01-23T09:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.9115
601315,John Lewis Street Hakin,2024-01-23T09:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.95819
601315,John Lewis Street Hakin,2024-01-23T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T09:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T09:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T09:30:00.000+00:00,feeder,0050,L3 Current (Min),A,4.62
601315,John Lewis Street Hakin,2024-01-23T09:30:00.000+00:00,feeder,0050,L3 Current (Max),A,5.0
601315,John Lewis Street Hakin,2024-01-23T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.75
601315,John Lewis Street Hakin,2024-01-23T09:30:00.000+00:00,feeder,0050,L2 Current (Min),A,8.38
601315,John Lewis Street Hakin,2024-01-23T09:30:00.000+00:00,feeder,0050,L2 Current (Max),A,8.5
601315,John Lewis Street Hakin,2024-01-23T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.5
601315,John Lewis Street Hakin,2024-01-23T09:30:00.000+00:00,feeder,0050,L1 Current (Min),A,12.12
601315,John Lewis Street Hakin,2024-01-23T09:30:00.000+00:00,feeder,0050,L1 Current (Max),A,12.25
601315,John Lewis Street Hakin,2024-01-23T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.25
601315,John Lewis Street Hakin,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-8.31
601315,John Lewis Street Hakin,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.19
601315,John Lewis Street Hakin,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,0.62
601315,John Lewis Street Hakin,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.95734
601315,John Lewis Street Hakin,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98148
601315,John Lewis Street Hakin,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97662
601315,John Lewis Street Hakin,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T09:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T09:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Current (Min),A,11.12
601315,John Lewis Street Hakin,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Current (Max),A,11.12
601315,John Lewis Street Hakin,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.12
601315,John Lewis Street Hakin,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Current (Min),A,26.12
601315,John Lewis Street Hakin,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Current (Max),A,26.25
601315,John Lewis Street Hakin,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.25
601315,John Lewis Street Hakin,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Current (Min),A,16.62
601315,John Lewis Street Hakin,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Current (Max),A,17.12
601315,John Lewis Street Hakin,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.0
601315,John Lewis Street Hakin,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.38
601315,John Lewis Street Hakin,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-12.13
601315,John Lewis Street Hakin,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-10.87
601315,John Lewis Street Hakin,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.93835
601315,John Lewis Street Hakin,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9357
601315,John Lewis Street Hakin,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.92676
601315,John Lewis Street Hakin,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T09:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T09:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Current (Min),A,4.38
601315,John Lewis Street Hakin,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Current (Max),A,4.5
601315,John Lewis Street Hakin,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.38
601315,John Lewis Street Hakin,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Current (Min),A,7.75
601315,John Lewis Street Hakin,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Current (Max),A,8.5
601315,John Lewis Street Hakin,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
601315,John Lewis Street Hakin,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Current (Min),A,8.12
601315,John Lewis Street Hakin,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Current (Max),A,8.12
601315,John Lewis Street Hakin,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.12
601315,John Lewis Street Hakin,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-34.06
601315,John Lewis Street Hakin,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,7.63
601315,John Lewis Street Hakin,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,39.44
601315,John Lewis Street Hakin,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.0
601315,John Lewis Street Hakin,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.51644
601315,John Lewis Street Hakin,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.92673
601315,John Lewis Street Hakin,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.77032
601315,John Lewis Street Hakin,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T09:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T09:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Current (Min),A,0.75
601315,John Lewis Street Hakin,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Current (Max),A,0.75
601315,John Lewis Street Hakin,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.75
601315,John Lewis Street Hakin,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Current (Min),A,1.75
601315,John Lewis Street Hakin,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Current (Max),A,1.75
601315,John Lewis Street Hakin,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.75
601315,John Lewis Street Hakin,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Current (Min),A,3.12
601315,John Lewis Street Hakin,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Current (Max),A,5.62
601315,John Lewis Street Hakin,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.88
601315,John Lewis Street Hakin,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-21.38
601315,John Lewis Street Hakin,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-12.5
601315,John Lewis Street Hakin,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-15.75
601315,John Lewis Street Hakin,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.88858
601315,John Lewis Street Hakin,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9483
601315,John Lewis Street Hakin,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.86734
601315,John Lewis Street Hakin,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T09:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T09:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Current (Min),A,3.0
601315,John Lewis Street Hakin,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Current (Max),A,3.0
601315,John Lewis Street Hakin,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
601315,John Lewis Street Hakin,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Current (Min),A,5.75
601315,John Lewis Street Hakin,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Current (Max),A,5.88
601315,John Lewis Street Hakin,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.88
601315,John Lewis Street Hakin,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Current (Min),A,3.0
601315,John Lewis Street Hakin,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Current (Max),A,3.12
601315,John Lewis Street Hakin,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.12
601315,John Lewis Street Hakin,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.08
601315,John Lewis Street Hakin,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.12
601315,John Lewis Street Hakin,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
601315,John Lewis Street Hakin,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.27
601315,John Lewis Street Hakin,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.33
601315,John Lewis Street Hakin,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
601315,John Lewis Street Hakin,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
601315,John Lewis Street Hakin,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
601315,John Lewis Street Hakin,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
601315,John Lewis Street Hakin,2024-01-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-23T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (Min),A,23.88
601315,John Lewis Street Hakin,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (Max),A,24.0
601315,John Lewis Street Hakin,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.88
601315,John Lewis Street Hakin,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (Min),A,49.88
601315,John Lewis Street Hakin,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (Max),A,50.5
601315,John Lewis Street Hakin,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.12
601315,John Lewis Street Hakin,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (Min),A,43.5
601315,John Lewis Street Hakin,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (Max),A,44.12
601315,John Lewis Street Hakin,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.88
601315,John Lewis Street Hakin,2024-01-23T09:30:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T09:30:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T09:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T09:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,1.0
601315,John Lewis Street Hakin,2024-01-23T09:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T09:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-24.31
601315,John Lewis Street Hakin,2024-01-23T09:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T09:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-13.06
601315,John Lewis Street Hakin,2024-01-23T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T09:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.95834
601315,John Lewis Street Hakin,2024-01-23T09:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.8374
601315,John Lewis Street Hakin,2024-01-23T09:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.95215
601315,John Lewis Street Hakin,2024-01-23T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T09:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T09:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T09:20:00.000+00:00,feeder,0050,L3 Current (Min),A,4.88
601315,John Lewis Street Hakin,2024-01-23T09:20:00.000+00:00,feeder,0050,L3 Current (Max),A,5.12
601315,John Lewis Street Hakin,2024-01-23T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.0
601315,John Lewis Street Hakin,2024-01-23T09:20:00.000+00:00,feeder,0050,L2 Current (Min),A,6.88
601315,John Lewis Street Hakin,2024-01-23T09:20:00.000+00:00,feeder,0050,L2 Current (Max),A,6.88
601315,John Lewis Street Hakin,2024-01-23T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.88
601315,John Lewis Street Hakin,2024-01-23T09:20:00.000+00:00,feeder,0050,L1 Current (Min),A,13.5
601315,John Lewis Street Hakin,2024-01-23T09:20:00.000+00:00,feeder,0050,L1 Current (Max),A,13.62
601315,John Lewis Street Hakin,2024-01-23T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.5
601315,John Lewis Street Hakin,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-3.0
601315,John Lewis Street Hakin,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.31
601315,John Lewis Street Hakin,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,7.19
601315,John Lewis Street Hakin,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98016
601315,John Lewis Street Hakin,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99213
601315,John Lewis Street Hakin,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.95319
601315,John Lewis Street Hakin,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T09:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T09:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Current (Min),A,15.62
601315,John Lewis Street Hakin,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Current (Max),A,15.88
601315,John Lewis Street Hakin,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.75
601315,John Lewis Street Hakin,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Current (Min),A,42.62
601315,John Lewis Street Hakin,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Current (Max),A,43.0
601315,John Lewis Street Hakin,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.75
601315,John Lewis Street Hakin,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Current (Min),A,13.88
601315,John Lewis Street Hakin,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Current (Max),A,14.0
601315,John Lewis Street Hakin,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
601315,John Lewis Street Hakin,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.88
601315,John Lewis Street Hakin,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.44
601315,John Lewis Street Hakin,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.44
601315,John Lewis Street Hakin,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.92285
601315,John Lewis Street Hakin,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99316
601315,John Lewis Street Hakin,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99252
601315,John Lewis Street Hakin,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-23T09:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T09:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Current (Min),A,4.0
601315,John Lewis Street Hakin,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Current (Max),A,4.25
601315,John Lewis Street Hakin,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.12
601315,John Lewis Street Hakin,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Current (Min),A,20.25
601315,John Lewis Street Hakin,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Current (Max),A,20.25
601315,John Lewis Street Hakin,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.25
601315,John Lewis Street Hakin,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Current (Min),A,28.88
601315,John Lewis Street Hakin,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Current (Max),A,29.0
601315,John Lewis Street Hakin,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.88
601315,John Lewis Street Hakin,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-26.56
601315,John Lewis Street Hakin,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.88
601315,John Lewis Street Hakin,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,29.75
601315,John Lewis Street Hakin,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.0
601315,John Lewis Street Hakin,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.55355
601315,John Lewis Street Hakin,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.86142
601315,John Lewis Street Hakin,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.78531
601315,John Lewis Street Hakin,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T09:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T09:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Current (Min),A,1.0
601315,John Lewis Street Hakin,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Current (Max),A,1.0
601315,John Lewis Street Hakin,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
601315,John Lewis Street Hakin,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Current (Min),A,1.38
601315,John Lewis Street Hakin,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Current (Max),A,1.38
601315,John Lewis Street Hakin,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.38
601315,John Lewis Street Hakin,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Current (Min),A,4.5
601315,John Lewis Street Hakin,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Current (Max),A,5.0
601315,John Lewis Street Hakin,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.62
601315,John Lewis Street Hakin,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-17.0
601315,John Lewis Street Hakin,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-26.81
601315,John Lewis Street Hakin,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-23.69
601315,John Lewis Street Hakin,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.92093
601315,John Lewis Street Hakin,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.85516
601315,John Lewis Street Hakin,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.79376
601315,John Lewis Street Hakin,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T09:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T09:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Current (Min),A,3.0
601315,John Lewis Street Hakin,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Current (Max),A,3.12
601315,John Lewis Street Hakin,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.12
601315,John Lewis Street Hakin,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Current (Min),A,5.38
601315,John Lewis Street Hakin,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Current (Max),A,5.38
601315,John Lewis Street Hakin,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.38
601315,John Lewis Street Hakin,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Current (Min),A,2.62
601315,John Lewis Street Hakin,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Current (Max),A,2.75
601315,John Lewis Street Hakin,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.75
601315,John Lewis Street Hakin,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
601315,John Lewis Street Hakin,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.0
601315,John Lewis Street Hakin,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
601315,John Lewis Street Hakin,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.97
601315,John Lewis Street Hakin,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
601315,John Lewis Street Hakin,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
601315,John Lewis Street Hakin,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
601315,John Lewis Street Hakin,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
601315,John Lewis Street Hakin,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
601315,John Lewis Street Hakin,2024-01-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
601315,John Lewis Street Hakin,2024-01-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
601315,John Lewis Street Hakin,2024-01-23T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (Min),A,28.62
601315,John Lewis Street Hakin,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (Max),A,28.88
601315,John Lewis Street Hakin,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.75
601315,John Lewis Street Hakin,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (Min),A,75.62
601315,John Lewis Street Hakin,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (Max),A,76.0
601315,John Lewis Street Hakin,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.75
601315,John Lewis Street Hakin,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (Min),A,61.88
601315,John Lewis Street Hakin,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (Max),A,62.25
601315,John Lewis Street Hakin,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
601315,John Lewis Street Hakin,2024-01-23T09:20:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T09:20:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T09:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T09:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-13.19
601315,John Lewis Street Hakin,2024-01-23T09:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T09:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-17.75
601315,John Lewis Street Hakin,2024-01-23T09:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T09:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-11.94
601315,John Lewis Street Hakin,2024-01-23T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T09:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.92126
601315,John Lewis Street Hakin,2024-01-23T09:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.91025
601315,John Lewis Street Hakin,2024-01-23T09:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.95978
601315,John Lewis Street Hakin,2024-01-23T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T09:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T09:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T09:10:00.000+00:00,feeder,0050,L3 Current (Min),A,4.25
601315,John Lewis Street Hakin,2024-01-23T09:10:00.000+00:00,feeder,0050,L3 Current (Max),A,4.25
601315,John Lewis Street Hakin,2024-01-23T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.25
601315,John Lewis Street Hakin,2024-01-23T09:10:00.000+00:00,feeder,0050,L2 Current (Min),A,9.75
601315,John Lewis Street Hakin,2024-01-23T09:10:00.000+00:00,feeder,0050,L2 Current (Max),A,9.88
601315,John Lewis Street Hakin,2024-01-23T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.88
601315,John Lewis Street Hakin,2024-01-23T09:10:00.000+00:00,feeder,0050,L1 Current (Min),A,13.88
601315,John Lewis Street Hakin,2024-01-23T09:10:00.000+00:00,feeder,0050,L1 Current (Max),A,14.12
601315,John Lewis Street Hakin,2024-01-23T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.0
601315,John Lewis Street Hakin,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-4.56
601315,John Lewis Street Hakin,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-1.81
601315,John Lewis Street Hakin,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,10.56
601315,John Lewis Street Hakin,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.0
601315,John Lewis Street Hakin,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.95178
601315,John Lewis Street Hakin,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99127
601315,John Lewis Street Hakin,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.95615
601315,John Lewis Street Hakin,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-23T09:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T09:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Current (Min),A,10.5
601315,John Lewis Street Hakin,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Current (Max),A,10.5
601315,John Lewis Street Hakin,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
601315,John Lewis Street Hakin,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Current (Min),A,29.38
601315,John Lewis Street Hakin,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Current (Max),A,29.75
601315,John Lewis Street Hakin,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.5
601315,John Lewis Street Hakin,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Current (Min),A,19.0
601315,John Lewis Street Hakin,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Current (Max),A,19.88
601315,John Lewis Street Hakin,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.38
601315,John Lewis Street Hakin,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-12.81
601315,John Lewis Street Hakin,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.19
601315,John Lewis Street Hakin,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-11.94
601315,John Lewis Street Hakin,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.87475
601315,John Lewis Street Hakin,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99359
601315,John Lewis Street Hakin,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.90323
601315,John Lewis Street Hakin,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T09:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T09:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Current (Min),A,3.88
601315,John Lewis Street Hakin,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Current (Max),A,3.88
601315,John Lewis Street Hakin,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.88
601315,John Lewis Street Hakin,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Current (Min),A,22.62
601315,John Lewis Street Hakin,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Current (Max),A,22.62
601315,John Lewis Street Hakin,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.62
601315,John Lewis Street Hakin,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Current (Min),A,8.0
601315,John Lewis Street Hakin,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Current (Max),A,8.12
601315,John Lewis Street Hakin,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
601315,John Lewis Street Hakin,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-28.69
601315,John Lewis Street Hakin,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.06
601315,John Lewis Street Hakin,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,39.19
601315,John Lewis Street Hakin,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.0
601315,John Lewis Street Hakin,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.53838
601315,John Lewis Street Hakin,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.87393
601315,John Lewis Street Hakin,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.7373
601315,John Lewis Street Hakin,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T09:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T09:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Current (Min),A,1.0
601315,John Lewis Street Hakin,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Current (Max),A,1.0
601315,John Lewis Street Hakin,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
601315,John Lewis Street Hakin,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Current (Min),A,1.25
601315,John Lewis Street Hakin,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Current (Max),A,1.25
601315,John Lewis Street Hakin,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.25
601315,John Lewis Street Hakin,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Current (Min),A,5.62
601315,John Lewis Street Hakin,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Current (Max),A,6.0
601315,John Lewis Street Hakin,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.75
601315,John Lewis Street Hakin,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-16.81
601315,John Lewis Street Hakin,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-14.25
601315,John Lewis Street Hakin,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-12.87
