Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.90985
601315,John Lewis Street Hakin,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9122
601315,John Lewis Street Hakin,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.84949
601315,John Lewis Street Hakin,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T09:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T09:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Current (Min),A,3.5
601315,John Lewis Street Hakin,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Current (Max),A,3.5
601315,John Lewis Street Hakin,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
601315,John Lewis Street Hakin,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Current (Min),A,7.0
601315,John Lewis Street Hakin,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Current (Max),A,7.12
601315,John Lewis Street Hakin,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
601315,John Lewis Street Hakin,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Current (Min),A,2.88
601315,John Lewis Street Hakin,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Current (Max),A,2.88
601315,John Lewis Street Hakin,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.88
601315,John Lewis Street Hakin,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.12
601315,John Lewis Street Hakin,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.2
601315,John Lewis Street Hakin,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
601315,John Lewis Street Hakin,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.86
601315,John Lewis Street Hakin,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.91
601315,John Lewis Street Hakin,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
601315,John Lewis Street Hakin,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
601315,John Lewis Street Hakin,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
601315,John Lewis Street Hakin,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
601315,John Lewis Street Hakin,2024-01-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
601315,John Lewis Street Hakin,2024-01-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
601315,John Lewis Street Hakin,2024-01-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-23T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (Min),A,22.88
601315,John Lewis Street Hakin,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (Max),A,23.0
601315,John Lewis Street Hakin,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.88
601315,John Lewis Street Hakin,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (Min),A,69.5
601315,John Lewis Street Hakin,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (Max),A,69.75
601315,John Lewis Street Hakin,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.62
601315,John Lewis Street Hakin,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (Min),A,47.75
601315,John Lewis Street Hakin,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (Max),A,47.75
601315,John Lewis Street Hakin,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.75
601315,John Lewis Street Hakin,2024-01-23T09:10:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T09:10:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T09:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T09:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-0.69
601315,John Lewis Street Hakin,2024-01-23T09:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T09:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-21.19
601315,John Lewis Street Hakin,2024-01-23T09:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T09:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-11.25
601315,John Lewis Street Hakin,2024-01-23T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T09:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99628
601315,John Lewis Street Hakin,2024-01-23T09:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.85309
601315,John Lewis Street Hakin,2024-01-23T09:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.95633
601315,John Lewis Street Hakin,2024-01-23T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T09:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T09:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T09:00:00.000+00:00,feeder,0050,L3 Current (Min),A,16.38
601315,John Lewis Street Hakin,2024-01-23T09:00:00.000+00:00,feeder,0050,L3 Current (Max),A,16.5
601315,John Lewis Street Hakin,2024-01-23T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.38
601315,John Lewis Street Hakin,2024-01-23T09:00:00.000+00:00,feeder,0050,L2 Current (Min),A,7.75
601315,John Lewis Street Hakin,2024-01-23T09:00:00.000+00:00,feeder,0050,L2 Current (Max),A,7.75
601315,John Lewis Street Hakin,2024-01-23T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.75
601315,John Lewis Street Hakin,2024-01-23T09:00:00.000+00:00,feeder,0050,L1 Current (Min),A,12.62
601315,John Lewis Street Hakin,2024-01-23T09:00:00.000+00:00,feeder,0050,L1 Current (Max),A,13.12
601315,John Lewis Street Hakin,2024-01-23T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.88
601315,John Lewis Street Hakin,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-0.81
601315,John Lewis Street Hakin,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-9.75
601315,John Lewis Street Hakin,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,3.12
601315,John Lewis Street Hakin,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99619
601315,John Lewis Street Hakin,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96457
601315,John Lewis Street Hakin,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98517
601315,John Lewis Street Hakin,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T09:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T09:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Current (Min),A,31.75
601315,John Lewis Street Hakin,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Current (Max),A,31.75
601315,John Lewis Street Hakin,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.75
601315,John Lewis Street Hakin,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Current (Min),A,19.62
601315,John Lewis Street Hakin,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Current (Max),A,19.75
601315,John Lewis Street Hakin,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.62
601315,John Lewis Street Hakin,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Current (Min),A,18.25
601315,John Lewis Street Hakin,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Current (Max),A,18.38
601315,John Lewis Street Hakin,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.25
601315,John Lewis Street Hakin,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.75
601315,John Lewis Street Hakin,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-8.13
601315,John Lewis Street Hakin,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.62
601315,John Lewis Street Hakin,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97064
601315,John Lewis Street Hakin,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97189
601315,John Lewis Street Hakin,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99399
601315,John Lewis Street Hakin,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-23T09:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T09:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Current (Min),A,5.5
601315,John Lewis Street Hakin,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Current (Max),A,5.5
601315,John Lewis Street Hakin,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
601315,John Lewis Street Hakin,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Current (Min),A,12.88
601315,John Lewis Street Hakin,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Current (Max),A,13.0
601315,John Lewis Street Hakin,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
601315,John Lewis Street Hakin,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Current (Min),A,27.0
601315,John Lewis Street Hakin,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Current (Max),A,27.12
601315,John Lewis Street Hakin,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.12
601315,John Lewis Street Hakin,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-37.81
601315,John Lewis Street Hakin,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.62
601315,John Lewis Street Hakin,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,0.94
601315,John Lewis Street Hakin,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.52871
601315,John Lewis Street Hakin,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.90622
601315,John Lewis Street Hakin,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99588
601315,John Lewis Street Hakin,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T09:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T09:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Current (Min),A,0.62
601315,John Lewis Street Hakin,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Current (Max),A,0.62
601315,John Lewis Street Hakin,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.62
601315,John Lewis Street Hakin,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Current (Min),A,1.62
601315,John Lewis Street Hakin,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Current (Max),A,1.75
601315,John Lewis Street Hakin,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.62
601315,John Lewis Street Hakin,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Current (Min),A,11.12
601315,John Lewis Street Hakin,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Current (Max),A,11.38
601315,John Lewis Street Hakin,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.25
601315,John Lewis Street Hakin,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-18.69
601315,John Lewis Street Hakin,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-24.75
601315,John Lewis Street Hakin,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-11.69
601315,John Lewis Street Hakin,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.90771
601315,John Lewis Street Hakin,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.85687
601315,John Lewis Street Hakin,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.86227
601315,John Lewis Street Hakin,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T09:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T09:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Current (Min),A,3.25
601315,John Lewis Street Hakin,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Current (Max),A,3.25
601315,John Lewis Street Hakin,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.25
601315,John Lewis Street Hakin,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Current (Min),A,5.38
601315,John Lewis Street Hakin,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Current (Max),A,5.62
601315,John Lewis Street Hakin,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
601315,John Lewis Street Hakin,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Current (Min),A,2.88
601315,John Lewis Street Hakin,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Current (Max),A,2.88
601315,John Lewis Street Hakin,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.88
601315,John Lewis Street Hakin,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
601315,John Lewis Street Hakin,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.25
601315,John Lewis Street Hakin,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
601315,John Lewis Street Hakin,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.31
601315,John Lewis Street Hakin,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.36
601315,John Lewis Street Hakin,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
601315,John Lewis Street Hakin,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
601315,John Lewis Street Hakin,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
601315,John Lewis Street Hakin,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
601315,John Lewis Street Hakin,2024-01-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
601315,John Lewis Street Hakin,2024-01-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
601315,John Lewis Street Hakin,2024-01-23T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (Min),A,57.25
601315,John Lewis Street Hakin,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (Max),A,57.38
601315,John Lewis Street Hakin,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.25
601315,John Lewis Street Hakin,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (Min),A,47.12
601315,John Lewis Street Hakin,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (Max),A,47.25
601315,John Lewis Street Hakin,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.12
601315,John Lewis Street Hakin,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (Min),A,71.75
601315,John Lewis Street Hakin,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (Max),A,72.12
601315,John Lewis Street Hakin,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
601315,John Lewis Street Hakin,2024-01-23T09:00:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T09:00:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T08:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T08:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-9.19
601315,John Lewis Street Hakin,2024-01-23T08:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T08:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-9.69
601315,John Lewis Street Hakin,2024-01-23T08:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T08:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-13.69
601315,John Lewis Street Hakin,2024-01-23T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T08:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.93301
601315,John Lewis Street Hakin,2024-01-23T08:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.96274
601315,John Lewis Street Hakin,2024-01-23T08:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.94607
601315,John Lewis Street Hakin,2024-01-23T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T08:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T08:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T08:50:00.000+00:00,feeder,0050,L3 Current (Min),A,4.25
601315,John Lewis Street Hakin,2024-01-23T08:50:00.000+00:00,feeder,0050,L3 Current (Max),A,4.5
601315,John Lewis Street Hakin,2024-01-23T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.38
601315,John Lewis Street Hakin,2024-01-23T08:50:00.000+00:00,feeder,0050,L2 Current (Min),A,15.62
601315,John Lewis Street Hakin,2024-01-23T08:50:00.000+00:00,feeder,0050,L2 Current (Max),A,15.75
601315,John Lewis Street Hakin,2024-01-23T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.75
601315,John Lewis Street Hakin,2024-01-23T08:50:00.000+00:00,feeder,0050,L1 Current (Min),A,12.62
601315,John Lewis Street Hakin,2024-01-23T08:50:00.000+00:00,feeder,0050,L1 Current (Max),A,12.75
601315,John Lewis Street Hakin,2024-01-23T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.75
601315,John Lewis Street Hakin,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-0.94
601315,John Lewis Street Hakin,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-7.56
601315,John Lewis Street Hakin,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,3.69
601315,John Lewis Street Hakin,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98737
601315,John Lewis Street Hakin,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98004
601315,John Lewis Street Hakin,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98822
601315,John Lewis Street Hakin,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-23T08:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T08:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Current (Min),A,17.38
601315,John Lewis Street Hakin,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Current (Max),A,17.38
601315,John Lewis Street Hakin,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.38
601315,John Lewis Street Hakin,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Current (Min),A,26.88
601315,John Lewis Street Hakin,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Current (Max),A,27.0
601315,John Lewis Street Hakin,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.88
601315,John Lewis Street Hakin,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Current (Min),A,23.88
601315,John Lewis Street Hakin,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Current (Max),A,24.25
601315,John Lewis Street Hakin,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.12
601315,John Lewis Street Hakin,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-5.62
601315,John Lewis Street Hakin,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.38
601315,John Lewis Street Hakin,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-8.25
601315,John Lewis Street Hakin,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97372
601315,John Lewis Street Hakin,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99411
601315,John Lewis Street Hakin,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.91504
601315,John Lewis Street Hakin,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T08:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T08:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Current (Min),A,5.38
601315,John Lewis Street Hakin,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Current (Max),A,5.38
601315,John Lewis Street Hakin,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.38
601315,John Lewis Street Hakin,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Current (Min),A,25.5
601315,John Lewis Street Hakin,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Current (Max),A,25.62
601315,John Lewis Street Hakin,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.62
601315,John Lewis Street Hakin,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Current (Min),A,8.88
601315,John Lewis Street Hakin,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Current (Max),A,8.88
601315,John Lewis Street Hakin,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.88
601315,John Lewis Street Hakin,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-34.69
601315,John Lewis Street Hakin,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,5.94
601315,John Lewis Street Hakin,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,39.87
601315,John Lewis Street Hakin,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.0
601315,John Lewis Street Hakin,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.54049
601315,John Lewis Street Hakin,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.92953
601315,John Lewis Street Hakin,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.72085
601315,John Lewis Street Hakin,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T08:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T08:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Current (Min),A,0.62
601315,John Lewis Street Hakin,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Current (Max),A,0.62
601315,John Lewis Street Hakin,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.62
601315,John Lewis Street Hakin,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Current (Min),A,1.88
601315,John Lewis Street Hakin,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Current (Max),A,1.88
601315,John Lewis Street Hakin,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.88
601315,John Lewis Street Hakin,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Current (Min),A,5.75
601315,John Lewis Street Hakin,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Current (Max),A,6.0
601315,John Lewis Street Hakin,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.88
601315,John Lewis Street Hakin,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-23.75
601315,John Lewis Street Hakin,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-8.43
601315,John Lewis Street Hakin,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,1.81
601315,John Lewis Street Hakin,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.86835
601315,John Lewis Street Hakin,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95627
601315,John Lewis Street Hakin,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.89758
601315,John Lewis Street Hakin,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T08:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T08:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Current (Min),A,3.25
601315,John Lewis Street Hakin,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Current (Max),A,3.25
601315,John Lewis Street Hakin,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.25
601315,John Lewis Street Hakin,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Current (Min),A,9.75
601315,John Lewis Street Hakin,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Current (Max),A,11.62
601315,John Lewis Street Hakin,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.75
601315,John Lewis Street Hakin,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Current (Min),A,3.12
601315,John Lewis Street Hakin,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Current (Max),A,3.12
601315,John Lewis Street Hakin,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.12
601315,John Lewis Street Hakin,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
601315,John Lewis Street Hakin,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
601315,John Lewis Street Hakin,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
601315,John Lewis Street Hakin,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
601315,John Lewis Street Hakin,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
601315,John Lewis Street Hakin,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
601315,John Lewis Street Hakin,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
601315,John Lewis Street Hakin,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
601315,John Lewis Street Hakin,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
601315,John Lewis Street Hakin,2024-01-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
601315,John Lewis Street Hakin,2024-01-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-23T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (Min),A,30.62
601315,John Lewis Street Hakin,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (Max),A,30.88
601315,John Lewis Street Hakin,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.75
601315,John Lewis Street Hakin,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (Min),A,79.5
601315,John Lewis Street Hakin,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (Max),A,81.62
601315,John Lewis Street Hakin,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.62
601315,John Lewis Street Hakin,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (Min),A,52.25
601315,John Lewis Street Hakin,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (Max),A,52.75
601315,John Lewis Street Hakin,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
601315,John Lewis Street Hakin,2024-01-23T08:50:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T08:50:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T08:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T08:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-17.13
601315,John Lewis Street Hakin,2024-01-23T08:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T08:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-19.69
601315,John Lewis Street Hakin,2024-01-23T08:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T08:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-11.13
601315,John Lewis Street Hakin,2024-01-23T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T08:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.90921
601315,John Lewis Street Hakin,2024-01-23T08:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.87597
601315,John Lewis Street Hakin,2024-01-23T08:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.96124
601315,John Lewis Street Hakin,2024-01-23T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T08:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T08:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T08:40:00.000+00:00,feeder,0050,L3 Current (Min),A,5.0
601315,John Lewis Street Hakin,2024-01-23T08:40:00.000+00:00,feeder,0050,L3 Current (Max),A,5.12
601315,John Lewis Street Hakin,2024-01-23T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.12
601315,John Lewis Street Hakin,2024-01-23T08:40:00.000+00:00,feeder,0050,L2 Current (Min),A,8.75
601315,John Lewis Street Hakin,2024-01-23T08:40:00.000+00:00,feeder,0050,L2 Current (Max),A,8.88
601315,John Lewis Street Hakin,2024-01-23T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.75
601315,John Lewis Street Hakin,2024-01-23T08:40:00.000+00:00,feeder,0050,L1 Current (Min),A,13.88
601315,John Lewis Street Hakin,2024-01-23T08:40:00.000+00:00,feeder,0050,L1 Current (Max),A,14.25
601315,John Lewis Street Hakin,2024-01-23T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.0
601315,John Lewis Street Hakin,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-3.25
601315,John Lewis Street Hakin,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-7.87
601315,John Lewis Street Hakin,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-1.44
601315,John Lewis Street Hakin,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99161
601315,John Lewis Street Hakin,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97256
601315,John Lewis Street Hakin,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98019
601315,John Lewis Street Hakin,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T08:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T08:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Current (Min),A,23.5
601315,John Lewis Street Hakin,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Current (Max),A,23.62
601315,John Lewis Street Hakin,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.62
601315,John Lewis Street Hakin,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Current (Min),A,21.88
601315,John Lewis Street Hakin,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Current (Max),A,21.88
601315,John Lewis Street Hakin,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.88
601315,John Lewis Street Hakin,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Current (Min),A,17.38
601315,John Lewis Street Hakin,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Current (Max),A,17.38
601315,John Lewis Street Hakin,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.38
601315,John Lewis Street Hakin,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,7.06
601315,John Lewis Street Hakin,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.88
601315,John Lewis Street Hakin,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.81
601315,John Lewis Street Hakin,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96045
601315,John Lewis Street Hakin,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99704
601315,John Lewis Street Hakin,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.93652
601315,John Lewis Street Hakin,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T08:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T08:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Current (Min),A,5.75
601315,John Lewis Street Hakin,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Current (Max),A,5.88
601315,John Lewis Street Hakin,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.88
601315,John Lewis Street Hakin,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Current (Min),A,37.38
601315,John Lewis Street Hakin,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Current (Max),A,37.38
601315,John Lewis Street Hakin,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.38
601315,John Lewis Street Hakin,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Current (Min),A,9.38
601315,John Lewis Street Hakin,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Current (Max),A,9.38
601315,John Lewis Street Hakin,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.38
601315,John Lewis Street Hakin,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-45.94
601315,John Lewis Street Hakin,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,6.5
601315,John Lewis Street Hakin,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.81
601315,John Lewis Street Hakin,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.48754
601315,John Lewis Street Hakin,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.92844
601315,John Lewis Street Hakin,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.93506
601315,John Lewis Street Hakin,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T08:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T08:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Current (Min),A,0.5
601315,John Lewis Street Hakin,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Current (Max),A,0.5
601315,John Lewis Street Hakin,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601315,John Lewis Street Hakin,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Current (Min),A,1.88
601315,John Lewis Street Hakin,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Current (Max),A,1.88
601315,John Lewis Street Hakin,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.88
601315,John Lewis Street Hakin,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Current (Min),A,3.25
601315,John Lewis Street Hakin,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Current (Max),A,3.5
601315,John Lewis Street Hakin,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.38
601315,John Lewis Street Hakin,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-25.75
601315,John Lewis Street Hakin,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-24.88
601315,John Lewis Street Hakin,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
