Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.81
601315,John Lewis Street Hakin,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.82684
601315,John Lewis Street Hakin,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.86401
601315,John Lewis Street Hakin,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99924
601315,John Lewis Street Hakin,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-23T08:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T08:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Current (Min),A,2.5
601315,John Lewis Street Hakin,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Current (Max),A,2.5
601315,John Lewis Street Hakin,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
601315,John Lewis Street Hakin,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Current (Min),A,5.5
601315,John Lewis Street Hakin,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Current (Max),A,5.75
601315,John Lewis Street Hakin,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.75
601315,John Lewis Street Hakin,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Current (Min),A,38.25
601315,John Lewis Street Hakin,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Current (Max),A,38.38
601315,John Lewis Street Hakin,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.25
601315,John Lewis Street Hakin,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
601315,John Lewis Street Hakin,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
601315,John Lewis Street Hakin,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
601315,John Lewis Street Hakin,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.05
601315,John Lewis Street Hakin,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.14
601315,John Lewis Street Hakin,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
601315,John Lewis Street Hakin,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.05
601315,John Lewis Street Hakin,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
601315,John Lewis Street Hakin,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
601315,John Lewis Street Hakin,2024-01-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
601315,John Lewis Street Hakin,2024-01-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
601315,John Lewis Street Hakin,2024-01-23T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (Min),A,36.75
601315,John Lewis Street Hakin,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (Max),A,37.0
601315,John Lewis Street Hakin,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.88
601315,John Lewis Street Hakin,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (Min),A,74.5
601315,John Lewis Street Hakin,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (Max),A,74.88
601315,John Lewis Street Hakin,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.75
601315,John Lewis Street Hakin,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (Min),A,81.62
601315,John Lewis Street Hakin,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (Max),A,82.12
601315,John Lewis Street Hakin,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.88
601315,John Lewis Street Hakin,2024-01-23T08:40:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T08:40:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T08:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T08:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,9.13
601315,John Lewis Street Hakin,2024-01-23T08:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T08:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-14.0
601315,John Lewis Street Hakin,2024-01-23T08:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T08:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-12.19
601315,John Lewis Street Hakin,2024-01-23T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T08:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.95282
601315,John Lewis Street Hakin,2024-01-23T08:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.95288
601315,John Lewis Street Hakin,2024-01-23T08:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.96088
601315,John Lewis Street Hakin,2024-01-23T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T08:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T08:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T08:30:00.000+00:00,feeder,0050,L3 Current (Min),A,6.5
601315,John Lewis Street Hakin,2024-01-23T08:30:00.000+00:00,feeder,0050,L3 Current (Max),A,6.75
601315,John Lewis Street Hakin,2024-01-23T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.62
601315,John Lewis Street Hakin,2024-01-23T08:30:00.000+00:00,feeder,0050,L2 Current (Min),A,13.38
601315,John Lewis Street Hakin,2024-01-23T08:30:00.000+00:00,feeder,0050,L2 Current (Max),A,13.75
601315,John Lewis Street Hakin,2024-01-23T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.62
601315,John Lewis Street Hakin,2024-01-23T08:30:00.000+00:00,feeder,0050,L1 Current (Min),A,14.0
601315,John Lewis Street Hakin,2024-01-23T08:30:00.000+00:00,feeder,0050,L1 Current (Max),A,14.38
601315,John Lewis Street Hakin,2024-01-23T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.25
601315,John Lewis Street Hakin,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-4.0
601315,John Lewis Street Hakin,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-8.5
601315,John Lewis Street Hakin,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-1.0
601315,John Lewis Street Hakin,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99448
601315,John Lewis Street Hakin,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.94614
601315,John Lewis Street Hakin,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99393
601315,John Lewis Street Hakin,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-23T08:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T08:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Current (Min),A,34.5
601315,John Lewis Street Hakin,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Current (Max),A,34.62
601315,John Lewis Street Hakin,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.5
601315,John Lewis Street Hakin,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Current (Min),A,14.5
601315,John Lewis Street Hakin,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Current (Max),A,14.5
601315,John Lewis Street Hakin,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
601315,John Lewis Street Hakin,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Current (Min),A,33.88
601315,John Lewis Street Hakin,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Current (Max),A,34.12
601315,John Lewis Street Hakin,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.0
601315,John Lewis Street Hakin,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.82
601315,John Lewis Street Hakin,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-22.31
601315,John Lewis Street Hakin,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-9.94
601315,John Lewis Street Hakin,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9921
601315,John Lewis Street Hakin,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.86734
601315,John Lewis Street Hakin,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96591
601315,John Lewis Street Hakin,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T08:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T08:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Current (Min),A,14.0
601315,John Lewis Street Hakin,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Current (Max),A,14.0
601315,John Lewis Street Hakin,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
601315,John Lewis Street Hakin,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Current (Min),A,6.62
601315,John Lewis Street Hakin,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Current (Max),A,6.75
601315,John Lewis Street Hakin,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.75
601315,John Lewis Street Hakin,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Current (Min),A,16.88
601315,John Lewis Street Hakin,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Current (Max),A,17.0
601315,John Lewis Street Hakin,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.88
601315,John Lewis Street Hakin,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-29.19
601315,John Lewis Street Hakin,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-11.56
601315,John Lewis Street Hakin,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-10.94
601315,John Lewis Street Hakin,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.57418
601315,John Lewis Street Hakin,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.80465
601315,John Lewis Street Hakin,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.91534
601315,John Lewis Street Hakin,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T08:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T08:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Current (Min),A,0.75
601315,John Lewis Street Hakin,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Current (Max),A,0.75
601315,John Lewis Street Hakin,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.75
601315,John Lewis Street Hakin,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Current (Min),A,1.38
601315,John Lewis Street Hakin,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Current (Max),A,1.38
601315,John Lewis Street Hakin,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.38
601315,John Lewis Street Hakin,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Current (Min),A,3.0
601315,John Lewis Street Hakin,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Current (Max),A,3.25
601315,John Lewis Street Hakin,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.12
601315,John Lewis Street Hakin,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-11.44
601315,John Lewis Street Hakin,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-33.56
601315,John Lewis Street Hakin,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,1.5
601315,John Lewis Street Hakin,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9628
601315,John Lewis Street Hakin,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.78967
601315,John Lewis Street Hakin,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94473
601315,John Lewis Street Hakin,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T08:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T08:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Current (Min),A,6.0
601315,John Lewis Street Hakin,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Current (Max),A,6.12
601315,John Lewis Street Hakin,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
601315,John Lewis Street Hakin,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Current (Min),A,4.62
601315,John Lewis Street Hakin,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Current (Max),A,5.0
601315,John Lewis Street Hakin,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.75
601315,John Lewis Street Hakin,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Current (Min),A,3.5
601315,John Lewis Street Hakin,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Current (Max),A,3.5
601315,John Lewis Street Hakin,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
601315,John Lewis Street Hakin,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.92
601315,John Lewis Street Hakin,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.97
601315,John Lewis Street Hakin,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
601315,John Lewis Street Hakin,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.97
601315,John Lewis Street Hakin,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
601315,John Lewis Street Hakin,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
601315,John Lewis Street Hakin,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.17
601315,John Lewis Street Hakin,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
601315,John Lewis Street Hakin,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
601315,John Lewis Street Hakin,2024-01-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
601315,John Lewis Street Hakin,2024-01-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
601315,John Lewis Street Hakin,2024-01-23T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (Min),A,61.5
601315,John Lewis Street Hakin,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (Max),A,61.5
601315,John Lewis Street Hakin,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
601315,John Lewis Street Hakin,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (Min),A,40.38
601315,John Lewis Street Hakin,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (Max),A,40.75
601315,John Lewis Street Hakin,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.62
601315,John Lewis Street Hakin,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (Min),A,71.0
601315,John Lewis Street Hakin,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (Max),A,71.75
601315,John Lewis Street Hakin,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
601315,John Lewis Street Hakin,2024-01-23T08:30:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T08:30:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T08:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T08:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-1.0
601315,John Lewis Street Hakin,2024-01-23T08:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T08:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-22.5
601315,John Lewis Street Hakin,2024-01-23T08:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T08:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-9.81
601315,John Lewis Street Hakin,2024-01-23T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T08:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99069
601315,John Lewis Street Hakin,2024-01-23T08:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.85791
601315,John Lewis Street Hakin,2024-01-23T08:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.96802
601315,John Lewis Street Hakin,2024-01-23T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T08:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T08:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T08:20:00.000+00:00,feeder,0050,L3 Current (Min),A,14.25
601315,John Lewis Street Hakin,2024-01-23T08:20:00.000+00:00,feeder,0050,L3 Current (Max),A,14.25
601315,John Lewis Street Hakin,2024-01-23T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.25
601315,John Lewis Street Hakin,2024-01-23T08:20:00.000+00:00,feeder,0050,L2 Current (Min),A,8.0
601315,John Lewis Street Hakin,2024-01-23T08:20:00.000+00:00,feeder,0050,L2 Current (Max),A,8.0
601315,John Lewis Street Hakin,2024-01-23T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.0
601315,John Lewis Street Hakin,2024-01-23T08:20:00.000+00:00,feeder,0050,L1 Current (Min),A,14.38
601315,John Lewis Street Hakin,2024-01-23T08:20:00.000+00:00,feeder,0050,L1 Current (Max),A,14.62
601315,John Lewis Street Hakin,2024-01-23T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.5
601315,John Lewis Street Hakin,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-6.63
601315,John Lewis Street Hakin,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-16.44
601315,John Lewis Street Hakin,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-3.56
601315,John Lewis Street Hakin,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.97269
601315,John Lewis Street Hakin,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.89688
601315,John Lewis Street Hakin,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99081
601315,John Lewis Street Hakin,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-23T08:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T08:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Current (Min),A,15.38
601315,John Lewis Street Hakin,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Current (Max),A,15.38
601315,John Lewis Street Hakin,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.38
601315,John Lewis Street Hakin,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Current (Min),A,10.75
601315,John Lewis Street Hakin,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Current (Max),A,10.75
601315,John Lewis Street Hakin,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.75
601315,John Lewis Street Hakin,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Current (Min),A,27.62
601315,John Lewis Street Hakin,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Current (Max),A,27.62
601315,John Lewis Street Hakin,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.62
601315,John Lewis Street Hakin,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.12
601315,John Lewis Street Hakin,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-24.0
601315,John Lewis Street Hakin,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.0
601315,John Lewis Street Hakin,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96228
601315,John Lewis Street Hakin,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.84088
601315,John Lewis Street Hakin,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96017
601315,John Lewis Street Hakin,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T08:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T08:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Current (Min),A,5.0
601315,John Lewis Street Hakin,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Current (Max),A,5.12
601315,John Lewis Street Hakin,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.12
601315,John Lewis Street Hakin,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Current (Min),A,6.88
601315,John Lewis Street Hakin,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Current (Max),A,6.88
601315,John Lewis Street Hakin,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.88
601315,John Lewis Street Hakin,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Current (Min),A,11.25
601315,John Lewis Street Hakin,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Current (Max),A,11.5
601315,John Lewis Street Hakin,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.38
601315,John Lewis Street Hakin,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-42.94
601315,John Lewis Street Hakin,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.81
601315,John Lewis Street Hakin,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.56
601315,John Lewis Street Hakin,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.52618
601315,John Lewis Street Hakin,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.89123
601315,John Lewis Street Hakin,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99692
601315,John Lewis Street Hakin,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T08:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T08:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Current (Min),A,0.5
601315,John Lewis Street Hakin,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Current (Max),A,0.5
601315,John Lewis Street Hakin,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601315,John Lewis Street Hakin,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Current (Min),A,1.75
601315,John Lewis Street Hakin,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Current (Max),A,1.75
601315,John Lewis Street Hakin,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.75
601315,John Lewis Street Hakin,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Current (Min),A,12.38
601315,John Lewis Street Hakin,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Current (Max),A,12.62
601315,John Lewis Street Hakin,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
601315,John Lewis Street Hakin,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-36.37
601315,John Lewis Street Hakin,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-8.43
601315,John Lewis Street Hakin,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-9.44
601315,John Lewis Street Hakin,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.77288
601315,John Lewis Street Hakin,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98148
601315,John Lewis Street Hakin,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.91589
601315,John Lewis Street Hakin,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T08:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T08:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Current (Min),A,2.25
601315,John Lewis Street Hakin,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Current (Max),A,2.25
601315,John Lewis Street Hakin,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.25
601315,John Lewis Street Hakin,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Current (Min),A,14.5
601315,John Lewis Street Hakin,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Current (Max),A,14.5
601315,John Lewis Street Hakin,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
601315,John Lewis Street Hakin,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Current (Min),A,3.75
601315,John Lewis Street Hakin,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Current (Max),A,3.75
601315,John Lewis Street Hakin,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.75
601315,John Lewis Street Hakin,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
601315,John Lewis Street Hakin,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
601315,John Lewis Street Hakin,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
601315,John Lewis Street Hakin,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.47
601315,John Lewis Street Hakin,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.5
601315,John Lewis Street Hakin,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
601315,John Lewis Street Hakin,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.27
601315,John Lewis Street Hakin,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
601315,John Lewis Street Hakin,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
601315,John Lewis Street Hakin,2024-01-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
601315,John Lewis Street Hakin,2024-01-23T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (Min),A,37.12
601315,John Lewis Street Hakin,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (Max),A,37.12
601315,John Lewis Street Hakin,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.12
601315,John Lewis Street Hakin,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (Min),A,41.5
601315,John Lewis Street Hakin,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (Max),A,41.5
601315,John Lewis Street Hakin,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
601315,John Lewis Street Hakin,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (Min),A,69.5
601315,John Lewis Street Hakin,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (Max),A,69.75
601315,John Lewis Street Hakin,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.62
601315,John Lewis Street Hakin,2024-01-23T08:20:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T08:20:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T08:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T08:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-1.38
601315,John Lewis Street Hakin,2024-01-23T08:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T08:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-9.75
601315,John Lewis Street Hakin,2024-01-23T08:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T08:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-7.5
601315,John Lewis Street Hakin,2024-01-23T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T08:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99762
601315,John Lewis Street Hakin,2024-01-23T08:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.97028
601315,John Lewis Street Hakin,2024-01-23T08:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.97314
601315,John Lewis Street Hakin,2024-01-23T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-23T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T08:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T08:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T08:10:00.000+00:00,feeder,0050,L3 Current (Min),A,27.88
601315,John Lewis Street Hakin,2024-01-23T08:10:00.000+00:00,feeder,0050,L3 Current (Max),A,27.88
601315,John Lewis Street Hakin,2024-01-23T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.88
601315,John Lewis Street Hakin,2024-01-23T08:10:00.000+00:00,feeder,0050,L2 Current (Min),A,14.5
601315,John Lewis Street Hakin,2024-01-23T08:10:00.000+00:00,feeder,0050,L2 Current (Max),A,14.62
601315,John Lewis Street Hakin,2024-01-23T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.62
601315,John Lewis Street Hakin,2024-01-23T08:10:00.000+00:00,feeder,0050,L1 Current (Min),A,14.75
601315,John Lewis Street Hakin,2024-01-23T08:10:00.000+00:00,feeder,0050,L1 Current (Max),A,15.0
601315,John Lewis Street Hakin,2024-01-23T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.88
601315,John Lewis Street Hakin,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-2.44
601315,John Lewis Street Hakin,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.63
601315,John Lewis Street Hakin,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-2.75
601315,John Lewis Street Hakin,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98425
601315,John Lewis Street Hakin,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98264
601315,John Lewis Street Hakin,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99142
601315,John Lewis Street Hakin,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-23T08:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T08:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Current (Min),A,15.62
601315,John Lewis Street Hakin,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Current (Max),A,15.62
601315,John Lewis Street Hakin,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.62
601315,John Lewis Street Hakin,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Current (Min),A,36.38
601315,John Lewis Street Hakin,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Current (Max),A,42.38
601315,John Lewis Street Hakin,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.38
601315,John Lewis Street Hakin,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Current (Min),A,28.62
601315,John Lewis Street Hakin,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Current (Max),A,28.75
601315,John Lewis Street Hakin,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.75
601315,John Lewis Street Hakin,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,6.19
601315,John Lewis Street Hakin,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.5
601315,John Lewis Street Hakin,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.75
601315,John Lewis Street Hakin,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96719
601315,John Lewis Street Hakin,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9855
601315,John Lewis Street Hakin,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99667
601315,John Lewis Street Hakin,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-23T08:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T08:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Current (Min),A,6.5
601315,John Lewis Street Hakin,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Current (Max),A,6.62
601315,John Lewis Street Hakin,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
601315,John Lewis Street Hakin,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Current (Min),A,16.25
601315,John Lewis Street Hakin,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Current (Max),A,16.25
601315,John Lewis Street Hakin,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.25
601315,John Lewis Street Hakin,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Current (Min),A,43.12
601315,John Lewis Street Hakin,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Current (Max),A,43.12
601315,John Lewis Street Hakin,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.12
601315,John Lewis Street Hakin,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-40.75
601315,John Lewis Street Hakin,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.38
601315,John Lewis Street Hakin,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-15.5
601315,John Lewis Street Hakin,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.50677
601315,John Lewis Street Hakin,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.92242
601315,John Lewis Street Hakin,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.92477
601315,John Lewis Street Hakin,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T08:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T08:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Current (Min),A,0.5
601315,John Lewis Street Hakin,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Current (Max),A,0.5
601315,John Lewis Street Hakin,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601315,John Lewis Street Hakin,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Current (Min),A,2.0
601315,John Lewis Street Hakin,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Current (Max),A,2.0
601315,John Lewis Street Hakin,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
601315,John Lewis Street Hakin,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Current (Min),A,2.62
601315,John Lewis Street Hakin,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Current (Max),A,2.75
601315,John Lewis Street Hakin,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.62
601315,John Lewis Street Hakin,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-18.31
601315,John Lewis Street Hakin,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-10.13
