Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,11.13
601315,John Lewis Street Hakin,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
601315,John Lewis Street Hakin,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.89029
601315,John Lewis Street Hakin,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97668
601315,John Lewis Street Hakin,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97382
601315,John Lewis Street Hakin,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T08:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T08:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Current (Min),A,2.75
601315,John Lewis Street Hakin,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Current (Max),A,2.75
601315,John Lewis Street Hakin,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.75
601315,John Lewis Street Hakin,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Current (Min),A,15.12
601315,John Lewis Street Hakin,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Current (Max),A,15.12
601315,John Lewis Street Hakin,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.12
601315,John Lewis Street Hakin,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Current (Min),A,15.75
601315,John Lewis Street Hakin,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Current (Max),A,15.75
601315,John Lewis Street Hakin,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.75
601315,John Lewis Street Hakin,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.78
601315,John Lewis Street Hakin,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
601315,John Lewis Street Hakin,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
601315,John Lewis Street Hakin,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.44
601315,John Lewis Street Hakin,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
601315,John Lewis Street Hakin,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
601315,John Lewis Street Hakin,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
601315,John Lewis Street Hakin,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
601315,John Lewis Street Hakin,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
601315,John Lewis Street Hakin,2024-01-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
601315,John Lewis Street Hakin,2024-01-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
601315,John Lewis Street Hakin,2024-01-23T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (Min),A,52.75
601315,John Lewis Street Hakin,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (Max),A,52.75
601315,John Lewis Street Hakin,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.75
601315,John Lewis Street Hakin,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (Min),A,84.12
601315,John Lewis Street Hakin,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (Max),A,90.25
601315,John Lewis Street Hakin,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.25
601315,John Lewis Street Hakin,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (Min),A,104.5
601315,John Lewis Street Hakin,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (Max),A,104.62
601315,John Lewis Street Hakin,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.62
601315,John Lewis Street Hakin,2024-01-23T08:10:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T08:10:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T08:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T08:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-2.44
601315,John Lewis Street Hakin,2024-01-23T08:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T08:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-10.0
601315,John Lewis Street Hakin,2024-01-23T08:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T08:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-7.44
601315,John Lewis Street Hakin,2024-01-23T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T08:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99637
601315,John Lewis Street Hakin,2024-01-23T08:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.96707
601315,John Lewis Street Hakin,2024-01-23T08:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98193
601315,John Lewis Street Hakin,2024-01-23T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-23T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-23T08:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T08:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T08:00:00.000+00:00,feeder,0050,L3 Current (Min),A,27.88
601315,John Lewis Street Hakin,2024-01-23T08:00:00.000+00:00,feeder,0050,L3 Current (Max),A,28.0
601315,John Lewis Street Hakin,2024-01-23T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.0
601315,John Lewis Street Hakin,2024-01-23T08:00:00.000+00:00,feeder,0050,L2 Current (Min),A,14.75
601315,John Lewis Street Hakin,2024-01-23T08:00:00.000+00:00,feeder,0050,L2 Current (Max),A,14.75
601315,John Lewis Street Hakin,2024-01-23T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.75
601315,John Lewis Street Hakin,2024-01-23T08:00:00.000+00:00,feeder,0050,L1 Current (Min),A,21.25
601315,John Lewis Street Hakin,2024-01-23T08:00:00.000+00:00,feeder,0050,L1 Current (Max),A,21.75
601315,John Lewis Street Hakin,2024-01-23T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.5
601315,John Lewis Street Hakin,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-0.88
601315,John Lewis Street Hakin,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-9.31
601315,John Lewis Street Hakin,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-3.56
601315,John Lewis Street Hakin,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.96777
601315,John Lewis Street Hakin,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96417
601315,John Lewis Street Hakin,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98465
601315,John Lewis Street Hakin,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-23T08:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T08:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Current (Min),A,10.62
601315,John Lewis Street Hakin,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Current (Max),A,11.25
601315,John Lewis Street Hakin,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
601315,John Lewis Street Hakin,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Current (Min),A,19.38
601315,John Lewis Street Hakin,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Current (Max),A,19.38
601315,John Lewis Street Hakin,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.38
601315,John Lewis Street Hakin,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Current (Min),A,20.25
601315,John Lewis Street Hakin,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Current (Max),A,20.25
601315,John Lewis Street Hakin,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.25
601315,John Lewis Street Hakin,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,16.94
601315,John Lewis Street Hakin,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-9.87
601315,John Lewis Street Hakin,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-18.06
601315,John Lewis Street Hakin,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.91507
601315,John Lewis Street Hakin,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.95917
601315,John Lewis Street Hakin,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.87778
601315,John Lewis Street Hakin,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T08:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T08:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Current (Min),A,5.5
601315,John Lewis Street Hakin,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Current (Max),A,5.88
601315,John Lewis Street Hakin,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.75
601315,John Lewis Street Hakin,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Current (Min),A,6.62
601315,John Lewis Street Hakin,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Current (Max),A,6.75
601315,John Lewis Street Hakin,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.75
601315,John Lewis Street Hakin,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Current (Min),A,8.75
601315,John Lewis Street Hakin,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Current (Max),A,8.75
601315,John Lewis Street Hakin,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.75
601315,John Lewis Street Hakin,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-45.0
601315,John Lewis Street Hakin,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,7.87
601315,John Lewis Street Hakin,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-21.44
601315,John Lewis Street Hakin,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.4659
601315,John Lewis Street Hakin,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.93979
601315,John Lewis Street Hakin,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.89035
601315,John Lewis Street Hakin,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T08:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T08:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Current (Min),A,0.5
601315,John Lewis Street Hakin,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Current (Max),A,0.5
601315,John Lewis Street Hakin,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601315,John Lewis Street Hakin,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Current (Min),A,2.12
601315,John Lewis Street Hakin,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Current (Max),A,2.12
601315,John Lewis Street Hakin,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.12
601315,John Lewis Street Hakin,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Current (Min),A,3.0
601315,John Lewis Street Hakin,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Current (Max),A,3.12
601315,John Lewis Street Hakin,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
601315,John Lewis Street Hakin,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-21.06
601315,John Lewis Street Hakin,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-20.06
601315,John Lewis Street Hakin,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.69
601315,John Lewis Street Hakin,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.89129
601315,John Lewis Street Hakin,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.91067
601315,John Lewis Street Hakin,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99677
601315,John Lewis Street Hakin,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-23T08:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T08:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Current (Min),A,3.0
601315,John Lewis Street Hakin,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Current (Max),A,3.0
601315,John Lewis Street Hakin,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
601315,John Lewis Street Hakin,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Current (Min),A,5.75
601315,John Lewis Street Hakin,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Current (Max),A,5.75
601315,John Lewis Street Hakin,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.75
601315,John Lewis Street Hakin,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Current (Min),A,22.0
601315,John Lewis Street Hakin,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Current (Max),A,22.0
601315,John Lewis Street Hakin,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
601315,John Lewis Street Hakin,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.39
601315,John Lewis Street Hakin,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.42
601315,John Lewis Street Hakin,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
601315,John Lewis Street Hakin,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.42
601315,John Lewis Street Hakin,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
601315,John Lewis Street Hakin,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
601315,John Lewis Street Hakin,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.62
601315,John Lewis Street Hakin,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
601315,John Lewis Street Hakin,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
601315,John Lewis Street Hakin,2024-01-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
601315,John Lewis Street Hakin,2024-01-23T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (Min),A,47.12
601315,John Lewis Street Hakin,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (Max),A,47.62
601315,John Lewis Street Hakin,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
601315,John Lewis Street Hakin,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (Min),A,48.62
601315,John Lewis Street Hakin,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (Max),A,48.75
601315,John Lewis Street Hakin,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.62
601315,John Lewis Street Hakin,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (Min),A,74.75
601315,John Lewis Street Hakin,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (Max),A,75.25
601315,John Lewis Street Hakin,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
601315,John Lewis Street Hakin,2024-01-23T08:00:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T08:00:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T07:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T07:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-1.06
601315,John Lewis Street Hakin,2024-01-23T07:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T07:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-2.94
601315,John Lewis Street Hakin,2024-01-23T07:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T07:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-13.5
601315,John Lewis Street Hakin,2024-01-23T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T07:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99423
601315,John Lewis Street Hakin,2024-01-23T07:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.97742
601315,John Lewis Street Hakin,2024-01-23T07:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.9516
601315,John Lewis Street Hakin,2024-01-23T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-23T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T07:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T07:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T07:50:00.000+00:00,feeder,0050,L3 Current (Min),A,16.5
601315,John Lewis Street Hakin,2024-01-23T07:50:00.000+00:00,feeder,0050,L3 Current (Max),A,16.62
601315,John Lewis Street Hakin,2024-01-23T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.5
601315,John Lewis Street Hakin,2024-01-23T07:50:00.000+00:00,feeder,0050,L2 Current (Min),A,21.62
601315,John Lewis Street Hakin,2024-01-23T07:50:00.000+00:00,feeder,0050,L2 Current (Max),A,21.88
601315,John Lewis Street Hakin,2024-01-23T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.75
601315,John Lewis Street Hakin,2024-01-23T07:50:00.000+00:00,feeder,0050,L1 Current (Min),A,14.12
601315,John Lewis Street Hakin,2024-01-23T07:50:00.000+00:00,feeder,0050,L1 Current (Max),A,14.62
601315,John Lewis Street Hakin,2024-01-23T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.38
601315,John Lewis Street Hakin,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-1.0
601315,John Lewis Street Hakin,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-10.81
601315,John Lewis Street Hakin,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-4.31
601315,John Lewis Street Hakin,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98172
601315,John Lewis Street Hakin,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.93191
601315,John Lewis Street Hakin,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98453
601315,John Lewis Street Hakin,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-23T07:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T07:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Current (Min),A,15.75
601315,John Lewis Street Hakin,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Current (Max),A,16.0
601315,John Lewis Street Hakin,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.88
601315,John Lewis Street Hakin,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Current (Min),A,12.38
601315,John Lewis Street Hakin,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Current (Max),A,22.5
601315,John Lewis Street Hakin,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.88
601315,John Lewis Street Hakin,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Current (Min),A,22.38
601315,John Lewis Street Hakin,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Current (Max),A,22.5
601315,John Lewis Street Hakin,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.5
601315,John Lewis Street Hakin,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,4.88
601315,John Lewis Street Hakin,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-18.12
601315,John Lewis Street Hakin,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.81
601315,John Lewis Street Hakin,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96066
601315,John Lewis Street Hakin,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.88473
601315,John Lewis Street Hakin,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98306
601315,John Lewis Street Hakin,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-23T07:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T07:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Current (Min),A,4.88
601315,John Lewis Street Hakin,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Current (Max),A,5.12
601315,John Lewis Street Hakin,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
601315,John Lewis Street Hakin,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Current (Min),A,6.38
601315,John Lewis Street Hakin,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Current (Max),A,6.62
601315,John Lewis Street Hakin,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
601315,John Lewis Street Hakin,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Current (Min),A,21.0
601315,John Lewis Street Hakin,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Current (Max),A,21.12
601315,John Lewis Street Hakin,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
601315,John Lewis Street Hakin,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-38.87
601315,John Lewis Street Hakin,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.62
601315,John Lewis Street Hakin,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-8.69
601315,John Lewis Street Hakin,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.51827
601315,John Lewis Street Hakin,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99759
601315,John Lewis Street Hakin,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.94482
601315,John Lewis Street Hakin,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T07:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T07:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Current (Min),A,0.5
601315,John Lewis Street Hakin,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Current (Max),A,0.5
601315,John Lewis Street Hakin,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601315,John Lewis Street Hakin,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Current (Min),A,10.5
601315,John Lewis Street Hakin,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Current (Max),A,10.62
601315,John Lewis Street Hakin,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.62
601315,John Lewis Street Hakin,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Current (Min),A,3.5
601315,John Lewis Street Hakin,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Current (Max),A,3.62
601315,John Lewis Street Hakin,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.5
601315,John Lewis Street Hakin,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-29.25
601315,John Lewis Street Hakin,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-27.25
601315,John Lewis Street Hakin,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.81
601315,John Lewis Street Hakin,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.85458
601315,John Lewis Street Hakin,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.83569
601315,John Lewis Street Hakin,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99643
601315,John Lewis Street Hakin,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-23T07:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T07:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Current (Min),A,3.0
601315,John Lewis Street Hakin,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Current (Max),A,3.12
601315,John Lewis Street Hakin,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.12
601315,John Lewis Street Hakin,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Current (Min),A,5.38
601315,John Lewis Street Hakin,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Current (Max),A,5.62
601315,John Lewis Street Hakin,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
601315,John Lewis Street Hakin,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Current (Min),A,21.75
601315,John Lewis Street Hakin,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Current (Max),A,21.75
601315,John Lewis Street Hakin,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.75
601315,John Lewis Street Hakin,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.64
601315,John Lewis Street Hakin,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.72
601315,John Lewis Street Hakin,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
601315,John Lewis Street Hakin,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.53
601315,John Lewis Street Hakin,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
601315,John Lewis Street Hakin,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
601315,John Lewis Street Hakin,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
601315,John Lewis Street Hakin,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
601315,John Lewis Street Hakin,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
601315,John Lewis Street Hakin,2024-01-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
601315,John Lewis Street Hakin,2024-01-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
601315,John Lewis Street Hakin,2024-01-23T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (Min),A,40.5
601315,John Lewis Street Hakin,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (Max),A,40.62
601315,John Lewis Street Hakin,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.62
601315,John Lewis Street Hakin,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (Min),A,55.25
601315,John Lewis Street Hakin,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (Max),A,66.25
601315,John Lewis Street Hakin,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.38
601315,John Lewis Street Hakin,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (Min),A,82.88
601315,John Lewis Street Hakin,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (Max),A,83.25
601315,John Lewis Street Hakin,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.12
601315,John Lewis Street Hakin,2024-01-23T07:50:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T07:50:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T07:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T07:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-1.62
601315,John Lewis Street Hakin,2024-01-23T07:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T07:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-25.0
601315,John Lewis Street Hakin,2024-01-23T07:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T07:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-11.5
601315,John Lewis Street Hakin,2024-01-23T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T07:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99774
601315,John Lewis Street Hakin,2024-01-23T07:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.84176
601315,John Lewis Street Hakin,2024-01-23T07:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.95721
601315,John Lewis Street Hakin,2024-01-23T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-23T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T07:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T07:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T07:40:00.000+00:00,feeder,0050,L3 Current (Min),A,27.75
601315,John Lewis Street Hakin,2024-01-23T07:40:00.000+00:00,feeder,0050,L3 Current (Max),A,27.88
601315,John Lewis Street Hakin,2024-01-23T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.88
601315,John Lewis Street Hakin,2024-01-23T07:40:00.000+00:00,feeder,0050,L2 Current (Min),A,7.12
601315,John Lewis Street Hakin,2024-01-23T07:40:00.000+00:00,feeder,0050,L2 Current (Max),A,7.12
601315,John Lewis Street Hakin,2024-01-23T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.12
601315,John Lewis Street Hakin,2024-01-23T07:40:00.000+00:00,feeder,0050,L1 Current (Min),A,14.12
601315,John Lewis Street Hakin,2024-01-23T07:40:00.000+00:00,feeder,0050,L1 Current (Max),A,14.5
601315,John Lewis Street Hakin,2024-01-23T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.25
601315,John Lewis Street Hakin,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-2.88
601315,John Lewis Street Hakin,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-18.94
601315,John Lewis Street Hakin,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-3.06
601315,John Lewis Street Hakin,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99353
601315,John Lewis Street Hakin,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.90512
601315,John Lewis Street Hakin,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9892
601315,John Lewis Street Hakin,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-23T07:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T07:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Current (Min),A,27.88
601315,John Lewis Street Hakin,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Current (Max),A,27.88
601315,John Lewis Street Hakin,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.88
601315,John Lewis Street Hakin,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Current (Min),A,14.62
601315,John Lewis Street Hakin,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Current (Max),A,14.62
601315,John Lewis Street Hakin,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.62
601315,John Lewis Street Hakin,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Current (Min),A,26.88
601315,John Lewis Street Hakin,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Current (Max),A,27.0
601315,John Lewis Street Hakin,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.0
601315,John Lewis Street Hakin,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,9.13
601315,John Lewis Street Hakin,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-16.69
601315,John Lewis Street Hakin,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-13.63
601315,John Lewis Street Hakin,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
601315,John Lewis Street Hakin,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98236
601315,John Lewis Street Hakin,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.90707
601315,John Lewis Street Hakin,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.94684
601315,John Lewis Street Hakin,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T07:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T07:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Current (Min),A,17.5
601315,John Lewis Street Hakin,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Current (Max),A,17.88
601315,John Lewis Street Hakin,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.62
601315,John Lewis Street Hakin,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Current (Min),A,7.25
601315,John Lewis Street Hakin,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Current (Max),A,8.0
601315,John Lewis Street Hakin,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
601315,John Lewis Street Hakin,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Current (Min),A,14.25
601315,John Lewis Street Hakin,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Current (Max),A,14.5
601315,John Lewis Street Hakin,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
601315,John Lewis Street Hakin,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-45.62
601315,John Lewis Street Hakin,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.38
601315,John Lewis Street Hakin,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.31
601315,John Lewis Street Hakin,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.49319
601315,John Lewis Street Hakin,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.88925
601315,John Lewis Street Hakin,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9986
601315,John Lewis Street Hakin,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-23T07:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T07:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Current (Min),A,0.5
601315,John Lewis Street Hakin,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Current (Max),A,0.62
601315,John Lewis Street Hakin,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.62
601315,John Lewis Street Hakin,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Current (Min),A,1.25
601315,John Lewis Street Hakin,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Current (Max),A,1.25
601315,John Lewis Street Hakin,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.25
601315,John Lewis Street Hakin,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Current (Min),A,34.38
601315,John Lewis Street Hakin,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Current (Max),A,38.0
601315,John Lewis Street Hakin,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.38
601315,John Lewis Street Hakin,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-22.25
601315,John Lewis Street Hakin,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
