Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-23.56
601315,John Lewis Street Hakin,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-10.81
601315,John Lewis Street Hakin,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.8612
601315,John Lewis Street Hakin,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.87753
601315,John Lewis Street Hakin,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96359
601315,John Lewis Street Hakin,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T07:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T07:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Current (Min),A,2.88
601315,John Lewis Street Hakin,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Current (Max),A,3.0
601315,John Lewis Street Hakin,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.88
601315,John Lewis Street Hakin,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Current (Min),A,6.12
601315,John Lewis Street Hakin,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Current (Max),A,6.12
601315,John Lewis Street Hakin,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.12
601315,John Lewis Street Hakin,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Current (Min),A,8.88
601315,John Lewis Street Hakin,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Current (Max),A,9.0
601315,John Lewis Street Hakin,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
601315,John Lewis Street Hakin,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
601315,John Lewis Street Hakin,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
601315,John Lewis Street Hakin,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
601315,John Lewis Street Hakin,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.06
601315,John Lewis Street Hakin,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.08
601315,John Lewis Street Hakin,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
601315,John Lewis Street Hakin,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.09
601315,John Lewis Street Hakin,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
601315,John Lewis Street Hakin,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
601315,John Lewis Street Hakin,2024-01-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
601315,John Lewis Street Hakin,2024-01-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
601315,John Lewis Street Hakin,2024-01-23T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (Min),A,76.0
601315,John Lewis Street Hakin,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (Max),A,76.25
601315,John Lewis Street Hakin,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.12
601315,John Lewis Street Hakin,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (Min),A,36.38
601315,John Lewis Street Hakin,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (Max),A,37.25
601315,John Lewis Street Hakin,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.75
601315,John Lewis Street Hakin,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (Min),A,98.62
601315,John Lewis Street Hakin,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (Max),A,102.0
601315,John Lewis Street Hakin,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.38
601315,John Lewis Street Hakin,2024-01-23T07:40:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T07:40:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T07:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T07:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-3.56
601315,John Lewis Street Hakin,2024-01-23T07:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T07:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-11.19
601315,John Lewis Street Hakin,2024-01-23T07:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T07:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-6.44
601315,John Lewis Street Hakin,2024-01-23T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T07:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99588
601315,John Lewis Street Hakin,2024-01-23T07:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.96039
601315,John Lewis Street Hakin,2024-01-23T07:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98373
601315,John Lewis Street Hakin,2024-01-23T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-23T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-23T07:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T07:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T07:30:00.000+00:00,feeder,0050,L3 Current (Min),A,27.25
601315,John Lewis Street Hakin,2024-01-23T07:30:00.000+00:00,feeder,0050,L3 Current (Max),A,27.38
601315,John Lewis Street Hakin,2024-01-23T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.38
601315,John Lewis Street Hakin,2024-01-23T07:30:00.000+00:00,feeder,0050,L2 Current (Min),A,14.12
601315,John Lewis Street Hakin,2024-01-23T07:30:00.000+00:00,feeder,0050,L2 Current (Max),A,14.12
601315,John Lewis Street Hakin,2024-01-23T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.12
601315,John Lewis Street Hakin,2024-01-23T07:30:00.000+00:00,feeder,0050,L1 Current (Min),A,22.5
601315,John Lewis Street Hakin,2024-01-23T07:30:00.000+00:00,feeder,0050,L1 Current (Max),A,23.25
601315,John Lewis Street Hakin,2024-01-23T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.88
601315,John Lewis Street Hakin,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-4.5
601315,John Lewis Street Hakin,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-7.37
601315,John Lewis Street Hakin,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-5.38
601315,John Lewis Street Hakin,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.93619
601315,John Lewis Street Hakin,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96512
601315,John Lewis Street Hakin,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.96081
601315,John Lewis Street Hakin,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T07:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T07:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Current (Min),A,8.5
601315,John Lewis Street Hakin,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Current (Max),A,19.25
601315,John Lewis Street Hakin,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.88
601315,John Lewis Street Hakin,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Current (Min),A,18.88
601315,John Lewis Street Hakin,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Current (Max),A,18.88
601315,John Lewis Street Hakin,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.88
601315,John Lewis Street Hakin,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Current (Min),A,14.5
601315,John Lewis Street Hakin,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Current (Max),A,14.62
601315,John Lewis Street Hakin,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.5
601315,John Lewis Street Hakin,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,24.19
601315,John Lewis Street Hakin,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-22.62
601315,John Lewis Street Hakin,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-10.06
601315,John Lewis Street Hakin,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
601315,John Lewis Street Hakin,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.85229
601315,John Lewis Street Hakin,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.87085
601315,John Lewis Street Hakin,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.95758
601315,John Lewis Street Hakin,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T07:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T07:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Current (Min),A,6.0
601315,John Lewis Street Hakin,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Current (Max),A,6.88
601315,John Lewis Street Hakin,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
601315,John Lewis Street Hakin,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Current (Min),A,7.38
601315,John Lewis Street Hakin,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Current (Max),A,7.38
601315,John Lewis Street Hakin,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.38
601315,John Lewis Street Hakin,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Current (Min),A,14.88
601315,John Lewis Street Hakin,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Current (Max),A,15.0
601315,John Lewis Street Hakin,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
601315,John Lewis Street Hakin,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-18.94
601315,John Lewis Street Hakin,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-12.56
601315,John Lewis Street Hakin,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,3.06
601315,John Lewis Street Hakin,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.80966
601315,John Lewis Street Hakin,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.78546
601315,John Lewis Street Hakin,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97247
601315,John Lewis Street Hakin,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T07:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T07:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Current (Min),A,0.62
601315,John Lewis Street Hakin,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Current (Max),A,0.62
601315,John Lewis Street Hakin,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.62
601315,John Lewis Street Hakin,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Current (Min),A,0.88
601315,John Lewis Street Hakin,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Current (Max),A,0.88
601315,John Lewis Street Hakin,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.88
601315,John Lewis Street Hakin,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Current (Min),A,3.62
601315,John Lewis Street Hakin,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Current (Max),A,3.62
601315,John Lewis Street Hakin,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.62
601315,John Lewis Street Hakin,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-22.12
601315,John Lewis Street Hakin,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-1.56
601315,John Lewis Street Hakin,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-15.07
601315,John Lewis Street Hakin,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.88248
601315,John Lewis Street Hakin,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99652
601315,John Lewis Street Hakin,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9064
601315,John Lewis Street Hakin,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T07:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T07:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Current (Min),A,2.75
601315,John Lewis Street Hakin,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Current (Max),A,2.75
601315,John Lewis Street Hakin,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.75
601315,John Lewis Street Hakin,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Current (Min),A,45.25
601315,John Lewis Street Hakin,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Current (Max),A,45.38
601315,John Lewis Street Hakin,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.25
601315,John Lewis Street Hakin,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Current (Min),A,5.5
601315,John Lewis Street Hakin,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Current (Max),A,6.88
601315,John Lewis Street Hakin,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.12
601315,John Lewis Street Hakin,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.66
601315,John Lewis Street Hakin,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.69
601315,John Lewis Street Hakin,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
601315,John Lewis Street Hakin,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
601315,John Lewis Street Hakin,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.06
601315,John Lewis Street Hakin,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
601315,John Lewis Street Hakin,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.69
601315,John Lewis Street Hakin,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.73
601315,John Lewis Street Hakin,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
601315,John Lewis Street Hakin,2024-01-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
601315,John Lewis Street Hakin,2024-01-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
601315,John Lewis Street Hakin,2024-01-23T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (Min),A,44.38
601315,John Lewis Street Hakin,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (Max),A,54.88
601315,John Lewis Street Hakin,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.62
601315,John Lewis Street Hakin,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (Min),A,85.75
601315,John Lewis Street Hakin,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (Max),A,85.88
601315,John Lewis Street Hakin,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.75
601315,John Lewis Street Hakin,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (Min),A,61.5
601315,John Lewis Street Hakin,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (Max),A,62.5
601315,John Lewis Street Hakin,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.88
601315,John Lewis Street Hakin,2024-01-23T07:30:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T07:30:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T07:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T07:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-5.31
601315,John Lewis Street Hakin,2024-01-23T07:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T07:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-5.25
601315,John Lewis Street Hakin,2024-01-23T07:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T07:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-7.56
601315,John Lewis Street Hakin,2024-01-23T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T07:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98614
601315,John Lewis Street Hakin,2024-01-23T07:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.99207
601315,John Lewis Street Hakin,2024-01-23T07:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98267
601315,John Lewis Street Hakin,2024-01-23T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-23T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-23T07:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T07:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T07:20:00.000+00:00,feeder,0050,L3 Current (Min),A,14.25
601315,John Lewis Street Hakin,2024-01-23T07:20:00.000+00:00,feeder,0050,L3 Current (Max),A,14.88
601315,John Lewis Street Hakin,2024-01-23T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.62
601315,John Lewis Street Hakin,2024-01-23T07:20:00.000+00:00,feeder,0050,L2 Current (Min),A,31.12
601315,John Lewis Street Hakin,2024-01-23T07:20:00.000+00:00,feeder,0050,L2 Current (Max),A,31.25
601315,John Lewis Street Hakin,2024-01-23T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.25
601315,John Lewis Street Hakin,2024-01-23T07:20:00.000+00:00,feeder,0050,L1 Current (Min),A,23.12
601315,John Lewis Street Hakin,2024-01-23T07:20:00.000+00:00,feeder,0050,L1 Current (Max),A,23.38
601315,John Lewis Street Hakin,2024-01-23T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.25
601315,John Lewis Street Hakin,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-9.37
601315,John Lewis Street Hakin,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-11.75
601315,John Lewis Street Hakin,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-1.88
601315,John Lewis Street Hakin,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.92084
601315,John Lewis Street Hakin,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.91595
601315,John Lewis Street Hakin,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99457
601315,John Lewis Street Hakin,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-23T07:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T07:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Current (Min),A,7.12
601315,John Lewis Street Hakin,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Current (Max),A,7.25
601315,John Lewis Street Hakin,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.25
601315,John Lewis Street Hakin,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Current (Min),A,12.75
601315,John Lewis Street Hakin,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Current (Max),A,12.88
601315,John Lewis Street Hakin,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.88
601315,John Lewis Street Hakin,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Current (Min),A,38.12
601315,John Lewis Street Hakin,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Current (Max),A,38.25
601315,John Lewis Street Hakin,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.25
601315,John Lewis Street Hakin,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,25.88
601315,John Lewis Street Hakin,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.38
601315,John Lewis Street Hakin,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.62
601315,John Lewis Street Hakin,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
601315,John Lewis Street Hakin,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.82193
601315,John Lewis Street Hakin,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99689
601315,John Lewis Street Hakin,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99423
601315,John Lewis Street Hakin,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-23T07:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T07:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Current (Min),A,6.12
601315,John Lewis Street Hakin,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Current (Max),A,7.0
601315,John Lewis Street Hakin,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.75
601315,John Lewis Street Hakin,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Current (Min),A,32.25
601315,John Lewis Street Hakin,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Current (Max),A,32.25
601315,John Lewis Street Hakin,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.25
601315,John Lewis Street Hakin,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Current (Min),A,35.12
601315,John Lewis Street Hakin,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Current (Max),A,36.12
601315,John Lewis Street Hakin,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.62
601315,John Lewis Street Hakin,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-18.06
601315,John Lewis Street Hakin,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,7.37
601315,John Lewis Street Hakin,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-12.94
601315,John Lewis Street Hakin,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.79123
601315,John Lewis Street Hakin,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9126
601315,John Lewis Street Hakin,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.94122
601315,John Lewis Street Hakin,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T07:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T07:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Current (Min),A,0.75
601315,John Lewis Street Hakin,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Current (Max),A,0.75
601315,John Lewis Street Hakin,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.75
601315,John Lewis Street Hakin,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Current (Min),A,1.12
601315,John Lewis Street Hakin,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Current (Max),A,1.12
601315,John Lewis Street Hakin,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.12
601315,John Lewis Street Hakin,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Current (Min),A,3.62
601315,John Lewis Street Hakin,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Current (Max),A,3.62
601315,John Lewis Street Hakin,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.62
601315,John Lewis Street Hakin,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-21.94
601315,John Lewis Street Hakin,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-12.69
601315,John Lewis Street Hakin,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-19.31
601315,John Lewis Street Hakin,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.8963
601315,John Lewis Street Hakin,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9256
601315,John Lewis Street Hakin,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.88809
601315,John Lewis Street Hakin,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T07:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T07:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Current (Min),A,2.75
601315,John Lewis Street Hakin,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Current (Max),A,2.88
601315,John Lewis Street Hakin,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.88
601315,John Lewis Street Hakin,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Current (Min),A,6.38
601315,John Lewis Street Hakin,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Current (Max),A,6.38
601315,John Lewis Street Hakin,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.38
601315,John Lewis Street Hakin,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Current (Min),A,5.5
601315,John Lewis Street Hakin,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Current (Max),A,5.62
601315,John Lewis Street Hakin,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
601315,John Lewis Street Hakin,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.12
601315,John Lewis Street Hakin,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.16
601315,John Lewis Street Hakin,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
601315,John Lewis Street Hakin,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.5
601315,John Lewis Street Hakin,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.53
601315,John Lewis Street Hakin,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
601315,John Lewis Street Hakin,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.97
601315,John Lewis Street Hakin,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.0
601315,John Lewis Street Hakin,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
601315,John Lewis Street Hakin,2024-01-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
601315,John Lewis Street Hakin,2024-01-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
601315,John Lewis Street Hakin,2024-01-23T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (Min),A,30.25
601315,John Lewis Street Hakin,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (Max),A,31.12
601315,John Lewis Street Hakin,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.75
601315,John Lewis Street Hakin,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (Min),A,83.12
601315,John Lewis Street Hakin,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (Max),A,83.25
601315,John Lewis Street Hakin,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.12
601315,John Lewis Street Hakin,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (Min),A,105.5
601315,John Lewis Street Hakin,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (Max),A,106.38
601315,John Lewis Street Hakin,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
601315,John Lewis Street Hakin,2024-01-23T07:20:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T07:20:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T07:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T07:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-0.12
601315,John Lewis Street Hakin,2024-01-23T07:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T07:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-11.37
601315,John Lewis Street Hakin,2024-01-23T07:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T07:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-10.25
601315,John Lewis Street Hakin,2024-01-23T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T07:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99258
601315,John Lewis Street Hakin,2024-01-23T07:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.96716
601315,John Lewis Street Hakin,2024-01-23T07:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.96408
601315,John Lewis Street Hakin,2024-01-23T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T07:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T07:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T07:10:00.000+00:00,feeder,0050,L3 Current (Min),A,15.38
601315,John Lewis Street Hakin,2024-01-23T07:10:00.000+00:00,feeder,0050,L3 Current (Max),A,16.0
601315,John Lewis Street Hakin,2024-01-23T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.62
601315,John Lewis Street Hakin,2024-01-23T07:10:00.000+00:00,feeder,0050,L2 Current (Min),A,13.75
601315,John Lewis Street Hakin,2024-01-23T07:10:00.000+00:00,feeder,0050,L2 Current (Max),A,13.75
601315,John Lewis Street Hakin,2024-01-23T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.75
601315,John Lewis Street Hakin,2024-01-23T07:10:00.000+00:00,feeder,0050,L1 Current (Min),A,14.88
601315,John Lewis Street Hakin,2024-01-23T07:10:00.000+00:00,feeder,0050,L1 Current (Max),A,15.62
601315,John Lewis Street Hakin,2024-01-23T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.25
601315,John Lewis Street Hakin,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,0.44
601315,John Lewis Street Hakin,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-8.5
601315,John Lewis Street Hakin,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-0.62
601315,John Lewis Street Hakin,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.95178
601315,John Lewis Street Hakin,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.92731
601315,John Lewis Street Hakin,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99551
601315,John Lewis Street Hakin,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-23T07:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T07:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Current (Min),A,8.0
601315,John Lewis Street Hakin,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Current (Max),A,8.12
601315,John Lewis Street Hakin,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.12
601315,John Lewis Street Hakin,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Current (Min),A,12.5
601315,John Lewis Street Hakin,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Current (Max),A,12.5
601315,John Lewis Street Hakin,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
601315,John Lewis Street Hakin,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Current (Min),A,41.0
601315,John Lewis Street Hakin,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Current (Max),A,41.12
601315,John Lewis Street Hakin,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.12
601315,John Lewis Street Hakin,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,10.87
601315,John Lewis Street Hakin,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.38
601315,John Lewis Street Hakin,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.38
601315,John Lewis Street Hakin,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
601315,John Lewis Street Hakin,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9761
601315,John Lewis Street Hakin,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99741
601315,John Lewis Street Hakin,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.996
601315,John Lewis Street Hakin,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-23T07:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T07:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Current (Min),A,13.75
601315,John Lewis Street Hakin,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Current (Max),A,14.38
601315,John Lewis Street Hakin,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.12
601315,John Lewis Street Hakin,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Current (Min),A,32.88
601315,John Lewis Street Hakin,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Current (Max),A,33.0
601315,John Lewis Street Hakin,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.88
601315,John Lewis Street Hakin,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Current (Min),A,38.25
601315,John Lewis Street Hakin,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Current (Max),A,38.38
601315,John Lewis Street Hakin,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.25
601315,John Lewis Street Hakin,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-20.75
601315,John Lewis Street Hakin,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.37
601315,John Lewis Street Hakin,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,1.12
601315,John Lewis Street Hakin,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.77374
601315,John Lewis Street Hakin,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.74908
601315,John Lewis Street Hakin,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95926
601315,John Lewis Street Hakin,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T07:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T07:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Current (Min),A,1.0
601315,John Lewis Street Hakin,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Current (Max),A,1.0
601315,John Lewis Street Hakin,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
601315,John Lewis Street Hakin,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Current (Min),A,0.75
601315,John Lewis Street Hakin,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Current (Max),A,0.75
601315,John Lewis Street Hakin,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.75
601315,John Lewis Street Hakin,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Current (Min),A,3.88
601315,John Lewis Street Hakin,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Current (Max),A,3.88
601315,John Lewis Street Hakin,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.88
601315,John Lewis Street Hakin,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-21.25
