Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-32.63
601315,John Lewis Street Hakin,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-14.37
601315,John Lewis Street Hakin,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.88122
601315,John Lewis Street Hakin,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.81289
601315,John Lewis Street Hakin,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.92462
601315,John Lewis Street Hakin,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T07:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T07:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Current (Min),A,2.62
601315,John Lewis Street Hakin,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Current (Max),A,2.75
601315,John Lewis Street Hakin,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.62
601315,John Lewis Street Hakin,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Current (Min),A,4.75
601315,John Lewis Street Hakin,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Current (Max),A,4.75
601315,John Lewis Street Hakin,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.75
601315,John Lewis Street Hakin,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Current (Min),A,5.88
601315,John Lewis Street Hakin,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Current (Max),A,6.12
601315,John Lewis Street Hakin,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
601315,John Lewis Street Hakin,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.89
601315,John Lewis Street Hakin,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.91
601315,John Lewis Street Hakin,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
601315,John Lewis Street Hakin,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.38
601315,John Lewis Street Hakin,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.38
601315,John Lewis Street Hakin,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
601315,John Lewis Street Hakin,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.56
601315,John Lewis Street Hakin,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.59
601315,John Lewis Street Hakin,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
601315,John Lewis Street Hakin,2024-01-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
601315,John Lewis Street Hakin,2024-01-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
601315,John Lewis Street Hakin,2024-01-23T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (Min),A,40.88
601315,John Lewis Street Hakin,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (Max),A,41.0
601315,John Lewis Street Hakin,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.88
601315,John Lewis Street Hakin,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (Min),A,63.62
601315,John Lewis Street Hakin,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (Max),A,63.62
601315,John Lewis Street Hakin,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.62
601315,John Lewis Street Hakin,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (Min),A,103.88
601315,John Lewis Street Hakin,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (Max),A,104.62
601315,John Lewis Street Hakin,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.25
601315,John Lewis Street Hakin,2024-01-23T07:10:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T07:10:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T07:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T07:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-1.62
601315,John Lewis Street Hakin,2024-01-23T07:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T07:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-9.56
601315,John Lewis Street Hakin,2024-01-23T07:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T07:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-5.06
601315,John Lewis Street Hakin,2024-01-23T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T07:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99496
601315,John Lewis Street Hakin,2024-01-23T07:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.9697
601315,John Lewis Street Hakin,2024-01-23T07:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99194
601315,John Lewis Street Hakin,2024-01-23T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-23T07:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T07:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T07:00:00.000+00:00,feeder,0050,L3 Current (Min),A,18.38
601315,John Lewis Street Hakin,2024-01-23T07:00:00.000+00:00,feeder,0050,L3 Current (Max),A,18.38
601315,John Lewis Street Hakin,2024-01-23T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.38
601315,John Lewis Street Hakin,2024-01-23T07:00:00.000+00:00,feeder,0050,L2 Current (Min),A,14.5
601315,John Lewis Street Hakin,2024-01-23T07:00:00.000+00:00,feeder,0050,L2 Current (Max),A,14.62
601315,John Lewis Street Hakin,2024-01-23T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.62
601315,John Lewis Street Hakin,2024-01-23T07:00:00.000+00:00,feeder,0050,L1 Current (Min),A,35.25
601315,John Lewis Street Hakin,2024-01-23T07:00:00.000+00:00,feeder,0050,L1 Current (Max),A,35.62
601315,John Lewis Street Hakin,2024-01-23T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.5
601315,John Lewis Street Hakin,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,0.5
601315,John Lewis Street Hakin,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-24.25
601315,John Lewis Street Hakin,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-1.69
601315,John Lewis Street Hakin,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.95969
601315,John Lewis Street Hakin,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.84671
601315,John Lewis Street Hakin,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9913
601315,John Lewis Street Hakin,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-23T07:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T07:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Current (Min),A,8.38
601315,John Lewis Street Hakin,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Current (Max),A,8.5
601315,John Lewis Street Hakin,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.38
601315,John Lewis Street Hakin,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Current (Min),A,10.62
601315,John Lewis Street Hakin,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Current (Max),A,10.62
601315,John Lewis Street Hakin,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.62
601315,John Lewis Street Hakin,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Current (Min),A,27.75
601315,John Lewis Street Hakin,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Current (Max),A,27.88
601315,John Lewis Street Hakin,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.75
601315,John Lewis Street Hakin,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,2.19
601315,John Lewis Street Hakin,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-10.56
601315,John Lewis Street Hakin,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.88
601315,John Lewis Street Hakin,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94165
601315,John Lewis Street Hakin,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.93976
601315,John Lewis Street Hakin,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99268
601315,John Lewis Street Hakin,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-23T07:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T07:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Current (Min),A,5.38
601315,John Lewis Street Hakin,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Current (Max),A,5.5
601315,John Lewis Street Hakin,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.38
601315,John Lewis Street Hakin,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Current (Min),A,6.12
601315,John Lewis Street Hakin,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Current (Max),A,6.25
601315,John Lewis Street Hakin,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.12
601315,John Lewis Street Hakin,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Current (Min),A,28.12
601315,John Lewis Street Hakin,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Current (Max),A,28.25
601315,John Lewis Street Hakin,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.25
601315,John Lewis Street Hakin,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-38.37
601315,John Lewis Street Hakin,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.06
601315,John Lewis Street Hakin,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,5.44
601315,John Lewis Street Hakin,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.50515
601315,John Lewis Street Hakin,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.75122
601315,John Lewis Street Hakin,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96356
601315,John Lewis Street Hakin,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T07:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T07:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Current (Min),A,0.5
601315,John Lewis Street Hakin,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Current (Max),A,0.62
601315,John Lewis Street Hakin,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601315,John Lewis Street Hakin,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Current (Min),A,0.75
601315,John Lewis Street Hakin,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Current (Max),A,0.75
601315,John Lewis Street Hakin,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.75
601315,John Lewis Street Hakin,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Current (Min),A,3.5
601315,John Lewis Street Hakin,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Current (Max),A,3.62
601315,John Lewis Street Hakin,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.5
601315,John Lewis Street Hakin,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.56
601315,John Lewis Street Hakin,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-24.19
601315,John Lewis Street Hakin,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-18.81
601315,John Lewis Street Hakin,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99573
601315,John Lewis Street Hakin,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.87201
601315,John Lewis Street Hakin,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.90384
601315,John Lewis Street Hakin,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T07:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T07:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Current (Min),A,14.12
601315,John Lewis Street Hakin,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Current (Max),A,14.25
601315,John Lewis Street Hakin,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.12
601315,John Lewis Street Hakin,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Current (Min),A,4.5
601315,John Lewis Street Hakin,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Current (Max),A,4.75
601315,John Lewis Street Hakin,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.62
601315,John Lewis Street Hakin,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Current (Min),A,5.88
601315,John Lewis Street Hakin,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Current (Max),A,6.12
601315,John Lewis Street Hakin,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.12
601315,John Lewis Street Hakin,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
601315,John Lewis Street Hakin,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.95
601315,John Lewis Street Hakin,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
601315,John Lewis Street Hakin,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.47
601315,John Lewis Street Hakin,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.55
601315,John Lewis Street Hakin,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
601315,John Lewis Street Hakin,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
601315,John Lewis Street Hakin,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
601315,John Lewis Street Hakin,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
601315,John Lewis Street Hakin,2024-01-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
601315,John Lewis Street Hakin,2024-01-23T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (Min),A,46.5
601315,John Lewis Street Hakin,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (Max),A,46.62
601315,John Lewis Street Hakin,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.62
601315,John Lewis Street Hakin,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (Min),A,36.38
601315,John Lewis Street Hakin,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (Max),A,36.5
601315,John Lewis Street Hakin,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
601315,John Lewis Street Hakin,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (Min),A,100.62
601315,John Lewis Street Hakin,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (Max),A,101.12
601315,John Lewis Street Hakin,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.88
601315,John Lewis Street Hakin,2024-01-23T07:00:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T07:00:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T06:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T06:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-12.75
601315,John Lewis Street Hakin,2024-01-23T06:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T06:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-13.06
601315,John Lewis Street Hakin,2024-01-23T06:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T06:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-11.81
601315,John Lewis Street Hakin,2024-01-23T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T06:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.95145
601315,John Lewis Street Hakin,2024-01-23T06:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.95532
601315,John Lewis Street Hakin,2024-01-23T06:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.95407
601315,John Lewis Street Hakin,2024-01-23T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T06:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T06:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T06:50:00.000+00:00,feeder,0050,L3 Current (Min),A,8.25
601315,John Lewis Street Hakin,2024-01-23T06:50:00.000+00:00,feeder,0050,L3 Current (Max),A,8.38
601315,John Lewis Street Hakin,2024-01-23T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.38
601315,John Lewis Street Hakin,2024-01-23T06:50:00.000+00:00,feeder,0050,L2 Current (Min),A,13.75
601315,John Lewis Street Hakin,2024-01-23T06:50:00.000+00:00,feeder,0050,L2 Current (Max),A,13.88
601315,John Lewis Street Hakin,2024-01-23T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.75
601315,John Lewis Street Hakin,2024-01-23T06:50:00.000+00:00,feeder,0050,L1 Current (Min),A,14.88
601315,John Lewis Street Hakin,2024-01-23T06:50:00.000+00:00,feeder,0050,L1 Current (Max),A,15.25
601315,John Lewis Street Hakin,2024-01-23T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.12
601315,John Lewis Street Hakin,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-1.31
601315,John Lewis Street Hakin,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-21.88
601315,John Lewis Street Hakin,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-3.32
601315,John Lewis Street Hakin,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98767
601315,John Lewis Street Hakin,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.86447
601315,John Lewis Street Hakin,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98209
601315,John Lewis Street Hakin,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-23T06:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T06:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Current (Min),A,17.38
601315,John Lewis Street Hakin,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Current (Max),A,17.75
601315,John Lewis Street Hakin,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.5
601315,John Lewis Street Hakin,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Current (Min),A,10.75
601315,John Lewis Street Hakin,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Current (Max),A,10.75
601315,John Lewis Street Hakin,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.75
601315,John Lewis Street Hakin,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Current (Min),A,20.5
601315,John Lewis Street Hakin,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Current (Max),A,20.5
601315,John Lewis Street Hakin,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.5
601315,John Lewis Street Hakin,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.0
601315,John Lewis Street Hakin,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-32.13
601315,John Lewis Street Hakin,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.38
601315,John Lewis Street Hakin,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99283
601315,John Lewis Street Hakin,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.79962
601315,John Lewis Street Hakin,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99277
601315,John Lewis Street Hakin,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-23T06:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T06:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Current (Min),A,14.25
601315,John Lewis Street Hakin,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Current (Max),A,14.25
601315,John Lewis Street Hakin,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.25
601315,John Lewis Street Hakin,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Current (Min),A,5.62
601315,John Lewis Street Hakin,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Current (Max),A,5.75
601315,John Lewis Street Hakin,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.62
601315,John Lewis Street Hakin,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Current (Min),A,31.75
601315,John Lewis Street Hakin,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Current (Max),A,31.75
601315,John Lewis Street Hakin,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.75
601315,John Lewis Street Hakin,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-41.37
601315,John Lewis Street Hakin,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.56
601315,John Lewis Street Hakin,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-10.63
601315,John Lewis Street Hakin,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.48644
601315,John Lewis Street Hakin,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.84317
601315,John Lewis Street Hakin,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.93423
601315,John Lewis Street Hakin,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T06:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T06:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Current (Min),A,0.5
601315,John Lewis Street Hakin,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Current (Max),A,0.5
601315,John Lewis Street Hakin,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601315,John Lewis Street Hakin,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Current (Min),A,0.88
601315,John Lewis Street Hakin,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Current (Max),A,0.88
601315,John Lewis Street Hakin,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.88
601315,John Lewis Street Hakin,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Current (Min),A,2.5
601315,John Lewis Street Hakin,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Current (Max),A,2.62
601315,John Lewis Street Hakin,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
601315,John Lewis Street Hakin,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-19.25
601315,John Lewis Street Hakin,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-31.93
601315,John Lewis Street Hakin,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-20.12
601315,John Lewis Street Hakin,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.84891
601315,John Lewis Street Hakin,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.80673
601315,John Lewis Street Hakin,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.89703
601315,John Lewis Street Hakin,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T06:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T06:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Current (Min),A,2.0
601315,John Lewis Street Hakin,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Current (Max),A,2.0
601315,John Lewis Street Hakin,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
601315,John Lewis Street Hakin,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Current (Min),A,4.5
601315,John Lewis Street Hakin,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Current (Max),A,4.62
601315,John Lewis Street Hakin,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
601315,John Lewis Street Hakin,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Current (Min),A,5.5
601315,John Lewis Street Hakin,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Current (Max),A,5.5
601315,John Lewis Street Hakin,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
601315,John Lewis Street Hakin,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.12
601315,John Lewis Street Hakin,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.17
601315,John Lewis Street Hakin,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
601315,John Lewis Street Hakin,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.03
601315,John Lewis Street Hakin,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.09
601315,John Lewis Street Hakin,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
601315,John Lewis Street Hakin,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.98
601315,John Lewis Street Hakin,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.05
601315,John Lewis Street Hakin,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
601315,John Lewis Street Hakin,2024-01-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
601315,John Lewis Street Hakin,2024-01-23T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (Min),A,42.25
601315,John Lewis Street Hakin,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (Max),A,42.62
601315,John Lewis Street Hakin,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.38
601315,John Lewis Street Hakin,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (Min),A,35.38
601315,John Lewis Street Hakin,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (Max),A,35.5
601315,John Lewis Street Hakin,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.38
601315,John Lewis Street Hakin,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (Min),A,75.0
601315,John Lewis Street Hakin,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (Max),A,75.38
601315,John Lewis Street Hakin,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.25
601315,John Lewis Street Hakin,2024-01-23T06:50:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T06:50:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T06:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T06:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-22.12
601315,John Lewis Street Hakin,2024-01-23T06:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T06:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-2.69
601315,John Lewis Street Hakin,2024-01-23T06:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T06:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-13.25
601315,John Lewis Street Hakin,2024-01-23T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T06:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.87362
601315,John Lewis Street Hakin,2024-01-23T06:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.97095
601315,John Lewis Street Hakin,2024-01-23T06:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.94696
601315,John Lewis Street Hakin,2024-01-23T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-23T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T06:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T06:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T06:40:00.000+00:00,feeder,0050,L3 Current (Min),A,4.62
601315,John Lewis Street Hakin,2024-01-23T06:40:00.000+00:00,feeder,0050,L3 Current (Max),A,4.75
601315,John Lewis Street Hakin,2024-01-23T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.62
601315,John Lewis Street Hakin,2024-01-23T06:40:00.000+00:00,feeder,0050,L2 Current (Min),A,19.38
601315,John Lewis Street Hakin,2024-01-23T06:40:00.000+00:00,feeder,0050,L2 Current (Max),A,19.62
601315,John Lewis Street Hakin,2024-01-23T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.5
601315,John Lewis Street Hakin,2024-01-23T06:40:00.000+00:00,feeder,0050,L1 Current (Min),A,14.25
601315,John Lewis Street Hakin,2024-01-23T06:40:00.000+00:00,feeder,0050,L1 Current (Max),A,14.75
601315,John Lewis Street Hakin,2024-01-23T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.5
601315,John Lewis Street Hakin,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-3.19
601315,John Lewis Street Hakin,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-8.5
601315,John Lewis Street Hakin,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-4.12
601315,John Lewis Street Hakin,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.95651
601315,John Lewis Street Hakin,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.93545
601315,John Lewis Street Hakin,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98047
601315,John Lewis Street Hakin,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T06:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T06:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Current (Min),A,7.75
601315,John Lewis Street Hakin,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Current (Max),A,8.0
601315,John Lewis Street Hakin,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.88
601315,John Lewis Street Hakin,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Current (Min),A,12.5
601315,John Lewis Street Hakin,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Current (Max),A,12.5
601315,John Lewis Street Hakin,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
601315,John Lewis Street Hakin,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Current (Min),A,18.0
601315,John Lewis Street Hakin,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Current (Max),A,18.12
601315,John Lewis Street Hakin,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.0
601315,John Lewis Street Hakin,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.0
601315,John Lewis Street Hakin,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-30.25
601315,John Lewis Street Hakin,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.75
601315,John Lewis Street Hakin,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99438
601315,John Lewis Street Hakin,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.81057
601315,John Lewis Street Hakin,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98642
601315,John Lewis Street Hakin,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-23T06:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T06:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Current (Min),A,14.0
601315,John Lewis Street Hakin,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Current (Max),A,14.12
601315,John Lewis Street Hakin,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
601315,John Lewis Street Hakin,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Current (Min),A,5.75
601315,John Lewis Street Hakin,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Current (Max),A,5.75
601315,John Lewis Street Hakin,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.75
601315,John Lewis Street Hakin,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Current (Min),A,25.12
601315,John Lewis Street Hakin,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Current (Max),A,25.12
601315,John Lewis Street Hakin,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.12
601315,John Lewis Street Hakin,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-36.94
601315,John Lewis Street Hakin,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,14.75
601315,John Lewis Street Hakin,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,2.31
601315,John Lewis Street Hakin,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.49856
601315,John Lewis Street Hakin,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.92404
601315,John Lewis Street Hakin,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95859
601315,John Lewis Street Hakin,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T06:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T06:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Current (Min),A,0.62
601315,John Lewis Street Hakin,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Current (Max),A,0.62
601315,John Lewis Street Hakin,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.62
601315,John Lewis Street Hakin,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Current (Min),A,1.5
601315,John Lewis Street Hakin,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Current (Max),A,1.5
601315,John Lewis Street Hakin,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
601315,John Lewis Street Hakin,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Current (Min),A,2.75
601315,John Lewis Street Hakin,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Current (Max),A,2.75
601315,John Lewis Street Hakin,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.75
601315,John Lewis Street Hakin,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
