Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-15.63
601315,John Lewis Street Hakin,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-26.31
601315,John Lewis Street Hakin,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-18.0
601315,John Lewis Street Hakin,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.89743
601315,John Lewis Street Hakin,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.85595
601315,John Lewis Street Hakin,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.91873
601315,John Lewis Street Hakin,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T06:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T06:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Current (Min),A,2.0
601315,John Lewis Street Hakin,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Current (Max),A,2.0
601315,John Lewis Street Hakin,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
601315,John Lewis Street Hakin,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Current (Min),A,4.38
601315,John Lewis Street Hakin,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Current (Max),A,4.5
601315,John Lewis Street Hakin,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.38
601315,John Lewis Street Hakin,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Current (Min),A,5.25
601315,John Lewis Street Hakin,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Current (Max),A,5.38
601315,John Lewis Street Hakin,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.25
601315,John Lewis Street Hakin,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.27
601315,John Lewis Street Hakin,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.36
601315,John Lewis Street Hakin,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
601315,John Lewis Street Hakin,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.03
601315,John Lewis Street Hakin,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.09
601315,John Lewis Street Hakin,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
601315,John Lewis Street Hakin,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
601315,John Lewis Street Hakin,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.2
601315,John Lewis Street Hakin,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
601315,John Lewis Street Hakin,2024-01-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
601315,John Lewis Street Hakin,2024-01-23T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (Min),A,28.75
601315,John Lewis Street Hakin,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (Max),A,28.75
601315,John Lewis Street Hakin,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.75
601315,John Lewis Street Hakin,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (Min),A,43.0
601315,John Lewis Street Hakin,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (Max),A,43.0
601315,John Lewis Street Hakin,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
601315,John Lewis Street Hakin,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (Min),A,65.5
601315,John Lewis Street Hakin,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (Max),A,65.88
601315,John Lewis Street Hakin,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.75
601315,John Lewis Street Hakin,2024-01-23T06:40:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T06:40:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T06:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T06:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-33.19
601315,John Lewis Street Hakin,2024-01-23T06:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T06:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-4.06
601315,John Lewis Street Hakin,2024-01-23T06:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T06:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-12.69
601315,John Lewis Street Hakin,2024-01-23T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T06:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.79416
601315,John Lewis Street Hakin,2024-01-23T06:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.99542
601315,John Lewis Street Hakin,2024-01-23T06:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.95093
601315,John Lewis Street Hakin,2024-01-23T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-23T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T06:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T06:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T06:30:00.000+00:00,feeder,0050,L3 Current (Min),A,4.62
601315,John Lewis Street Hakin,2024-01-23T06:30:00.000+00:00,feeder,0050,L3 Current (Max),A,4.75
601315,John Lewis Street Hakin,2024-01-23T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.75
601315,John Lewis Street Hakin,2024-01-23T06:30:00.000+00:00,feeder,0050,L2 Current (Min),A,40.25
601315,John Lewis Street Hakin,2024-01-23T06:30:00.000+00:00,feeder,0050,L2 Current (Max),A,40.38
601315,John Lewis Street Hakin,2024-01-23T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.38
601315,John Lewis Street Hakin,2024-01-23T06:30:00.000+00:00,feeder,0050,L1 Current (Min),A,14.5
601315,John Lewis Street Hakin,2024-01-23T06:30:00.000+00:00,feeder,0050,L1 Current (Max),A,15.0
601315,John Lewis Street Hakin,2024-01-23T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.62
601315,John Lewis Street Hakin,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-10.81
601315,John Lewis Street Hakin,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-9.19
601315,John Lewis Street Hakin,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-3.19
601315,John Lewis Street Hakin,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.92868
601315,John Lewis Street Hakin,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.94437
601315,John Lewis Street Hakin,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97964
601315,John Lewis Street Hakin,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T06:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T06:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Current (Min),A,7.12
601315,John Lewis Street Hakin,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Current (Max),A,7.25
601315,John Lewis Street Hakin,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.12
601315,John Lewis Street Hakin,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Current (Min),A,14.62
601315,John Lewis Street Hakin,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Current (Max),A,14.75
601315,John Lewis Street Hakin,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.62
601315,John Lewis Street Hakin,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Current (Min),A,17.88
601315,John Lewis Street Hakin,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Current (Max),A,17.88
601315,John Lewis Street Hakin,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.88
601315,John Lewis Street Hakin,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,3.32
601315,John Lewis Street Hakin,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-21.56
601315,John Lewis Street Hakin,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.75
601315,John Lewis Street Hakin,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94229
601315,John Lewis Street Hakin,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.87747
601315,John Lewis Street Hakin,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98837
601315,John Lewis Street Hakin,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-23T06:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T06:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Current (Min),A,4.88
601315,John Lewis Street Hakin,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Current (Max),A,5.0
601315,John Lewis Street Hakin,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
601315,John Lewis Street Hakin,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Current (Min),A,6.25
601315,John Lewis Street Hakin,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Current (Max),A,6.25
601315,John Lewis Street Hakin,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.25
601315,John Lewis Street Hakin,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Current (Min),A,28.38
601315,John Lewis Street Hakin,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Current (Max),A,28.5
601315,John Lewis Street Hakin,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.38
601315,John Lewis Street Hakin,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-38.87
601315,John Lewis Street Hakin,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,2.62
601315,John Lewis Street Hakin,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-9.31
601315,John Lewis Street Hakin,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.51318
601315,John Lewis Street Hakin,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99368
601315,John Lewis Street Hakin,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.92255
601315,John Lewis Street Hakin,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T06:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T06:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Current (Min),A,0.5
601315,John Lewis Street Hakin,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Current (Max),A,0.5
601315,John Lewis Street Hakin,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601315,John Lewis Street Hakin,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Current (Min),A,5.0
601315,John Lewis Street Hakin,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Current (Max),A,5.0
601315,John Lewis Street Hakin,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
601315,John Lewis Street Hakin,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Current (Min),A,2.38
601315,John Lewis Street Hakin,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Current (Max),A,2.38
601315,John Lewis Street Hakin,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.38
601315,John Lewis Street Hakin,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-17.87
601315,John Lewis Street Hakin,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-34.31
601315,John Lewis Street Hakin,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-20.44
601315,John Lewis Street Hakin,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.86383
601315,John Lewis Street Hakin,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.78787
601315,John Lewis Street Hakin,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.90484
601315,John Lewis Street Hakin,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T06:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T06:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Current (Min),A,2.0
601315,John Lewis Street Hakin,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Current (Max),A,2.0
601315,John Lewis Street Hakin,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
601315,John Lewis Street Hakin,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Current (Min),A,4.62
601315,John Lewis Street Hakin,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Current (Max),A,4.62
601315,John Lewis Street Hakin,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.62
601315,John Lewis Street Hakin,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Current (Min),A,5.38
601315,John Lewis Street Hakin,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Current (Max),A,5.38
601315,John Lewis Street Hakin,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.38
601315,John Lewis Street Hakin,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.39
601315,John Lewis Street Hakin,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.5
601315,John Lewis Street Hakin,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
601315,John Lewis Street Hakin,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.62
601315,John Lewis Street Hakin,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
601315,John Lewis Street Hakin,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
601315,John Lewis Street Hakin,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
601315,John Lewis Street Hakin,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
601315,John Lewis Street Hakin,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
601315,John Lewis Street Hakin,2024-01-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
601315,John Lewis Street Hakin,2024-01-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
601315,John Lewis Street Hakin,2024-01-23T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (Min),A,19.0
601315,John Lewis Street Hakin,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (Max),A,19.0
601315,John Lewis Street Hakin,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
601315,John Lewis Street Hakin,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (Min),A,69.75
601315,John Lewis Street Hakin,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (Max),A,69.75
601315,John Lewis Street Hakin,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.75
601315,John Lewis Street Hakin,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (Min),A,68.38
601315,John Lewis Street Hakin,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (Max),A,68.75
601315,John Lewis Street Hakin,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
601315,John Lewis Street Hakin,2024-01-23T06:30:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T06:30:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T06:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T06:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-32.69
601315,John Lewis Street Hakin,2024-01-23T06:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T06:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-4.19
601315,John Lewis Street Hakin,2024-01-23T06:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T06:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-13.06
601315,John Lewis Street Hakin,2024-01-23T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T06:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.81744
601315,John Lewis Street Hakin,2024-01-23T06:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.99564
601315,John Lewis Street Hakin,2024-01-23T06:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.95352
601315,John Lewis Street Hakin,2024-01-23T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-23T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T06:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T06:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T06:20:00.000+00:00,feeder,0050,L3 Current (Min),A,4.38
601315,John Lewis Street Hakin,2024-01-23T06:20:00.000+00:00,feeder,0050,L3 Current (Max),A,4.62
601315,John Lewis Street Hakin,2024-01-23T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.5
601315,John Lewis Street Hakin,2024-01-23T06:20:00.000+00:00,feeder,0050,L2 Current (Min),A,40.0
601315,John Lewis Street Hakin,2024-01-23T06:20:00.000+00:00,feeder,0050,L2 Current (Max),A,40.12
601315,John Lewis Street Hakin,2024-01-23T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.12
601315,John Lewis Street Hakin,2024-01-23T06:20:00.000+00:00,feeder,0050,L1 Current (Min),A,14.12
601315,John Lewis Street Hakin,2024-01-23T06:20:00.000+00:00,feeder,0050,L1 Current (Max),A,14.25
601315,John Lewis Street Hakin,2024-01-23T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.25
601315,John Lewis Street Hakin,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-10.13
601315,John Lewis Street Hakin,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-9.5
601315,John Lewis Street Hakin,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-1.56
601315,John Lewis Street Hakin,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.92547
601315,John Lewis Street Hakin,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.95032
601315,John Lewis Street Hakin,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97949
601315,John Lewis Street Hakin,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T06:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T06:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Current (Min),A,6.12
601315,John Lewis Street Hakin,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Current (Max),A,6.25
601315,John Lewis Street Hakin,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.12
601315,John Lewis Street Hakin,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Current (Min),A,15.62
601315,John Lewis Street Hakin,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Current (Max),A,15.88
601315,John Lewis Street Hakin,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.75
601315,John Lewis Street Hakin,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Current (Min),A,17.62
601315,John Lewis Street Hakin,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Current (Max),A,17.75
601315,John Lewis Street Hakin,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.62
601315,John Lewis Street Hakin,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-12.19
601315,John Lewis Street Hakin,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-25.38
601315,John Lewis Street Hakin,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.0
601315,John Lewis Street Hakin,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.91318
601315,John Lewis Street Hakin,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.84445
601315,John Lewis Street Hakin,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98572
601315,John Lewis Street Hakin,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-23T06:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T06:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Current (Min),A,4.62
601315,John Lewis Street Hakin,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Current (Max),A,4.75
601315,John Lewis Street Hakin,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.62
601315,John Lewis Street Hakin,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Current (Min),A,5.75
601315,John Lewis Street Hakin,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Current (Max),A,5.75
601315,John Lewis Street Hakin,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.75
601315,John Lewis Street Hakin,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Current (Min),A,24.88
601315,John Lewis Street Hakin,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Current (Max),A,25.0
601315,John Lewis Street Hakin,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.88
601315,John Lewis Street Hakin,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-43.19
601315,John Lewis Street Hakin,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.25
601315,John Lewis Street Hakin,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.38
601315,John Lewis Street Hakin,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.47326
601315,John Lewis Street Hakin,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99438
601315,John Lewis Street Hakin,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.90057
601315,John Lewis Street Hakin,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T06:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T06:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Current (Min),A,0.5
601315,John Lewis Street Hakin,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Current (Max),A,0.5
601315,John Lewis Street Hakin,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601315,John Lewis Street Hakin,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Current (Min),A,4.75
601315,John Lewis Street Hakin,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Current (Max),A,4.75
601315,John Lewis Street Hakin,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.75
601315,John Lewis Street Hakin,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Current (Min),A,2.38
601315,John Lewis Street Hakin,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Current (Max),A,2.38
601315,John Lewis Street Hakin,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.38
601315,John Lewis Street Hakin,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-27.38
601315,John Lewis Street Hakin,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-21.0
601315,John Lewis Street Hakin,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-24.69
601315,John Lewis Street Hakin,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.77887
601315,John Lewis Street Hakin,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.87991
601315,John Lewis Street Hakin,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.86419
601315,John Lewis Street Hakin,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T06:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T06:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Current (Min),A,1.75
601315,John Lewis Street Hakin,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Current (Max),A,1.75
601315,John Lewis Street Hakin,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.75
601315,John Lewis Street Hakin,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Current (Min),A,4.0
601315,John Lewis Street Hakin,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Current (Max),A,4.12
601315,John Lewis Street Hakin,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.12
601315,John Lewis Street Hakin,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Current (Min),A,5.0
601315,John Lewis Street Hakin,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Current (Max),A,5.12
601315,John Lewis Street Hakin,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.12
601315,John Lewis Street Hakin,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
601315,John Lewis Street Hakin,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.0
601315,John Lewis Street Hakin,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
601315,John Lewis Street Hakin,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.06
601315,John Lewis Street Hakin,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.11
601315,John Lewis Street Hakin,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
601315,John Lewis Street Hakin,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
601315,John Lewis Street Hakin,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
601315,John Lewis Street Hakin,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
601315,John Lewis Street Hakin,2024-01-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
601315,John Lewis Street Hakin,2024-01-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
601315,John Lewis Street Hakin,2024-01-23T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (Min),A,17.38
601315,John Lewis Street Hakin,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (Max),A,17.5
601315,John Lewis Street Hakin,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.38
601315,John Lewis Street Hakin,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (Min),A,69.62
601315,John Lewis Street Hakin,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (Max),A,69.62
601315,John Lewis Street Hakin,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.62
601315,John Lewis Street Hakin,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (Min),A,63.88
601315,John Lewis Street Hakin,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (Max),A,64.12
601315,John Lewis Street Hakin,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.88
601315,John Lewis Street Hakin,2024-01-23T06:20:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T06:20:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T06:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T06:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-24.44
601315,John Lewis Street Hakin,2024-01-23T06:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T06:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-39.69
601315,John Lewis Street Hakin,2024-01-23T06:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T06:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-10.56
601315,John Lewis Street Hakin,2024-01-23T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T06:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.85107
601315,John Lewis Street Hakin,2024-01-23T06:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.70056
601315,John Lewis Street Hakin,2024-01-23T06:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.96164
601315,John Lewis Street Hakin,2024-01-23T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T06:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T06:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T06:10:00.000+00:00,feeder,0050,L3 Current (Min),A,4.88
601315,John Lewis Street Hakin,2024-01-23T06:10:00.000+00:00,feeder,0050,L3 Current (Max),A,4.88
601315,John Lewis Street Hakin,2024-01-23T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.88
601315,John Lewis Street Hakin,2024-01-23T06:10:00.000+00:00,feeder,0050,L2 Current (Min),A,5.62
601315,John Lewis Street Hakin,2024-01-23T06:10:00.000+00:00,feeder,0050,L2 Current (Max),A,5.62
601315,John Lewis Street Hakin,2024-01-23T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.62
601315,John Lewis Street Hakin,2024-01-23T06:10:00.000+00:00,feeder,0050,L1 Current (Min),A,14.38
601315,John Lewis Street Hakin,2024-01-23T06:10:00.000+00:00,feeder,0050,L1 Current (Max),A,14.5
601315,John Lewis Street Hakin,2024-01-23T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.38
601315,John Lewis Street Hakin,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-19.38
601315,John Lewis Street Hakin,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-2.25
601315,John Lewis Street Hakin,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,4.31
601315,John Lewis Street Hakin,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.89169
601315,John Lewis Street Hakin,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98416
601315,John Lewis Street Hakin,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.95273
601315,John Lewis Street Hakin,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T06:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T06:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Current (Min),A,5.88
601315,John Lewis Street Hakin,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Current (Max),A,5.88
601315,John Lewis Street Hakin,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.88
601315,John Lewis Street Hakin,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Current (Min),A,24.38
601315,John Lewis Street Hakin,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Current (Max),A,24.5
601315,John Lewis Street Hakin,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.5
601315,John Lewis Street Hakin,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Current (Min),A,10.25
601315,John Lewis Street Hakin,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Current (Max),A,10.25
601315,John Lewis Street Hakin,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.25
601315,John Lewis Street Hakin,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-19.06
601315,John Lewis Street Hakin,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-15.25
601315,John Lewis Street Hakin,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-7.06
601315,John Lewis Street Hakin,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.87094
601315,John Lewis Street Hakin,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.90249
601315,John Lewis Street Hakin,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97177
601315,John Lewis Street Hakin,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T06:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T06:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Current (Min),A,4.25
601315,John Lewis Street Hakin,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Current (Max),A,4.25
601315,John Lewis Street Hakin,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.25
601315,John Lewis Street Hakin,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Current (Min),A,6.0
601315,John Lewis Street Hakin,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Current (Max),A,6.12
601315,John Lewis Street Hakin,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.0
601315,John Lewis Street Hakin,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Current (Min),A,14.5
601315,John Lewis Street Hakin,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Current (Max),A,14.5
601315,John Lewis Street Hakin,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
601315,John Lewis Street Hakin,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-39.07
601315,John Lewis Street Hakin,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.31
601315,John Lewis Street Hakin,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-27.12
601315,John Lewis Street Hakin,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.50509
601315,John Lewis Street Hakin,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99435
601315,John Lewis Street Hakin,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.77917
601315,John Lewis Street Hakin,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T06:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T06:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Current (Min),A,0.5
601315,John Lewis Street Hakin,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Current (Max),A,0.5
601315,John Lewis Street Hakin,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601315,John Lewis Street Hakin,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Current (Min),A,4.75
601315,John Lewis Street Hakin,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Current (Max),A,4.75
601315,John Lewis Street Hakin,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.75
601315,John Lewis Street Hakin,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Current (Min),A,2.25
601315,John Lewis Street Hakin,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Current (Max),A,2.25
601315,John Lewis Street Hakin,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.25
