Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-22.06
601315,John Lewis Street Hakin,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-28.81
601315,John Lewis Street Hakin,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-28.31
601315,John Lewis Street Hakin,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.83481
601315,John Lewis Street Hakin,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.82238
601315,John Lewis Street Hakin,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.84314
601315,John Lewis Street Hakin,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T06:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T06:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Current (Min),A,1.62
601315,John Lewis Street Hakin,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Current (Max),A,1.62
601315,John Lewis Street Hakin,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.62
601315,John Lewis Street Hakin,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Current (Min),A,4.38
601315,John Lewis Street Hakin,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Current (Max),A,4.38
601315,John Lewis Street Hakin,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.38
601315,John Lewis Street Hakin,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Current (Min),A,4.75
601315,John Lewis Street Hakin,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Current (Max),A,4.88
601315,John Lewis Street Hakin,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.75
601315,John Lewis Street Hakin,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
601315,John Lewis Street Hakin,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
601315,John Lewis Street Hakin,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
601315,John Lewis Street Hakin,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.66
601315,John Lewis Street Hakin,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
601315,John Lewis Street Hakin,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
601315,John Lewis Street Hakin,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.88
601315,John Lewis Street Hakin,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.91
601315,John Lewis Street Hakin,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
601315,John Lewis Street Hakin,2024-01-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-23T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (Min),A,17.25
601315,John Lewis Street Hakin,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (Max),A,17.25
601315,John Lewis Street Hakin,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.25
601315,John Lewis Street Hakin,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (Min),A,44.0
601315,John Lewis Street Hakin,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (Max),A,44.12
601315,John Lewis Street Hakin,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
601315,John Lewis Street Hakin,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (Min),A,45.62
601315,John Lewis Street Hakin,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (Max),A,45.62
601315,John Lewis Street Hakin,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.62
601315,John Lewis Street Hakin,2024-01-23T06:10:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T06:10:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T06:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T06:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-15.75
601315,John Lewis Street Hakin,2024-01-23T06:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T06:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-14.13
601315,John Lewis Street Hakin,2024-01-23T06:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T06:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-16.31
601315,John Lewis Street Hakin,2024-01-23T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T06:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.90436
601315,John Lewis Street Hakin,2024-01-23T06:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.95508
601315,John Lewis Street Hakin,2024-01-23T06:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.93039
601315,John Lewis Street Hakin,2024-01-23T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T06:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T06:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T06:00:00.000+00:00,feeder,0050,L3 Current (Min),A,4.75
601315,John Lewis Street Hakin,2024-01-23T06:00:00.000+00:00,feeder,0050,L3 Current (Max),A,4.75
601315,John Lewis Street Hakin,2024-01-23T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.75
601315,John Lewis Street Hakin,2024-01-23T06:00:00.000+00:00,feeder,0050,L2 Current (Min),A,13.75
601315,John Lewis Street Hakin,2024-01-23T06:00:00.000+00:00,feeder,0050,L2 Current (Max),A,13.75
601315,John Lewis Street Hakin,2024-01-23T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.75
601315,John Lewis Street Hakin,2024-01-23T06:00:00.000+00:00,feeder,0050,L1 Current (Min),A,13.0
601315,John Lewis Street Hakin,2024-01-23T06:00:00.000+00:00,feeder,0050,L1 Current (Max),A,13.12
601315,John Lewis Street Hakin,2024-01-23T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.12
601315,John Lewis Street Hakin,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-34.19
601315,John Lewis Street Hakin,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-20.88
601315,John Lewis Street Hakin,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-4.44
601315,John Lewis Street Hakin,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.77377
601315,John Lewis Street Hakin,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.87784
601315,John Lewis Street Hakin,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99347
601315,John Lewis Street Hakin,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-23T06:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T06:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Current (Min),A,5.25
601315,John Lewis Street Hakin,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Current (Max),A,5.25
601315,John Lewis Street Hakin,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.25
601315,John Lewis Street Hakin,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Current (Min),A,10.88
601315,John Lewis Street Hakin,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Current (Max),A,11.0
601315,John Lewis Street Hakin,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
601315,John Lewis Street Hakin,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Current (Min),A,36.75
601315,John Lewis Street Hakin,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Current (Max),A,36.88
601315,John Lewis Street Hakin,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.88
601315,John Lewis Street Hakin,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-16.19
601315,John Lewis Street Hakin,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-12.75
601315,John Lewis Street Hakin,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-7.56
601315,John Lewis Street Hakin,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.90787
601315,John Lewis Street Hakin,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9136
601315,John Lewis Street Hakin,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98202
601315,John Lewis Street Hakin,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-23T06:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T06:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Current (Min),A,3.62
601315,John Lewis Street Hakin,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Current (Max),A,3.62
601315,John Lewis Street Hakin,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.62
601315,John Lewis Street Hakin,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Current (Min),A,6.12
601315,John Lewis Street Hakin,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Current (Max),A,6.25
601315,John Lewis Street Hakin,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.25
601315,John Lewis Street Hakin,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Current (Min),A,20.0
601315,John Lewis Street Hakin,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Current (Max),A,20.12
601315,John Lewis Street Hakin,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
601315,John Lewis Street Hakin,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-46.88
601315,John Lewis Street Hakin,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,3.56
601315,John Lewis Street Hakin,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-29.44
601315,John Lewis Street Hakin,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.47567
601315,John Lewis Street Hakin,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99442
601315,John Lewis Street Hakin,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.78051
601315,John Lewis Street Hakin,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T06:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T06:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Current (Min),A,0.5
601315,John Lewis Street Hakin,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Current (Max),A,0.5
601315,John Lewis Street Hakin,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601315,John Lewis Street Hakin,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Current (Min),A,5.25
601315,John Lewis Street Hakin,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Current (Max),A,5.38
601315,John Lewis Street Hakin,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.25
601315,John Lewis Street Hakin,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Current (Min),A,2.0
601315,John Lewis Street Hakin,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Current (Max),A,2.0
601315,John Lewis Street Hakin,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
601315,John Lewis Street Hakin,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-21.69
601315,John Lewis Street Hakin,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-22.06
601315,John Lewis Street Hakin,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-33.06
601315,John Lewis Street Hakin,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.86487
601315,John Lewis Street Hakin,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.89773
601315,John Lewis Street Hakin,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.79886
601315,John Lewis Street Hakin,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T06:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T06:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Current (Min),A,1.75
601315,John Lewis Street Hakin,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Current (Max),A,1.88
601315,John Lewis Street Hakin,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.88
601315,John Lewis Street Hakin,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Current (Min),A,4.88
601315,John Lewis Street Hakin,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Current (Max),A,5.0
601315,John Lewis Street Hakin,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
601315,John Lewis Street Hakin,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Current (Min),A,4.12
601315,John Lewis Street Hakin,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Current (Max),A,4.12
601315,John Lewis Street Hakin,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.12
601315,John Lewis Street Hakin,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.86
601315,John Lewis Street Hakin,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
601315,John Lewis Street Hakin,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
601315,John Lewis Street Hakin,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.25
601315,John Lewis Street Hakin,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.25
601315,John Lewis Street Hakin,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
601315,John Lewis Street Hakin,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.36
601315,John Lewis Street Hakin,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.38
601315,John Lewis Street Hakin,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
601315,John Lewis Street Hakin,2024-01-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
601315,John Lewis Street Hakin,2024-01-23T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (Min),A,15.75
601315,John Lewis Street Hakin,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (Max),A,15.88
601315,John Lewis Street Hakin,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.88
601315,John Lewis Street Hakin,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (Min),A,40.75
601315,John Lewis Street Hakin,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (Max),A,40.88
601315,John Lewis Street Hakin,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.88
601315,John Lewis Street Hakin,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (Min),A,75.25
601315,John Lewis Street Hakin,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (Max),A,75.38
601315,John Lewis Street Hakin,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.38
601315,John Lewis Street Hakin,2024-01-23T06:00:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T06:00:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T05:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T05:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-7.5
601315,John Lewis Street Hakin,2024-01-23T05:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T05:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-32.13
601315,John Lewis Street Hakin,2024-01-23T05:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T05:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-16.44
601315,John Lewis Street Hakin,2024-01-23T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T05:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.94391
601315,John Lewis Street Hakin,2024-01-23T05:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.78302
601315,John Lewis Street Hakin,2024-01-23T05:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.93603
601315,John Lewis Street Hakin,2024-01-23T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T05:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T05:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T05:50:00.000+00:00,feeder,0050,L3 Current (Min),A,5.12
601315,John Lewis Street Hakin,2024-01-23T05:50:00.000+00:00,feeder,0050,L3 Current (Max),A,5.25
601315,John Lewis Street Hakin,2024-01-23T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.12
601315,John Lewis Street Hakin,2024-01-23T05:50:00.000+00:00,feeder,0050,L2 Current (Min),A,5.88
601315,John Lewis Street Hakin,2024-01-23T05:50:00.000+00:00,feeder,0050,L2 Current (Max),A,6.0
601315,John Lewis Street Hakin,2024-01-23T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.88
601315,John Lewis Street Hakin,2024-01-23T05:50:00.000+00:00,feeder,0050,L1 Current (Min),A,13.0
601315,John Lewis Street Hakin,2024-01-23T05:50:00.000+00:00,feeder,0050,L1 Current (Max),A,13.12
601315,John Lewis Street Hakin,2024-01-23T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.12
601315,John Lewis Street Hakin,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-27.62
601315,John Lewis Street Hakin,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-16.25
601315,John Lewis Street Hakin,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-4.25
601315,John Lewis Street Hakin,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.81036
601315,John Lewis Street Hakin,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.89581
601315,John Lewis Street Hakin,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99329
601315,John Lewis Street Hakin,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-23T05:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T05:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Current (Min),A,5.25
601315,John Lewis Street Hakin,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Current (Max),A,5.25
601315,John Lewis Street Hakin,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.25
601315,John Lewis Street Hakin,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Current (Min),A,10.62
601315,John Lewis Street Hakin,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Current (Max),A,10.75
601315,John Lewis Street Hakin,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.75
601315,John Lewis Street Hakin,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Current (Min),A,37.0
601315,John Lewis Street Hakin,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Current (Max),A,37.12
601315,John Lewis Street Hakin,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.0
601315,John Lewis Street Hakin,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.62
601315,John Lewis Street Hakin,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-18.38
601315,John Lewis Street Hakin,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-11.25
601315,John Lewis Street Hakin,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.92383
601315,John Lewis Street Hakin,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.90347
601315,John Lewis Street Hakin,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96023
601315,John Lewis Street Hakin,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T05:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T05:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Current (Min),A,3.12
601315,John Lewis Street Hakin,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Current (Max),A,3.25
601315,John Lewis Street Hakin,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.25
601315,John Lewis Street Hakin,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Current (Min),A,6.62
601315,John Lewis Street Hakin,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Current (Max),A,6.62
601315,John Lewis Street Hakin,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.62
601315,John Lewis Street Hakin,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Current (Min),A,12.88
601315,John Lewis Street Hakin,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Current (Max),A,13.0
601315,John Lewis Street Hakin,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.88
601315,John Lewis Street Hakin,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-34.94
601315,John Lewis Street Hakin,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.31
601315,John Lewis Street Hakin,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.75
601315,John Lewis Street Hakin,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.55181
601315,John Lewis Street Hakin,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99396
601315,John Lewis Street Hakin,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.91177
601315,John Lewis Street Hakin,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T05:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T05:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Current (Min),A,0.75
601315,John Lewis Street Hakin,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Current (Max),A,0.75
601315,John Lewis Street Hakin,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.75
601315,John Lewis Street Hakin,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Current (Min),A,4.62
601315,John Lewis Street Hakin,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Current (Max),A,4.62
601315,John Lewis Street Hakin,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.62
601315,John Lewis Street Hakin,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Current (Min),A,2.12
601315,John Lewis Street Hakin,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Current (Max),A,2.25
601315,John Lewis Street Hakin,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.25
601315,John Lewis Street Hakin,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-25.69
601315,John Lewis Street Hakin,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-31.25
601315,John Lewis Street Hakin,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-23.56
601315,John Lewis Street Hakin,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.78738
601315,John Lewis Street Hakin,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.8172
601315,John Lewis Street Hakin,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.81149
601315,John Lewis Street Hakin,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T05:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T05:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Current (Min),A,2.0
601315,John Lewis Street Hakin,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Current (Max),A,2.0
601315,John Lewis Street Hakin,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
601315,John Lewis Street Hakin,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Current (Min),A,4.62
601315,John Lewis Street Hakin,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Current (Max),A,4.75
601315,John Lewis Street Hakin,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.62
601315,John Lewis Street Hakin,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Current (Min),A,2.75
601315,John Lewis Street Hakin,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Current (Max),A,2.88
601315,John Lewis Street Hakin,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.88
601315,John Lewis Street Hakin,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.5
601315,John Lewis Street Hakin,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
601315,John Lewis Street Hakin,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
601315,John Lewis Street Hakin,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.88
601315,John Lewis Street Hakin,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.88
601315,John Lewis Street Hakin,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
601315,John Lewis Street Hakin,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.83
601315,John Lewis Street Hakin,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
601315,John Lewis Street Hakin,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
601315,John Lewis Street Hakin,2024-01-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
601315,John Lewis Street Hakin,2024-01-23T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (Min),A,16.12
601315,John Lewis Street Hakin,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (Max),A,16.25
601315,John Lewis Street Hakin,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.12
601315,John Lewis Street Hakin,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (Min),A,32.0
601315,John Lewis Street Hakin,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (Max),A,32.12
601315,John Lewis Street Hakin,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.12
601315,John Lewis Street Hakin,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (Min),A,67.5
601315,John Lewis Street Hakin,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (Max),A,67.62
601315,John Lewis Street Hakin,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.62
601315,John Lewis Street Hakin,2024-01-23T05:50:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T05:50:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T05:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T05:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-20.75
601315,John Lewis Street Hakin,2024-01-23T05:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T05:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-32.31
601315,John Lewis Street Hakin,2024-01-23T05:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T05:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-11.69
601315,John Lewis Street Hakin,2024-01-23T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T05:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.89639
601315,John Lewis Street Hakin,2024-01-23T05:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.78189
601315,John Lewis Street Hakin,2024-01-23T05:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.96097
601315,John Lewis Street Hakin,2024-01-23T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T05:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T05:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T05:40:00.000+00:00,feeder,0050,L3 Current (Min),A,4.38
601315,John Lewis Street Hakin,2024-01-23T05:40:00.000+00:00,feeder,0050,L3 Current (Max),A,4.38
601315,John Lewis Street Hakin,2024-01-23T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.38
601315,John Lewis Street Hakin,2024-01-23T05:40:00.000+00:00,feeder,0050,L2 Current (Min),A,5.38
601315,John Lewis Street Hakin,2024-01-23T05:40:00.000+00:00,feeder,0050,L2 Current (Max),A,5.38
601315,John Lewis Street Hakin,2024-01-23T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.38
601315,John Lewis Street Hakin,2024-01-23T05:40:00.000+00:00,feeder,0050,L1 Current (Min),A,13.12
601315,John Lewis Street Hakin,2024-01-23T05:40:00.000+00:00,feeder,0050,L1 Current (Max),A,13.88
601315,John Lewis Street Hakin,2024-01-23T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.38
601315,John Lewis Street Hakin,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-22.56
601315,John Lewis Street Hakin,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-24.62
601315,John Lewis Street Hakin,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-0.56
601315,John Lewis Street Hakin,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.84005
601315,John Lewis Street Hakin,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.85101
601315,John Lewis Street Hakin,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.93082
601315,John Lewis Street Hakin,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T05:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T05:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Current (Min),A,5.38
601315,John Lewis Street Hakin,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Current (Max),A,5.5
601315,John Lewis Street Hakin,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.38
601315,John Lewis Street Hakin,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Current (Min),A,9.88
601315,John Lewis Street Hakin,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Current (Max),A,9.88
601315,John Lewis Street Hakin,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.88
601315,John Lewis Street Hakin,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Current (Min),A,8.25
601315,John Lewis Street Hakin,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Current (Max),A,8.25
601315,John Lewis Street Hakin,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.25
601315,John Lewis Street Hakin,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.38
601315,John Lewis Street Hakin,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-17.56
601315,John Lewis Street Hakin,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-14.37
601315,John Lewis Street Hakin,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.92584
601315,John Lewis Street Hakin,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.91196
601315,John Lewis Street Hakin,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.95297
601315,John Lewis Street Hakin,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T05:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T05:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Current (Min),A,3.5
601315,John Lewis Street Hakin,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Current (Max),A,3.62
601315,John Lewis Street Hakin,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.62
601315,John Lewis Street Hakin,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Current (Min),A,6.38
601315,John Lewis Street Hakin,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Current (Max),A,6.5
601315,John Lewis Street Hakin,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
601315,John Lewis Street Hakin,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Current (Min),A,12.25
601315,John Lewis Street Hakin,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Current (Max),A,12.25
601315,John Lewis Street Hakin,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.25
601315,John Lewis Street Hakin,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-40.5
601315,John Lewis Street Hakin,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.06
601315,John Lewis Street Hakin,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.69
601315,John Lewis Street Hakin,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.51604
601315,John Lewis Street Hakin,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99365
601315,John Lewis Street Hakin,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9574
601315,John Lewis Street Hakin,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T05:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T05:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Current (Min),A,0.5
601315,John Lewis Street Hakin,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Current (Max),A,0.5
601315,John Lewis Street Hakin,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601315,John Lewis Street Hakin,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Current (Min),A,4.62
601315,John Lewis Street Hakin,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Current (Max),A,4.62
601315,John Lewis Street Hakin,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.62
601315,John Lewis Street Hakin,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Current (Min),A,2.5
601315,John Lewis Street Hakin,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Current (Max),A,2.5
