Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
601315,John Lewis Street Hakin,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-33.75
601315,John Lewis Street Hakin,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-30.19
601315,John Lewis Street Hakin,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.94
601315,John Lewis Street Hakin,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.76605
601315,John Lewis Street Hakin,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.83703
601315,John Lewis Street Hakin,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.93957
601315,John Lewis Street Hakin,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T05:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T05:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Current (Min),A,1.38
601315,John Lewis Street Hakin,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Current (Max),A,1.5
601315,John Lewis Street Hakin,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
601315,John Lewis Street Hakin,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Current (Min),A,4.75
601315,John Lewis Street Hakin,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Current (Max),A,4.75
601315,John Lewis Street Hakin,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.75
601315,John Lewis Street Hakin,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Current (Min),A,3.12
601315,John Lewis Street Hakin,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Current (Max),A,3.12
601315,John Lewis Street Hakin,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.12
601315,John Lewis Street Hakin,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.55
601315,John Lewis Street Hakin,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
601315,John Lewis Street Hakin,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
601315,John Lewis Street Hakin,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.12
601315,John Lewis Street Hakin,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.2
601315,John Lewis Street Hakin,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
601315,John Lewis Street Hakin,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.16
601315,John Lewis Street Hakin,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.2
601315,John Lewis Street Hakin,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
601315,John Lewis Street Hakin,2024-01-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-23T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (Min),A,15.0
601315,John Lewis Street Hakin,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (Max),A,15.12
601315,John Lewis Street Hakin,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.12
601315,John Lewis Street Hakin,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (Min),A,30.62
601315,John Lewis Street Hakin,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (Max),A,30.62
601315,John Lewis Street Hakin,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.62
601315,John Lewis Street Hakin,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (Min),A,39.0
601315,John Lewis Street Hakin,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (Max),A,39.88
601315,John Lewis Street Hakin,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.38
601315,John Lewis Street Hakin,2024-01-23T05:40:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T05:40:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T05:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T05:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-14.25
601315,John Lewis Street Hakin,2024-01-23T05:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T05:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-29.94
601315,John Lewis Street Hakin,2024-01-23T05:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T05:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-9.87
601315,John Lewis Street Hakin,2024-01-23T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T05:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.91305
601315,John Lewis Street Hakin,2024-01-23T05:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.79242
601315,John Lewis Street Hakin,2024-01-23T05:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.96451
601315,John Lewis Street Hakin,2024-01-23T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T05:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T05:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T05:30:00.000+00:00,feeder,0050,L3 Current (Min),A,4.0
601315,John Lewis Street Hakin,2024-01-23T05:30:00.000+00:00,feeder,0050,L3 Current (Max),A,4.12
601315,John Lewis Street Hakin,2024-01-23T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.0
601315,John Lewis Street Hakin,2024-01-23T05:30:00.000+00:00,feeder,0050,L2 Current (Min),A,5.12
601315,John Lewis Street Hakin,2024-01-23T05:30:00.000+00:00,feeder,0050,L2 Current (Max),A,5.25
601315,John Lewis Street Hakin,2024-01-23T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.12
601315,John Lewis Street Hakin,2024-01-23T05:30:00.000+00:00,feeder,0050,L1 Current (Min),A,13.62
601315,John Lewis Street Hakin,2024-01-23T05:30:00.000+00:00,feeder,0050,L1 Current (Max),A,13.62
601315,John Lewis Street Hakin,2024-01-23T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.62
601315,John Lewis Street Hakin,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-17.56
601315,John Lewis Street Hakin,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-15.69
601315,John Lewis Street Hakin,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-9.75
601315,John Lewis Street Hakin,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.87823
601315,John Lewis Street Hakin,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.91827
601315,John Lewis Street Hakin,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.90118
601315,John Lewis Street Hakin,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T05:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T05:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Current (Min),A,5.25
601315,John Lewis Street Hakin,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Current (Max),A,5.38
601315,John Lewis Street Hakin,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.38
601315,John Lewis Street Hakin,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Current (Min),A,11.5
601315,John Lewis Street Hakin,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Current (Max),A,11.62
601315,John Lewis Street Hakin,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.62
601315,John Lewis Street Hakin,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Current (Min),A,7.88
601315,John Lewis Street Hakin,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Current (Max),A,8.0
601315,John Lewis Street Hakin,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.88
601315,John Lewis Street Hakin,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.75
601315,John Lewis Street Hakin,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-27.38
601315,John Lewis Street Hakin,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.56
601315,John Lewis Street Hakin,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94549
601315,John Lewis Street Hakin,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.84689
601315,John Lewis Street Hakin,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97894
601315,John Lewis Street Hakin,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T05:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T05:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Current (Min),A,3.5
601315,John Lewis Street Hakin,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Current (Max),A,3.5
601315,John Lewis Street Hakin,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
601315,John Lewis Street Hakin,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Current (Min),A,6.38
601315,John Lewis Street Hakin,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Current (Max),A,6.5
601315,John Lewis Street Hakin,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
601315,John Lewis Street Hakin,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Current (Min),A,13.0
601315,John Lewis Street Hakin,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Current (Max),A,13.0
601315,John Lewis Street Hakin,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
601315,John Lewis Street Hakin,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-40.25
601315,John Lewis Street Hakin,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.0
601315,John Lewis Street Hakin,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-22.5
601315,John Lewis Street Hakin,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.49548
601315,John Lewis Street Hakin,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99396
601315,John Lewis Street Hakin,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.84259
601315,John Lewis Street Hakin,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T05:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T05:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Current (Min),A,0.5
601315,John Lewis Street Hakin,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Current (Max),A,0.5
601315,John Lewis Street Hakin,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601315,John Lewis Street Hakin,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Current (Min),A,4.62
601315,John Lewis Street Hakin,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Current (Max),A,4.62
601315,John Lewis Street Hakin,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.62
601315,John Lewis Street Hakin,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Current (Min),A,2.25
601315,John Lewis Street Hakin,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Current (Max),A,2.38
601315,John Lewis Street Hakin,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.38
601315,John Lewis Street Hakin,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-21.81
601315,John Lewis Street Hakin,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-30.25
601315,John Lewis Street Hakin,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.5
601315,John Lewis Street Hakin,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.83215
601315,John Lewis Street Hakin,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.83359
601315,John Lewis Street Hakin,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.93161
601315,John Lewis Street Hakin,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T05:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T05:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Current (Min),A,2.12
601315,John Lewis Street Hakin,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Current (Max),A,2.12
601315,John Lewis Street Hakin,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.12
601315,John Lewis Street Hakin,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Current (Min),A,4.38
601315,John Lewis Street Hakin,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Current (Max),A,4.38
601315,John Lewis Street Hakin,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.38
601315,John Lewis Street Hakin,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Current (Min),A,2.88
601315,John Lewis Street Hakin,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Current (Max),A,3.0
601315,John Lewis Street Hakin,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.88
601315,John Lewis Street Hakin,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.69
601315,John Lewis Street Hakin,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.77
601315,John Lewis Street Hakin,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
601315,John Lewis Street Hakin,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.14
601315,John Lewis Street Hakin,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.17
601315,John Lewis Street Hakin,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
601315,John Lewis Street Hakin,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.05
601315,John Lewis Street Hakin,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.12
601315,John Lewis Street Hakin,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
601315,John Lewis Street Hakin,2024-01-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-23T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (Min),A,15.38
601315,John Lewis Street Hakin,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (Max),A,15.5
601315,John Lewis Street Hakin,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.38
601315,John Lewis Street Hakin,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (Min),A,31.62
601315,John Lewis Street Hakin,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (Max),A,31.75
601315,John Lewis Street Hakin,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.62
601315,John Lewis Street Hakin,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (Min),A,39.5
601315,John Lewis Street Hakin,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (Max),A,39.75
601315,John Lewis Street Hakin,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.62
601315,John Lewis Street Hakin,2024-01-23T05:30:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T05:30:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T05:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T05:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-21.38
601315,John Lewis Street Hakin,2024-01-23T05:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T05:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-9.94
601315,John Lewis Street Hakin,2024-01-23T05:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T05:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-9.19
601315,John Lewis Street Hakin,2024-01-23T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T05:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.88119
601315,John Lewis Street Hakin,2024-01-23T05:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.97485
601315,John Lewis Street Hakin,2024-01-23T05:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.96435
601315,John Lewis Street Hakin,2024-01-23T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T05:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T05:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T05:20:00.000+00:00,feeder,0050,L3 Current (Min),A,4.12
601315,John Lewis Street Hakin,2024-01-23T05:20:00.000+00:00,feeder,0050,L3 Current (Max),A,4.12
601315,John Lewis Street Hakin,2024-01-23T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.12
601315,John Lewis Street Hakin,2024-01-23T05:20:00.000+00:00,feeder,0050,L2 Current (Min),A,14.62
601315,John Lewis Street Hakin,2024-01-23T05:20:00.000+00:00,feeder,0050,L2 Current (Max),A,14.62
601315,John Lewis Street Hakin,2024-01-23T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.62
601315,John Lewis Street Hakin,2024-01-23T05:20:00.000+00:00,feeder,0050,L1 Current (Min),A,12.75
601315,John Lewis Street Hakin,2024-01-23T05:20:00.000+00:00,feeder,0050,L1 Current (Max),A,13.0
601315,John Lewis Street Hakin,2024-01-23T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.88
601315,John Lewis Street Hakin,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-27.32
601315,John Lewis Street Hakin,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-13.37
601315,John Lewis Street Hakin,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-27.06
601315,John Lewis Street Hakin,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.81549
601315,John Lewis Street Hakin,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.93396
601315,John Lewis Street Hakin,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.81286
601315,John Lewis Street Hakin,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T05:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T05:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Current (Min),A,5.5
601315,John Lewis Street Hakin,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Current (Max),A,5.5
601315,John Lewis Street Hakin,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
601315,John Lewis Street Hakin,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Current (Min),A,12.88
601315,John Lewis Street Hakin,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Current (Max),A,12.88
601315,John Lewis Street Hakin,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.88
601315,John Lewis Street Hakin,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Current (Min),A,7.38
601315,John Lewis Street Hakin,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Current (Max),A,7.38
601315,John Lewis Street Hakin,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.38
601315,John Lewis Street Hakin,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.62
601315,John Lewis Street Hakin,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-24.0
601315,John Lewis Street Hakin,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.81
601315,John Lewis Street Hakin,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.91659
601315,John Lewis Street Hakin,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.87066
601315,John Lewis Street Hakin,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98212
601315,John Lewis Street Hakin,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T05:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T05:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Current (Min),A,3.0
601315,John Lewis Street Hakin,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Current (Max),A,3.0
601315,John Lewis Street Hakin,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
601315,John Lewis Street Hakin,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Current (Min),A,6.75
601315,John Lewis Street Hakin,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Current (Max),A,6.75
601315,John Lewis Street Hakin,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.75
601315,John Lewis Street Hakin,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Current (Min),A,15.38
601315,John Lewis Street Hakin,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Current (Max),A,15.38
601315,John Lewis Street Hakin,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.38
601315,John Lewis Street Hakin,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-35.19
601315,John Lewis Street Hakin,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.38
601315,John Lewis Street Hakin,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-25.44
601315,John Lewis Street Hakin,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.51666
601315,John Lewis Street Hakin,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99979
601315,John Lewis Street Hakin,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.84829
601315,John Lewis Street Hakin,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T05:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T05:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Current (Min),A,0.5
601315,John Lewis Street Hakin,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Current (Max),A,0.5
601315,John Lewis Street Hakin,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601315,John Lewis Street Hakin,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Current (Min),A,25.0
601315,John Lewis Street Hakin,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Current (Max),A,25.0
601315,John Lewis Street Hakin,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
601315,John Lewis Street Hakin,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Current (Min),A,2.0
601315,John Lewis Street Hakin,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Current (Max),A,2.0
601315,John Lewis Street Hakin,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
601315,John Lewis Street Hakin,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-18.94
601315,John Lewis Street Hakin,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-41.63
601315,John Lewis Street Hakin,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,3.62
601315,John Lewis Street Hakin,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.89447
601315,John Lewis Street Hakin,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.70575
601315,John Lewis Street Hakin,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95264
601315,John Lewis Street Hakin,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T05:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T05:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Current (Min),A,1.88
601315,John Lewis Street Hakin,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Current (Max),A,1.88
601315,John Lewis Street Hakin,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.88
601315,John Lewis Street Hakin,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Current (Min),A,4.12
601315,John Lewis Street Hakin,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Current (Max),A,4.12
601315,John Lewis Street Hakin,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.12
601315,John Lewis Street Hakin,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Current (Min),A,3.38
601315,John Lewis Street Hakin,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Current (Max),A,3.38
601315,John Lewis Street Hakin,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.38
601315,John Lewis Street Hakin,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.52
601315,John Lewis Street Hakin,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.55
601315,John Lewis Street Hakin,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
601315,John Lewis Street Hakin,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.62
601315,John Lewis Street Hakin,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.66
601315,John Lewis Street Hakin,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
601315,John Lewis Street Hakin,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.98
601315,John Lewis Street Hakin,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.03
601315,John Lewis Street Hakin,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
601315,John Lewis Street Hakin,2024-01-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
601315,John Lewis Street Hakin,2024-01-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-23T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (Min),A,14.88
601315,John Lewis Street Hakin,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (Max),A,15.0
601315,John Lewis Street Hakin,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
601315,John Lewis Street Hakin,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (Min),A,61.88
601315,John Lewis Street Hakin,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (Max),A,61.88
601315,John Lewis Street Hakin,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.88
601315,John Lewis Street Hakin,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (Min),A,40.38
601315,John Lewis Street Hakin,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (Max),A,40.62
601315,John Lewis Street Hakin,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
601315,John Lewis Street Hakin,2024-01-23T05:20:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T05:20:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T05:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T05:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-25.0
601315,John Lewis Street Hakin,2024-01-23T05:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T05:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-35.5
601315,John Lewis Street Hakin,2024-01-23T05:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T05:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-12.81
601315,John Lewis Street Hakin,2024-01-23T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T05:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.84829
601315,John Lewis Street Hakin,2024-01-23T05:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.74173
601315,John Lewis Street Hakin,2024-01-23T05:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.95297
601315,John Lewis Street Hakin,2024-01-23T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T05:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T05:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T05:10:00.000+00:00,feeder,0050,L3 Current (Min),A,3.88
601315,John Lewis Street Hakin,2024-01-23T05:10:00.000+00:00,feeder,0050,L3 Current (Max),A,4.0
601315,John Lewis Street Hakin,2024-01-23T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.88
601315,John Lewis Street Hakin,2024-01-23T05:10:00.000+00:00,feeder,0050,L2 Current (Min),A,5.25
601315,John Lewis Street Hakin,2024-01-23T05:10:00.000+00:00,feeder,0050,L2 Current (Max),A,5.38
601315,John Lewis Street Hakin,2024-01-23T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.25
601315,John Lewis Street Hakin,2024-01-23T05:10:00.000+00:00,feeder,0050,L1 Current (Min),A,12.88
601315,John Lewis Street Hakin,2024-01-23T05:10:00.000+00:00,feeder,0050,L1 Current (Max),A,13.25
601315,John Lewis Street Hakin,2024-01-23T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.0
601315,John Lewis Street Hakin,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-12.63
601315,John Lewis Street Hakin,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-24.31
601315,John Lewis Street Hakin,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-12.87
601315,John Lewis Street Hakin,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.91348
601315,John Lewis Street Hakin,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.84475
601315,John Lewis Street Hakin,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9028
601315,John Lewis Street Hakin,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T05:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T05:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Current (Min),A,5.75
601315,John Lewis Street Hakin,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Current (Max),A,11.25
601315,John Lewis Street Hakin,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.38
601315,John Lewis Street Hakin,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Current (Min),A,9.75
601315,John Lewis Street Hakin,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Current (Max),A,9.75
601315,John Lewis Street Hakin,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.75
601315,John Lewis Street Hakin,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Current (Min),A,8.75
601315,John Lewis Street Hakin,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Current (Max),A,8.75
601315,John Lewis Street Hakin,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.75
601315,John Lewis Street Hakin,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-8.31
601315,John Lewis Street Hakin,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-18.31
601315,John Lewis Street Hakin,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-10.19
601315,John Lewis Street Hakin,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.90729
601315,John Lewis Street Hakin,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.90256
601315,John Lewis Street Hakin,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96503
601315,John Lewis Street Hakin,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T05:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T05:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Current (Min),A,3.12
601315,John Lewis Street Hakin,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Current (Max),A,3.12
601315,John Lewis Street Hakin,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.12
601315,John Lewis Street Hakin,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Current (Min),A,5.88
601315,John Lewis Street Hakin,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Current (Max),A,5.88
601315,John Lewis Street Hakin,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.88
601315,John Lewis Street Hakin,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Current (Min),A,13.0
601315,John Lewis Street Hakin,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Current (Max),A,13.12
601315,John Lewis Street Hakin,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.12
601315,John Lewis Street Hakin,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-42.81
601315,John Lewis Street Hakin,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.06
601315,John Lewis Street Hakin,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-12.81
601315,John Lewis Street Hakin,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.48809
601315,John Lewis Street Hakin,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99298
601315,John Lewis Street Hakin,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.91485
601315,John Lewis Street Hakin,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T05:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T05:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Current (Min),A,0.5
601315,John Lewis Street Hakin,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Current (Max),A,0.5
601315,John Lewis Street Hakin,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601315,John Lewis Street Hakin,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Current (Min),A,4.62
601315,John Lewis Street Hakin,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Current (Max),A,4.62
601315,John Lewis Street Hakin,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.62
601315,John Lewis Street Hakin,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Current (Min),A,2.12
