Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Current (Max),A,2.12
601315,John Lewis Street Hakin,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.12
601315,John Lewis Street Hakin,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-27.56
601315,John Lewis Street Hakin,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-16.81
601315,John Lewis Street Hakin,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.56
601315,John Lewis Street Hakin,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.79709
601315,John Lewis Street Hakin,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.91287
601315,John Lewis Street Hakin,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94324
601315,John Lewis Street Hakin,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T05:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T05:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Current (Min),A,1.75
601315,John Lewis Street Hakin,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Current (Max),A,1.88
601315,John Lewis Street Hakin,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.88
601315,John Lewis Street Hakin,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Current (Min),A,4.62
601315,John Lewis Street Hakin,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Current (Max),A,4.62
601315,John Lewis Street Hakin,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.62
601315,John Lewis Street Hakin,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Current (Min),A,3.12
601315,John Lewis Street Hakin,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Current (Max),A,3.12
601315,John Lewis Street Hakin,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.12
601315,John Lewis Street Hakin,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.27
601315,John Lewis Street Hakin,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.33
601315,John Lewis Street Hakin,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
601315,John Lewis Street Hakin,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.48
601315,John Lewis Street Hakin,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.55
601315,John Lewis Street Hakin,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
601315,John Lewis Street Hakin,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.75
601315,John Lewis Street Hakin,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.81
601315,John Lewis Street Hakin,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
601315,John Lewis Street Hakin,2024-01-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-23T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (Min),A,15.12
601315,John Lewis Street Hakin,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (Max),A,20.38
601315,John Lewis Street Hakin,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
601315,John Lewis Street Hakin,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (Min),A,29.75
601315,John Lewis Street Hakin,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (Max),A,29.88
601315,John Lewis Street Hakin,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.75
601315,John Lewis Street Hakin,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (Min),A,39.88
601315,John Lewis Street Hakin,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (Max),A,40.38
601315,John Lewis Street Hakin,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.12
601315,John Lewis Street Hakin,2024-01-23T05:10:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T05:10:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T05:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T05:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-5.88
601315,John Lewis Street Hakin,2024-01-23T05:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T05:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-38.69
601315,John Lewis Street Hakin,2024-01-23T05:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T05:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-9.81
601315,John Lewis Street Hakin,2024-01-23T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T05:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99109
601315,John Lewis Street Hakin,2024-01-23T05:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.73071
601315,John Lewis Street Hakin,2024-01-23T05:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.96182
601315,John Lewis Street Hakin,2024-01-23T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T05:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T05:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T05:00:00.000+00:00,feeder,0050,L3 Current (Min),A,16.25
601315,John Lewis Street Hakin,2024-01-23T05:00:00.000+00:00,feeder,0050,L3 Current (Max),A,16.38
601315,John Lewis Street Hakin,2024-01-23T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.38
601315,John Lewis Street Hakin,2024-01-23T05:00:00.000+00:00,feeder,0050,L2 Current (Min),A,5.12
601315,John Lewis Street Hakin,2024-01-23T05:00:00.000+00:00,feeder,0050,L2 Current (Max),A,5.25
601315,John Lewis Street Hakin,2024-01-23T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.25
601315,John Lewis Street Hakin,2024-01-23T05:00:00.000+00:00,feeder,0050,L1 Current (Min),A,13.0
601315,John Lewis Street Hakin,2024-01-23T05:00:00.000+00:00,feeder,0050,L1 Current (Max),A,13.25
601315,John Lewis Street Hakin,2024-01-23T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.12
601315,John Lewis Street Hakin,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-10.81
601315,John Lewis Street Hakin,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-23.12
601315,John Lewis Street Hakin,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-5.88
601315,John Lewis Street Hakin,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.91403
601315,John Lewis Street Hakin,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.85058
601315,John Lewis Street Hakin,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.92813
601315,John Lewis Street Hakin,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T05:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T05:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Current (Min),A,5.38
601315,John Lewis Street Hakin,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Current (Max),A,5.5
601315,John Lewis Street Hakin,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.38
601315,John Lewis Street Hakin,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Current (Min),A,9.5
601315,John Lewis Street Hakin,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Current (Max),A,9.62
601315,John Lewis Street Hakin,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
601315,John Lewis Street Hakin,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Current (Min),A,9.12
601315,John Lewis Street Hakin,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Current (Max),A,9.25
601315,John Lewis Street Hakin,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.12
601315,John Lewis Street Hakin,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-16.37
601315,John Lewis Street Hakin,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.75
601315,John Lewis Street Hakin,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-14.69
601315,John Lewis Street Hakin,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.88058
601315,John Lewis Street Hakin,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98267
601315,John Lewis Street Hakin,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.89206
601315,John Lewis Street Hakin,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T05:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T05:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Current (Min),A,3.12
601315,John Lewis Street Hakin,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Current (Max),A,3.25
601315,John Lewis Street Hakin,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.12
601315,John Lewis Street Hakin,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Current (Min),A,11.12
601315,John Lewis Street Hakin,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Current (Max),A,11.25
601315,John Lewis Street Hakin,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.12
601315,John Lewis Street Hakin,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Current (Min),A,6.62
601315,John Lewis Street Hakin,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Current (Max),A,6.62
601315,John Lewis Street Hakin,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.62
601315,John Lewis Street Hakin,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-35.56
601315,John Lewis Street Hakin,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.19
601315,John Lewis Street Hakin,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-13.81
601315,John Lewis Street Hakin,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.5299
601315,John Lewis Street Hakin,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99377
601315,John Lewis Street Hakin,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.90854
601315,John Lewis Street Hakin,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T05:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T05:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Current (Min),A,0.62
601315,John Lewis Street Hakin,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Current (Max),A,0.62
601315,John Lewis Street Hakin,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.62
601315,John Lewis Street Hakin,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Current (Min),A,4.88
601315,John Lewis Street Hakin,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Current (Max),A,4.88
601315,John Lewis Street Hakin,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.88
601315,John Lewis Street Hakin,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Current (Min),A,2.0
601315,John Lewis Street Hakin,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Current (Max),A,2.0
601315,John Lewis Street Hakin,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
601315,John Lewis Street Hakin,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-50.56
601315,John Lewis Street Hakin,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-25.75
601315,John Lewis Street Hakin,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-11.81
601315,John Lewis Street Hakin,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.55758
601315,John Lewis Street Hakin,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.85013
601315,John Lewis Street Hakin,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.91687
601315,John Lewis Street Hakin,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T05:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T05:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Current (Min),A,1.5
601315,John Lewis Street Hakin,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Current (Max),A,1.5
601315,John Lewis Street Hakin,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
601315,John Lewis Street Hakin,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Current (Min),A,4.5
601315,John Lewis Street Hakin,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Current (Max),A,4.62
601315,John Lewis Street Hakin,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
601315,John Lewis Street Hakin,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Current (Min),A,3.0
601315,John Lewis Street Hakin,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Current (Max),A,3.0
601315,John Lewis Street Hakin,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
601315,John Lewis Street Hakin,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.95
601315,John Lewis Street Hakin,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.98
601315,John Lewis Street Hakin,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
601315,John Lewis Street Hakin,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.3
601315,John Lewis Street Hakin,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.36
601315,John Lewis Street Hakin,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
601315,John Lewis Street Hakin,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.22
601315,John Lewis Street Hakin,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.3
601315,John Lewis Street Hakin,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
601315,John Lewis Street Hakin,2024-01-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-23T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (Min),A,26.38
601315,John Lewis Street Hakin,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (Max),A,26.38
601315,John Lewis Street Hakin,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.38
601315,John Lewis Street Hakin,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (Min),A,34.38
601315,John Lewis Street Hakin,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (Max),A,34.5
601315,John Lewis Street Hakin,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.38
601315,John Lewis Street Hakin,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (Min),A,33.75
601315,John Lewis Street Hakin,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (Max),A,34.12
601315,John Lewis Street Hakin,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
601315,John Lewis Street Hakin,2024-01-23T05:00:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T05:00:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T04:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T04:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-18.19
601315,John Lewis Street Hakin,2024-01-23T04:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T04:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-37.63
601315,John Lewis Street Hakin,2024-01-23T04:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T04:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-8.06
601315,John Lewis Street Hakin,2024-01-23T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T04:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.89902
601315,John Lewis Street Hakin,2024-01-23T04:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.72787
601315,John Lewis Street Hakin,2024-01-23T04:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.9682
601315,John Lewis Street Hakin,2024-01-23T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T04:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T04:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T04:50:00.000+00:00,feeder,0050,L3 Current (Min),A,3.62
601315,John Lewis Street Hakin,2024-01-23T04:50:00.000+00:00,feeder,0050,L3 Current (Max),A,3.62
601315,John Lewis Street Hakin,2024-01-23T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.62
601315,John Lewis Street Hakin,2024-01-23T04:50:00.000+00:00,feeder,0050,L2 Current (Min),A,5.25
601315,John Lewis Street Hakin,2024-01-23T04:50:00.000+00:00,feeder,0050,L2 Current (Max),A,5.38
601315,John Lewis Street Hakin,2024-01-23T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.25
601315,John Lewis Street Hakin,2024-01-23T04:50:00.000+00:00,feeder,0050,L1 Current (Min),A,13.0
601315,John Lewis Street Hakin,2024-01-23T04:50:00.000+00:00,feeder,0050,L1 Current (Max),A,13.12
601315,John Lewis Street Hakin,2024-01-23T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.0
601315,John Lewis Street Hakin,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-21.0
601315,John Lewis Street Hakin,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-13.87
601315,John Lewis Street Hakin,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-22.31
601315,John Lewis Street Hakin,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.8627
601315,John Lewis Street Hakin,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.91162
601315,John Lewis Street Hakin,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.83526
601315,John Lewis Street Hakin,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T04:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T04:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Current (Min),A,5.38
601315,John Lewis Street Hakin,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Current (Max),A,5.38
601315,John Lewis Street Hakin,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.38
601315,John Lewis Street Hakin,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Current (Min),A,9.88
601315,John Lewis Street Hakin,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Current (Max),A,10.0
601315,John Lewis Street Hakin,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
601315,John Lewis Street Hakin,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Current (Min),A,7.38
601315,John Lewis Street Hakin,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Current (Max),A,7.38
601315,John Lewis Street Hakin,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.38
601315,John Lewis Street Hakin,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-16.56
601315,John Lewis Street Hakin,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-18.5
601315,John Lewis Street Hakin,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-34.81
601315,John Lewis Street Hakin,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.88629
601315,John Lewis Street Hakin,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.8771
601315,John Lewis Street Hakin,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.73791
601315,John Lewis Street Hakin,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T04:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T04:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Current (Min),A,2.88
601315,John Lewis Street Hakin,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Current (Max),A,2.88
601315,John Lewis Street Hakin,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.88
601315,John Lewis Street Hakin,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Current (Min),A,5.75
601315,John Lewis Street Hakin,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Current (Max),A,5.88
601315,John Lewis Street Hakin,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.75
601315,John Lewis Street Hakin,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Current (Min),A,5.88
601315,John Lewis Street Hakin,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Current (Max),A,5.88
601315,John Lewis Street Hakin,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.88
601315,John Lewis Street Hakin,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-18.12
601315,John Lewis Street Hakin,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.06
601315,John Lewis Street Hakin,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.62
601315,John Lewis Street Hakin,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.75973
601315,John Lewis Street Hakin,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99356
601315,John Lewis Street Hakin,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.91513
601315,John Lewis Street Hakin,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T04:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T04:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Current (Min),A,0.75
601315,John Lewis Street Hakin,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Current (Max),A,0.88
601315,John Lewis Street Hakin,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.88
601315,John Lewis Street Hakin,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Current (Min),A,4.88
601315,John Lewis Street Hakin,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Current (Max),A,4.88
601315,John Lewis Street Hakin,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.88
601315,John Lewis Street Hakin,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Current (Min),A,2.25
601315,John Lewis Street Hakin,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Current (Max),A,2.25
601315,John Lewis Street Hakin,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.25
601315,John Lewis Street Hakin,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-43.31
601315,John Lewis Street Hakin,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-30.37
601315,John Lewis Street Hakin,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-7.0
601315,John Lewis Street Hakin,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.64514
601315,John Lewis Street Hakin,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.81598
601315,John Lewis Street Hakin,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.93136
601315,John Lewis Street Hakin,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T04:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T04:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Current (Min),A,1.5
601315,John Lewis Street Hakin,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Current (Max),A,1.5
601315,John Lewis Street Hakin,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
601315,John Lewis Street Hakin,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Current (Min),A,4.25
601315,John Lewis Street Hakin,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Current (Max),A,4.25
601315,John Lewis Street Hakin,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.25
601315,John Lewis Street Hakin,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Current (Min),A,3.0
601315,John Lewis Street Hakin,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Current (Max),A,3.0
601315,John Lewis Street Hakin,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
601315,John Lewis Street Hakin,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.67
601315,John Lewis Street Hakin,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.72
601315,John Lewis Street Hakin,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
601315,John Lewis Street Hakin,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.84
601315,John Lewis Street Hakin,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.86
601315,John Lewis Street Hakin,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
601315,John Lewis Street Hakin,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.89
601315,John Lewis Street Hakin,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.94
601315,John Lewis Street Hakin,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
601315,John Lewis Street Hakin,2024-01-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-23T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (Min),A,14.12
601315,John Lewis Street Hakin,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (Max),A,14.25
601315,John Lewis Street Hakin,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.25
601315,John Lewis Street Hakin,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (Min),A,29.5
601315,John Lewis Street Hakin,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (Max),A,29.62
601315,John Lewis Street Hakin,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
601315,John Lewis Street Hakin,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (Min),A,31.0
601315,John Lewis Street Hakin,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (Max),A,31.12
601315,John Lewis Street Hakin,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
601315,John Lewis Street Hakin,2024-01-23T04:50:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T04:50:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T04:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T04:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-31.69
601315,John Lewis Street Hakin,2024-01-23T04:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T04:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-29.38
601315,John Lewis Street Hakin,2024-01-23T04:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T04:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-9.5
601315,John Lewis Street Hakin,2024-01-23T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T04:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.77038
601315,John Lewis Street Hakin,2024-01-23T04:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.81729
601315,John Lewis Street Hakin,2024-01-23T04:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.96417
601315,John Lewis Street Hakin,2024-01-23T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T04:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T04:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T04:40:00.000+00:00,feeder,0050,L3 Current (Min),A,2.75
601315,John Lewis Street Hakin,2024-01-23T04:40:00.000+00:00,feeder,0050,L3 Current (Max),A,2.88
601315,John Lewis Street Hakin,2024-01-23T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.88
601315,John Lewis Street Hakin,2024-01-23T04:40:00.000+00:00,feeder,0050,L2 Current (Min),A,5.62
601315,John Lewis Street Hakin,2024-01-23T04:40:00.000+00:00,feeder,0050,L2 Current (Max),A,5.75
601315,John Lewis Street Hakin,2024-01-23T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.75
601315,John Lewis Street Hakin,2024-01-23T04:40:00.000+00:00,feeder,0050,L1 Current (Min),A,13.0
601315,John Lewis Street Hakin,2024-01-23T04:40:00.000+00:00,feeder,0050,L1 Current (Max),A,13.75
601315,John Lewis Street Hakin,2024-01-23T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.38
601315,John Lewis Street Hakin,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-25.94
601315,John Lewis Street Hakin,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-13.87
601315,John Lewis Street Hakin,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-23.38
601315,John Lewis Street Hakin,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.83874
601315,John Lewis Street Hakin,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.91507
601315,John Lewis Street Hakin,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.82687
601315,John Lewis Street Hakin,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T04:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T04:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Current (Min),A,5.25
601315,John Lewis Street Hakin,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Current (Max),A,5.38
601315,John Lewis Street Hakin,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.38
601315,John Lewis Street Hakin,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Current (Min),A,9.75
601315,John Lewis Street Hakin,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Current (Max),A,10.0
601315,John Lewis Street Hakin,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.88
601315,John Lewis Street Hakin,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Current (Min),A,7.25
601315,John Lewis Street Hakin,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Current (Max),A,7.25
601315,John Lewis Street Hakin,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.25
601315,John Lewis Street Hakin,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-14.63
601315,John Lewis Street Hakin,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-32.19
601315,John Lewis Street Hakin,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-11.75
601315,John Lewis Street Hakin,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.85946
601315,John Lewis Street Hakin,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.80102
601315,John Lewis Street Hakin,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96017
601315,John Lewis Street Hakin,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T04:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T04:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Current (Min),A,3.25
601315,John Lewis Street Hakin,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Current (Max),A,3.38
601315,John Lewis Street Hakin,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.25
601315,John Lewis Street Hakin,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Current (Min),A,5.25
601315,John Lewis Street Hakin,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Current (Max),A,5.38
601315,John Lewis Street Hakin,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.38
601315,John Lewis Street Hakin,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Current (Min),A,12.25
601315,John Lewis Street Hakin,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Current (Max),A,12.38
601315,John Lewis Street Hakin,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.38
601315,John Lewis Street Hakin,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-18.81
601315,John Lewis Street Hakin,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,5.19
601315,John Lewis Street Hakin,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.62
601315,John Lewis Street Hakin,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.77893
601315,John Lewis Street Hakin,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99301
601315,John Lewis Street Hakin,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.91653
601315,John Lewis Street Hakin,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T04:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T04:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Current (Min),A,0.75
601315,John Lewis Street Hakin,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Current (Max),A,0.88
601315,John Lewis Street Hakin,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.88
601315,John Lewis Street Hakin,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Current (Min),A,5.5
601315,John Lewis Street Hakin,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Current (Max),A,5.62
601315,John Lewis Street Hakin,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.62
