Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Current (Min),A,2.38
601315,John Lewis Street Hakin,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Current (Max),A,2.5
601315,John Lewis Street Hakin,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.38
601315,John Lewis Street Hakin,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-31.0
601315,John Lewis Street Hakin,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-26.94
601315,John Lewis Street Hakin,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-20.25
601315,John Lewis Street Hakin,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.76428
601315,John Lewis Street Hakin,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.83124
601315,John Lewis Street Hakin,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.87802
601315,John Lewis Street Hakin,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T04:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T04:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Current (Min),A,1.62
601315,John Lewis Street Hakin,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Current (Max),A,1.62
601315,John Lewis Street Hakin,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.62
601315,John Lewis Street Hakin,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Current (Min),A,4.75
601315,John Lewis Street Hakin,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Current (Max),A,5.0
601315,John Lewis Street Hakin,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.88
601315,John Lewis Street Hakin,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Current (Min),A,2.88
601315,John Lewis Street Hakin,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Current (Max),A,2.88
601315,John Lewis Street Hakin,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.88
601315,John Lewis Street Hakin,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.89
601315,John Lewis Street Hakin,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.91
601315,John Lewis Street Hakin,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
601315,John Lewis Street Hakin,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.19
601315,John Lewis Street Hakin,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.22
601315,John Lewis Street Hakin,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
601315,John Lewis Street Hakin,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.17
601315,John Lewis Street Hakin,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.2
601315,John Lewis Street Hakin,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
601315,John Lewis Street Hakin,2024-01-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-23T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (Min),A,13.88
601315,John Lewis Street Hakin,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (Max),A,13.88
601315,John Lewis Street Hakin,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.88
601315,John Lewis Street Hakin,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (Min),A,30.5
601315,John Lewis Street Hakin,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (Max),A,30.75
601315,John Lewis Street Hakin,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.62
601315,John Lewis Street Hakin,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (Min),A,37.5
601315,John Lewis Street Hakin,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (Max),A,38.25
601315,John Lewis Street Hakin,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.88
601315,John Lewis Street Hakin,2024-01-23T04:40:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T04:40:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T04:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T04:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,0.62
601315,John Lewis Street Hakin,2024-01-23T04:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T04:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-30.06
601315,John Lewis Street Hakin,2024-01-23T04:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T04:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-14.81
601315,John Lewis Street Hakin,2024-01-23T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T04:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.93698
601315,John Lewis Street Hakin,2024-01-23T04:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.80633
601315,John Lewis Street Hakin,2024-01-23T04:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.94101
601315,John Lewis Street Hakin,2024-01-23T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T04:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T04:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T04:30:00.000+00:00,feeder,0050,L3 Current (Min),A,3.75
601315,John Lewis Street Hakin,2024-01-23T04:30:00.000+00:00,feeder,0050,L3 Current (Max),A,3.75
601315,John Lewis Street Hakin,2024-01-23T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.75
601315,John Lewis Street Hakin,2024-01-23T04:30:00.000+00:00,feeder,0050,L2 Current (Min),A,6.0
601315,John Lewis Street Hakin,2024-01-23T04:30:00.000+00:00,feeder,0050,L2 Current (Max),A,6.12
601315,John Lewis Street Hakin,2024-01-23T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.0
601315,John Lewis Street Hakin,2024-01-23T04:30:00.000+00:00,feeder,0050,L1 Current (Min),A,12.25
601315,John Lewis Street Hakin,2024-01-23T04:30:00.000+00:00,feeder,0050,L1 Current (Max),A,12.75
601315,John Lewis Street Hakin,2024-01-23T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.5
601315,John Lewis Street Hakin,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-21.56
601315,John Lewis Street Hakin,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-10.25
601315,John Lewis Street Hakin,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-5.94
601315,John Lewis Street Hakin,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.87317
601315,John Lewis Street Hakin,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.92987
601315,John Lewis Street Hakin,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.91455
601315,John Lewis Street Hakin,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T04:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T04:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Current (Min),A,5.75
601315,John Lewis Street Hakin,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Current (Max),A,5.88
601315,John Lewis Street Hakin,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.75
601315,John Lewis Street Hakin,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Current (Min),A,10.5
601315,John Lewis Street Hakin,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Current (Max),A,10.5
601315,John Lewis Street Hakin,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
601315,John Lewis Street Hakin,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Current (Min),A,7.75
601315,John Lewis Street Hakin,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Current (Max),A,7.88
601315,John Lewis Street Hakin,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.88
601315,John Lewis Street Hakin,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-20.68
601315,John Lewis Street Hakin,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-15.87
601315,John Lewis Street Hakin,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-9.87
601315,John Lewis Street Hakin,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.82007
601315,John Lewis Street Hakin,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92419
601315,John Lewis Street Hakin,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97284
601315,John Lewis Street Hakin,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T04:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T04:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Current (Min),A,3.12
601315,John Lewis Street Hakin,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Current (Max),A,3.12
601315,John Lewis Street Hakin,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.12
601315,John Lewis Street Hakin,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Current (Min),A,5.25
601315,John Lewis Street Hakin,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Current (Max),A,5.62
601315,John Lewis Street Hakin,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.5
601315,John Lewis Street Hakin,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Current (Min),A,14.12
601315,John Lewis Street Hakin,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Current (Max),A,14.25
601315,John Lewis Street Hakin,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.25
601315,John Lewis Street Hakin,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-16.25
601315,John Lewis Street Hakin,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,2.5
601315,John Lewis Street Hakin,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-32.31
601315,John Lewis Street Hakin,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.76037
601315,John Lewis Street Hakin,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99353
601315,John Lewis Street Hakin,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.77908
601315,John Lewis Street Hakin,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T04:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T04:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Current (Min),A,1.12
601315,John Lewis Street Hakin,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Current (Max),A,1.12
601315,John Lewis Street Hakin,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.12
601315,John Lewis Street Hakin,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Current (Min),A,5.12
601315,John Lewis Street Hakin,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Current (Max),A,5.12
601315,John Lewis Street Hakin,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.12
601315,John Lewis Street Hakin,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Current (Min),A,1.88
601315,John Lewis Street Hakin,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Current (Max),A,1.88
601315,John Lewis Street Hakin,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.88
601315,John Lewis Street Hakin,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-48.06
601315,John Lewis Street Hakin,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-28.12
601315,John Lewis Street Hakin,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-22.06
601315,John Lewis Street Hakin,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.57668
601315,John Lewis Street Hakin,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.83508
601315,John Lewis Street Hakin,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.8547
601315,John Lewis Street Hakin,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T04:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T04:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Current (Min),A,1.62
601315,John Lewis Street Hakin,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Current (Max),A,1.62
601315,John Lewis Street Hakin,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.62
601315,John Lewis Street Hakin,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Current (Min),A,4.38
601315,John Lewis Street Hakin,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Current (Max),A,4.5
601315,John Lewis Street Hakin,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.38
601315,John Lewis Street Hakin,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Current (Min),A,2.62
601315,John Lewis Street Hakin,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Current (Max),A,2.75
601315,John Lewis Street Hakin,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.75
601315,John Lewis Street Hakin,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.14
601315,John Lewis Street Hakin,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.2
601315,John Lewis Street Hakin,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
601315,John Lewis Street Hakin,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.33
601315,John Lewis Street Hakin,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.38
601315,John Lewis Street Hakin,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
601315,John Lewis Street Hakin,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.39
601315,John Lewis Street Hakin,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.41
601315,John Lewis Street Hakin,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
601315,John Lewis Street Hakin,2024-01-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-23T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (Min),A,14.88
601315,John Lewis Street Hakin,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (Max),A,15.0
601315,John Lewis Street Hakin,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
601315,John Lewis Street Hakin,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (Min),A,30.88
601315,John Lewis Street Hakin,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (Max),A,31.25
601315,John Lewis Street Hakin,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.12
601315,John Lewis Street Hakin,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (Min),A,38.62
601315,John Lewis Street Hakin,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (Max),A,39.0
601315,John Lewis Street Hakin,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.88
601315,John Lewis Street Hakin,2024-01-23T04:30:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T04:30:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T04:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T04:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-23.56
601315,John Lewis Street Hakin,2024-01-23T04:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T04:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-36.87
601315,John Lewis Street Hakin,2024-01-23T04:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T04:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-11.44
601315,John Lewis Street Hakin,2024-01-23T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T04:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.82721
601315,John Lewis Street Hakin,2024-01-23T04:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.73083
601315,John Lewis Street Hakin,2024-01-23T04:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.95819
601315,John Lewis Street Hakin,2024-01-23T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T04:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T04:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T04:20:00.000+00:00,feeder,0050,L3 Current (Min),A,3.12
601315,John Lewis Street Hakin,2024-01-23T04:20:00.000+00:00,feeder,0050,L3 Current (Max),A,3.12
601315,John Lewis Street Hakin,2024-01-23T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.12
601315,John Lewis Street Hakin,2024-01-23T04:20:00.000+00:00,feeder,0050,L2 Current (Min),A,5.38
601315,John Lewis Street Hakin,2024-01-23T04:20:00.000+00:00,feeder,0050,L2 Current (Max),A,5.38
601315,John Lewis Street Hakin,2024-01-23T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.38
601315,John Lewis Street Hakin,2024-01-23T04:20:00.000+00:00,feeder,0050,L1 Current (Min),A,12.88
601315,John Lewis Street Hakin,2024-01-23T04:20:00.000+00:00,feeder,0050,L1 Current (Max),A,13.12
601315,John Lewis Street Hakin,2024-01-23T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.0
601315,John Lewis Street Hakin,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-22.81
601315,John Lewis Street Hakin,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-14.81
601315,John Lewis Street Hakin,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-4.56
601315,John Lewis Street Hakin,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.85052
601315,John Lewis Street Hakin,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.92914
601315,John Lewis Street Hakin,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.92319
601315,John Lewis Street Hakin,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T04:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T04:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Current (Min),A,5.5
601315,John Lewis Street Hakin,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Current (Max),A,5.5
601315,John Lewis Street Hakin,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
601315,John Lewis Street Hakin,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Current (Min),A,12.38
601315,John Lewis Street Hakin,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Current (Max),A,12.5
601315,John Lewis Street Hakin,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.38
601315,John Lewis Street Hakin,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Current (Min),A,8.0
601315,John Lewis Street Hakin,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Current (Max),A,8.0
601315,John Lewis Street Hakin,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
601315,John Lewis Street Hakin,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-30.37
601315,John Lewis Street Hakin,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-17.81
601315,John Lewis Street Hakin,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.19
601315,John Lewis Street Hakin,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.78582
601315,John Lewis Street Hakin,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.91525
601315,John Lewis Street Hakin,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99475
601315,John Lewis Street Hakin,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-23T04:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T04:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Current (Min),A,3.38
601315,John Lewis Street Hakin,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Current (Max),A,3.38
601315,John Lewis Street Hakin,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.38
601315,John Lewis Street Hakin,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Current (Min),A,5.75
601315,John Lewis Street Hakin,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Current (Max),A,5.75
601315,John Lewis Street Hakin,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.75
601315,John Lewis Street Hakin,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Current (Min),A,26.62
601315,John Lewis Street Hakin,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Current (Max),A,26.62
601315,John Lewis Street Hakin,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.62
601315,John Lewis Street Hakin,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-33.69
601315,John Lewis Street Hakin,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,2.5
601315,John Lewis Street Hakin,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.5
601315,John Lewis Street Hakin,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.51473
601315,John Lewis Street Hakin,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99405
601315,John Lewis Street Hakin,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.94836
601315,John Lewis Street Hakin,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T04:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T04:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Current (Min),A,0.62
601315,John Lewis Street Hakin,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Current (Max),A,0.62
601315,John Lewis Street Hakin,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.62
601315,John Lewis Street Hakin,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Current (Min),A,5.12
601315,John Lewis Street Hakin,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Current (Max),A,5.12
601315,John Lewis Street Hakin,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.12
601315,John Lewis Street Hakin,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Current (Min),A,2.25
601315,John Lewis Street Hakin,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Current (Max),A,2.38
601315,John Lewis Street Hakin,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.25
601315,John Lewis Street Hakin,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-42.88
601315,John Lewis Street Hakin,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-8.81
601315,John Lewis Street Hakin,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-19.94
601315,John Lewis Street Hakin,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.68264
601315,John Lewis Street Hakin,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9834
601315,John Lewis Street Hakin,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.86706
601315,John Lewis Street Hakin,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T04:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T04:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Current (Min),A,1.25
601315,John Lewis Street Hakin,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Current (Max),A,1.38
601315,John Lewis Street Hakin,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.25
601315,John Lewis Street Hakin,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Current (Min),A,15.62
601315,John Lewis Street Hakin,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Current (Max),A,15.75
601315,John Lewis Street Hakin,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.62
601315,John Lewis Street Hakin,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Current (Min),A,2.75
601315,John Lewis Street Hakin,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Current (Max),A,2.75
601315,John Lewis Street Hakin,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.75
601315,John Lewis Street Hakin,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.23
601315,John Lewis Street Hakin,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.23
601315,John Lewis Street Hakin,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
601315,John Lewis Street Hakin,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.56
601315,John Lewis Street Hakin,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.56
601315,John Lewis Street Hakin,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
601315,John Lewis Street Hakin,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.56
601315,John Lewis Street Hakin,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.64
601315,John Lewis Street Hakin,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
601315,John Lewis Street Hakin,2024-01-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-23T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (Min),A,13.88
601315,John Lewis Street Hakin,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (Max),A,14.0
601315,John Lewis Street Hakin,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
601315,John Lewis Street Hakin,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (Min),A,43.5
601315,John Lewis Street Hakin,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (Max),A,43.5
601315,John Lewis Street Hakin,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
601315,John Lewis Street Hakin,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (Min),A,52.25
601315,John Lewis Street Hakin,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (Max),A,52.38
601315,John Lewis Street Hakin,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.25
601315,John Lewis Street Hakin,2024-01-23T04:20:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T04:20:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T04:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T04:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-38.75
601315,John Lewis Street Hakin,2024-01-23T04:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T04:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-29.5
601315,John Lewis Street Hakin,2024-01-23T04:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T04:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-13.56
601315,John Lewis Street Hakin,2024-01-23T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T04:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.70022
601315,John Lewis Street Hakin,2024-01-23T04:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.78668
601315,John Lewis Street Hakin,2024-01-23T04:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.95425
601315,John Lewis Street Hakin,2024-01-23T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T04:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T04:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T04:10:00.000+00:00,feeder,0050,L3 Current (Min),A,2.88
601315,John Lewis Street Hakin,2024-01-23T04:10:00.000+00:00,feeder,0050,L3 Current (Max),A,3.0
601315,John Lewis Street Hakin,2024-01-23T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
601315,John Lewis Street Hakin,2024-01-23T04:10:00.000+00:00,feeder,0050,L2 Current (Min),A,5.38
601315,John Lewis Street Hakin,2024-01-23T04:10:00.000+00:00,feeder,0050,L2 Current (Max),A,5.5
601315,John Lewis Street Hakin,2024-01-23T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.5
601315,John Lewis Street Hakin,2024-01-23T04:10:00.000+00:00,feeder,0050,L1 Current (Min),A,13.0
601315,John Lewis Street Hakin,2024-01-23T04:10:00.000+00:00,feeder,0050,L1 Current (Max),A,13.12
601315,John Lewis Street Hakin,2024-01-23T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.12
601315,John Lewis Street Hakin,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-30.44
601315,John Lewis Street Hakin,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-19.12
601315,John Lewis Street Hakin,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,8.5
601315,John Lewis Street Hakin,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.7687
601315,John Lewis Street Hakin,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.90808
601315,John Lewis Street Hakin,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.94772
601315,John Lewis Street Hakin,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T04:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T04:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Current (Min),A,4.88
601315,John Lewis Street Hakin,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Current (Max),A,4.88
601315,John Lewis Street Hakin,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.88
601315,John Lewis Street Hakin,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Current (Min),A,12.0
601315,John Lewis Street Hakin,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Current (Max),A,12.0
601315,John Lewis Street Hakin,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
601315,John Lewis Street Hakin,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Current (Min),A,10.12
601315,John Lewis Street Hakin,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Current (Max),A,10.12
601315,John Lewis Street Hakin,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.12
601315,John Lewis Street Hakin,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-19.06
601315,John Lewis Street Hakin,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-20.68
601315,John Lewis Street Hakin,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-6.44
601315,John Lewis Street Hakin,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.88739
601315,John Lewis Street Hakin,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.89804
601315,John Lewis Street Hakin,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98556
601315,John Lewis Street Hakin,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-23T04:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T04:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Current (Min),A,3.0
601315,John Lewis Street Hakin,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Current (Max),A,3.0
601315,John Lewis Street Hakin,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
601315,John Lewis Street Hakin,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Current (Min),A,5.5
601315,John Lewis Street Hakin,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Current (Max),A,5.75
601315,John Lewis Street Hakin,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.62
601315,John Lewis Street Hakin,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Current (Min),A,18.5
601315,John Lewis Street Hakin,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Current (Max),A,18.5
601315,John Lewis Street Hakin,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
601315,John Lewis Street Hakin,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-34.5
601315,John Lewis Street Hakin,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.25
601315,John Lewis Street Hakin,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-19.12
601315,John Lewis Street Hakin,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.50927
601315,John Lewis Street Hakin,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9949
601315,John Lewis Street Hakin,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.85715
601315,John Lewis Street Hakin,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T04:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T04:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Current (Min),A,0.62
601315,John Lewis Street Hakin,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Current (Max),A,0.62
601315,John Lewis Street Hakin,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.62
601315,John Lewis Street Hakin,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Current (Min),A,4.88
601315,John Lewis Street Hakin,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Current (Max),A,4.88
