Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.88
601315,John Lewis Street Hakin,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Current (Min),A,1.88
601315,John Lewis Street Hakin,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Current (Max),A,2.0
601315,John Lewis Street Hakin,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
601315,John Lewis Street Hakin,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-28.69
601315,John Lewis Street Hakin,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-37.19
601315,John Lewis Street Hakin,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-25.12
601315,John Lewis Street Hakin,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.78692
601315,John Lewis Street Hakin,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.75531
601315,John Lewis Street Hakin,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.82629
601315,John Lewis Street Hakin,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T04:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T04:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Current (Min),A,1.75
601315,John Lewis Street Hakin,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Current (Max),A,1.75
601315,John Lewis Street Hakin,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.75
601315,John Lewis Street Hakin,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Current (Min),A,4.5
601315,John Lewis Street Hakin,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Current (Max),A,4.62
601315,John Lewis Street Hakin,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.62
601315,John Lewis Street Hakin,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Current (Min),A,2.62
601315,John Lewis Street Hakin,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Current (Max),A,2.62
601315,John Lewis Street Hakin,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.62
601315,John Lewis Street Hakin,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.02
601315,John Lewis Street Hakin,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.02
601315,John Lewis Street Hakin,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
601315,John Lewis Street Hakin,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.19
601315,John Lewis Street Hakin,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.22
601315,John Lewis Street Hakin,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
601315,John Lewis Street Hakin,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.02
601315,John Lewis Street Hakin,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.03
601315,John Lewis Street Hakin,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
601315,John Lewis Street Hakin,2024-01-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-23T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (Min),A,13.25
601315,John Lewis Street Hakin,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (Max),A,13.25
601315,John Lewis Street Hakin,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.25
601315,John Lewis Street Hakin,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (Min),A,31.88
601315,John Lewis Street Hakin,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (Max),A,32.12
601315,John Lewis Street Hakin,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
601315,John Lewis Street Hakin,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (Min),A,45.62
601315,John Lewis Street Hakin,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (Max),A,45.75
601315,John Lewis Street Hakin,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.75
601315,John Lewis Street Hakin,2024-01-23T04:10:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T04:10:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T04:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T04:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-9.94
601315,John Lewis Street Hakin,2024-01-23T04:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T04:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-37.75
601315,John Lewis Street Hakin,2024-01-23T04:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T04:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-14.75
601315,John Lewis Street Hakin,2024-01-23T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T04:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.89392
601315,John Lewis Street Hakin,2024-01-23T04:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.71002
601315,John Lewis Street Hakin,2024-01-23T04:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.9415
601315,John Lewis Street Hakin,2024-01-23T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T04:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T04:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T04:00:00.000+00:00,feeder,0050,L3 Current (Min),A,3.62
601315,John Lewis Street Hakin,2024-01-23T04:00:00.000+00:00,feeder,0050,L3 Current (Max),A,3.75
601315,John Lewis Street Hakin,2024-01-23T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.62
601315,John Lewis Street Hakin,2024-01-23T04:00:00.000+00:00,feeder,0050,L2 Current (Min),A,5.12
601315,John Lewis Street Hakin,2024-01-23T04:00:00.000+00:00,feeder,0050,L2 Current (Max),A,5.12
601315,John Lewis Street Hakin,2024-01-23T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.12
601315,John Lewis Street Hakin,2024-01-23T04:00:00.000+00:00,feeder,0050,L1 Current (Min),A,12.5
601315,John Lewis Street Hakin,2024-01-23T04:00:00.000+00:00,feeder,0050,L1 Current (Max),A,12.62
601315,John Lewis Street Hakin,2024-01-23T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.62
601315,John Lewis Street Hakin,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-26.5
601315,John Lewis Street Hakin,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-22.06
601315,John Lewis Street Hakin,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-2.81
601315,John Lewis Street Hakin,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.82171
601315,John Lewis Street Hakin,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.86767
601315,John Lewis Street Hakin,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.94653
601315,John Lewis Street Hakin,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T04:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T04:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Current (Min),A,5.0
601315,John Lewis Street Hakin,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Current (Max),A,5.12
601315,John Lewis Street Hakin,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
601315,John Lewis Street Hakin,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Current (Min),A,10.0
601315,John Lewis Street Hakin,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Current (Max),A,10.0
601315,John Lewis Street Hakin,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
601315,John Lewis Street Hakin,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Current (Min),A,9.12
601315,John Lewis Street Hakin,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Current (Max),A,9.25
601315,John Lewis Street Hakin,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.25
601315,John Lewis Street Hakin,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-31.37
601315,John Lewis Street Hakin,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-6.31
601315,John Lewis Street Hakin,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-7.19
601315,John Lewis Street Hakin,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.79727
601315,John Lewis Street Hakin,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.95132
601315,John Lewis Street Hakin,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9841
601315,John Lewis Street Hakin,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-23T04:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T04:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Current (Min),A,3.5
601315,John Lewis Street Hakin,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Current (Max),A,3.5
601315,John Lewis Street Hakin,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
601315,John Lewis Street Hakin,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Current (Min),A,6.0
601315,John Lewis Street Hakin,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Current (Max),A,6.12
601315,John Lewis Street Hakin,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.0
601315,John Lewis Street Hakin,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Current (Min),A,19.0
601315,John Lewis Street Hakin,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Current (Max),A,19.0
601315,John Lewis Street Hakin,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
601315,John Lewis Street Hakin,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,7.31
601315,John Lewis Street Hakin,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,3.56
601315,John Lewis Street Hakin,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.06
601315,John Lewis Street Hakin,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.91696
601315,John Lewis Street Hakin,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99472
601315,John Lewis Street Hakin,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.93188
601315,John Lewis Street Hakin,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T04:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T04:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Current (Min),A,6.25
601315,John Lewis Street Hakin,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Current (Max),A,6.25
601315,John Lewis Street Hakin,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.25
601315,John Lewis Street Hakin,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Current (Min),A,5.25
601315,John Lewis Street Hakin,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Current (Max),A,5.38
601315,John Lewis Street Hakin,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.38
601315,John Lewis Street Hakin,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Current (Min),A,2.38
601315,John Lewis Street Hakin,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Current (Max),A,2.5
601315,John Lewis Street Hakin,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
601315,John Lewis Street Hakin,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-32.81
601315,John Lewis Street Hakin,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-23.88
601315,John Lewis Street Hakin,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-32.56
601315,John Lewis Street Hakin,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.7622
601315,John Lewis Street Hakin,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.85977
601315,John Lewis Street Hakin,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.77389
601315,John Lewis Street Hakin,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T04:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T04:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Current (Min),A,1.62
601315,John Lewis Street Hakin,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Current (Max),A,1.62
601315,John Lewis Street Hakin,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.62
601315,John Lewis Street Hakin,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Current (Min),A,4.62
601315,John Lewis Street Hakin,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Current (Max),A,4.75
601315,John Lewis Street Hakin,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.75
601315,John Lewis Street Hakin,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Current (Min),A,2.5
601315,John Lewis Street Hakin,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Current (Max),A,2.5
601315,John Lewis Street Hakin,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
601315,John Lewis Street Hakin,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.36
601315,John Lewis Street Hakin,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.45
601315,John Lewis Street Hakin,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
601315,John Lewis Street Hakin,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.56
601315,John Lewis Street Hakin,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.67
601315,John Lewis Street Hakin,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
601315,John Lewis Street Hakin,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.64
601315,John Lewis Street Hakin,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.75
601315,John Lewis Street Hakin,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
601315,John Lewis Street Hakin,2024-01-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-23T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (Min),A,19.25
601315,John Lewis Street Hakin,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (Max),A,19.38
601315,John Lewis Street Hakin,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.38
601315,John Lewis Street Hakin,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (Min),A,30.38
601315,John Lewis Street Hakin,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (Max),A,30.5
601315,John Lewis Street Hakin,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.38
601315,John Lewis Street Hakin,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (Min),A,45.25
601315,John Lewis Street Hakin,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (Max),A,45.5
601315,John Lewis Street Hakin,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.38
601315,John Lewis Street Hakin,2024-01-23T04:00:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T04:00:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T03:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T03:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-20.38
601315,John Lewis Street Hakin,2024-01-23T03:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T03:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-38.37
601315,John Lewis Street Hakin,2024-01-23T03:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T03:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-14.56
601315,John Lewis Street Hakin,2024-01-23T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T03:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.85898
601315,John Lewis Street Hakin,2024-01-23T03:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.71618
601315,John Lewis Street Hakin,2024-01-23T03:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.94183
601315,John Lewis Street Hakin,2024-01-23T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T03:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T03:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T03:50:00.000+00:00,feeder,0050,L3 Current (Min),A,3.88
601315,John Lewis Street Hakin,2024-01-23T03:50:00.000+00:00,feeder,0050,L3 Current (Max),A,4.0
601315,John Lewis Street Hakin,2024-01-23T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.88
601315,John Lewis Street Hakin,2024-01-23T03:50:00.000+00:00,feeder,0050,L2 Current (Min),A,5.0
601315,John Lewis Street Hakin,2024-01-23T03:50:00.000+00:00,feeder,0050,L2 Current (Max),A,5.12
601315,John Lewis Street Hakin,2024-01-23T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.12
601315,John Lewis Street Hakin,2024-01-23T03:50:00.000+00:00,feeder,0050,L1 Current (Min),A,12.38
601315,John Lewis Street Hakin,2024-01-23T03:50:00.000+00:00,feeder,0050,L1 Current (Max),A,12.75
601315,John Lewis Street Hakin,2024-01-23T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.5
601315,John Lewis Street Hakin,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-40.81
601315,John Lewis Street Hakin,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-21.25
601315,John Lewis Street Hakin,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-9.81
601315,John Lewis Street Hakin,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.68869
601315,John Lewis Street Hakin,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.86947
601315,John Lewis Street Hakin,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.90381
601315,John Lewis Street Hakin,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T03:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T03:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Current (Min),A,4.75
601315,John Lewis Street Hakin,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Current (Max),A,4.75
601315,John Lewis Street Hakin,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.75
601315,John Lewis Street Hakin,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Current (Min),A,9.62
601315,John Lewis Street Hakin,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Current (Max),A,9.75
601315,John Lewis Street Hakin,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.75
601315,John Lewis Street Hakin,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Current (Min),A,7.62
601315,John Lewis Street Hakin,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Current (Max),A,7.75
601315,John Lewis Street Hakin,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.62
601315,John Lewis Street Hakin,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-42.88
601315,John Lewis Street Hakin,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-12.25
601315,John Lewis Street Hakin,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.32
601315,John Lewis Street Hakin,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.67538
601315,John Lewis Street Hakin,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94376
601315,John Lewis Street Hakin,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99393
601315,John Lewis Street Hakin,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-23T03:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T03:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Current (Min),A,2.88
601315,John Lewis Street Hakin,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Current (Max),A,2.88
601315,John Lewis Street Hakin,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.88
601315,John Lewis Street Hakin,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Current (Min),A,6.38
601315,John Lewis Street Hakin,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Current (Max),A,6.5
601315,John Lewis Street Hakin,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.38
601315,John Lewis Street Hakin,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Current (Min),A,26.12
601315,John Lewis Street Hakin,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Current (Max),A,26.25
601315,John Lewis Street Hakin,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.25
601315,John Lewis Street Hakin,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-54.31
601315,John Lewis Street Hakin,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.25
601315,John Lewis Street Hakin,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.06
601315,John Lewis Street Hakin,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.44482
601315,John Lewis Street Hakin,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99426
601315,John Lewis Street Hakin,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.94668
601315,John Lewis Street Hakin,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T03:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T03:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Current (Min),A,0.38
601315,John Lewis Street Hakin,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Current (Max),A,0.38
601315,John Lewis Street Hakin,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.38
601315,John Lewis Street Hakin,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Current (Min),A,4.62
601315,John Lewis Street Hakin,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Current (Max),A,4.62
601315,John Lewis Street Hakin,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.62
601315,John Lewis Street Hakin,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Current (Min),A,2.12
601315,John Lewis Street Hakin,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Current (Max),A,2.38
601315,John Lewis Street Hakin,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.25
601315,John Lewis Street Hakin,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-37.69
601315,John Lewis Street Hakin,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-13.06
601315,John Lewis Street Hakin,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-29.19
601315,John Lewis Street Hakin,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.72546
601315,John Lewis Street Hakin,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.92355
601315,John Lewis Street Hakin,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.80139
601315,John Lewis Street Hakin,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T03:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T03:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Current (Min),A,1.5
601315,John Lewis Street Hakin,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Current (Max),A,1.5
601315,John Lewis Street Hakin,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
601315,John Lewis Street Hakin,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Current (Min),A,4.88
601315,John Lewis Street Hakin,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Current (Max),A,5.0
601315,John Lewis Street Hakin,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
601315,John Lewis Street Hakin,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Current (Min),A,2.38
601315,John Lewis Street Hakin,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Current (Max),A,2.5
601315,John Lewis Street Hakin,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.38
601315,John Lewis Street Hakin,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.52
601315,John Lewis Street Hakin,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.56
601315,John Lewis Street Hakin,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
601315,John Lewis Street Hakin,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.7
601315,John Lewis Street Hakin,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.73
601315,John Lewis Street Hakin,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
601315,John Lewis Street Hakin,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.66
601315,John Lewis Street Hakin,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.69
601315,John Lewis Street Hakin,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
601315,John Lewis Street Hakin,2024-01-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-23T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (Min),A,13.25
601315,John Lewis Street Hakin,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (Max),A,13.38
601315,John Lewis Street Hakin,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.38
601315,John Lewis Street Hakin,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (Min),A,30.25
601315,John Lewis Street Hakin,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (Max),A,30.38
601315,John Lewis Street Hakin,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.25
601315,John Lewis Street Hakin,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (Min),A,50.38
601315,John Lewis Street Hakin,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (Max),A,50.5
601315,John Lewis Street Hakin,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
601315,John Lewis Street Hakin,2024-01-23T03:50:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T03:50:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T03:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T03:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-28.06
601315,John Lewis Street Hakin,2024-01-23T03:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T03:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-37.0
601315,John Lewis Street Hakin,2024-01-23T03:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T03:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-12.63
601315,John Lewis Street Hakin,2024-01-23T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T03:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.78427
601315,John Lewis Street Hakin,2024-01-23T03:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.73669
601315,John Lewis Street Hakin,2024-01-23T03:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.95392
601315,John Lewis Street Hakin,2024-01-23T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T03:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T03:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T03:40:00.000+00:00,feeder,0050,L3 Current (Min),A,3.88
601315,John Lewis Street Hakin,2024-01-23T03:40:00.000+00:00,feeder,0050,L3 Current (Max),A,4.0
601315,John Lewis Street Hakin,2024-01-23T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.88
601315,John Lewis Street Hakin,2024-01-23T03:40:00.000+00:00,feeder,0050,L2 Current (Min),A,5.38
601315,John Lewis Street Hakin,2024-01-23T03:40:00.000+00:00,feeder,0050,L2 Current (Max),A,5.5
601315,John Lewis Street Hakin,2024-01-23T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.5
601315,John Lewis Street Hakin,2024-01-23T03:40:00.000+00:00,feeder,0050,L1 Current (Min),A,12.75
601315,John Lewis Street Hakin,2024-01-23T03:40:00.000+00:00,feeder,0050,L1 Current (Max),A,13.12
601315,John Lewis Street Hakin,2024-01-23T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.0
601315,John Lewis Street Hakin,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-25.44
601315,John Lewis Street Hakin,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-16.13
601315,John Lewis Street Hakin,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,9.75
601315,John Lewis Street Hakin,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.80792
601315,John Lewis Street Hakin,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.90335
601315,John Lewis Street Hakin,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.93921
601315,John Lewis Street Hakin,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T03:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T03:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Current (Min),A,5.0
601315,John Lewis Street Hakin,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Current (Max),A,5.0
601315,John Lewis Street Hakin,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
601315,John Lewis Street Hakin,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Current (Min),A,10.38
601315,John Lewis Street Hakin,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Current (Max),A,10.38
601315,John Lewis Street Hakin,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.38
601315,John Lewis Street Hakin,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Current (Min),A,9.75
601315,John Lewis Street Hakin,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Current (Max),A,9.75
601315,John Lewis Street Hakin,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.75
601315,John Lewis Street Hakin,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-33.56
601315,John Lewis Street Hakin,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-13.75
601315,John Lewis Street Hakin,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-6.25
601315,John Lewis Street Hakin,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.72613
601315,John Lewis Street Hakin,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.93484
601315,John Lewis Street Hakin,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98917
601315,John Lewis Street Hakin,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-23T03:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T03:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Current (Min),A,3.25
601315,John Lewis Street Hakin,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Current (Max),A,3.38
601315,John Lewis Street Hakin,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.25
601315,John Lewis Street Hakin,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Current (Min),A,6.38
601315,John Lewis Street Hakin,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Current (Max),A,6.5
601315,John Lewis Street Hakin,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.38
601315,John Lewis Street Hakin,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Current (Min),A,25.25
601315,John Lewis Street Hakin,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Current (Max),A,25.25
601315,John Lewis Street Hakin,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.25
601315,John Lewis Street Hakin,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-51.44
601315,John Lewis Street Hakin,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.31
601315,John Lewis Street Hakin,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.12
601315,John Lewis Street Hakin,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.45925
601315,John Lewis Street Hakin,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99408
601315,John Lewis Street Hakin,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95605
601315,John Lewis Street Hakin,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T03:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T03:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Current (Min),A,0.38
601315,John Lewis Street Hakin,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Current (Max),A,0.38
601315,John Lewis Street Hakin,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.38
601315,John Lewis Street Hakin,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Current (Min),A,4.62
