Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Current (Max),A,4.62
601315,John Lewis Street Hakin,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.62
601315,John Lewis Street Hakin,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Current (Min),A,2.38
601315,John Lewis Street Hakin,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Current (Max),A,2.38
601315,John Lewis Street Hakin,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.38
601315,John Lewis Street Hakin,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-48.81
601315,John Lewis Street Hakin,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-22.5
601315,John Lewis Street Hakin,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-29.81
601315,John Lewis Street Hakin,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.54568
601315,John Lewis Street Hakin,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.87619
601315,John Lewis Street Hakin,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.78421
601315,John Lewis Street Hakin,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T03:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T03:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Current (Min),A,1.75
601315,John Lewis Street Hakin,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Current (Max),A,1.75
601315,John Lewis Street Hakin,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.75
601315,John Lewis Street Hakin,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Current (Min),A,4.88
601315,John Lewis Street Hakin,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Current (Max),A,4.88
601315,John Lewis Street Hakin,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.88
601315,John Lewis Street Hakin,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Current (Min),A,2.5
601315,John Lewis Street Hakin,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Current (Max),A,2.5
601315,John Lewis Street Hakin,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
601315,John Lewis Street Hakin,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.53
601315,John Lewis Street Hakin,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.56
601315,John Lewis Street Hakin,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
601315,John Lewis Street Hakin,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.83
601315,John Lewis Street Hakin,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.88
601315,John Lewis Street Hakin,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
601315,John Lewis Street Hakin,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.61
601315,John Lewis Street Hakin,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.67
601315,John Lewis Street Hakin,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
601315,John Lewis Street Hakin,2024-01-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-23T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (Min),A,14.25
601315,John Lewis Street Hakin,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (Max),A,14.38
601315,John Lewis Street Hakin,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.38
601315,John Lewis Street Hakin,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (Min),A,31.25
601315,John Lewis Street Hakin,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (Max),A,31.38
601315,John Lewis Street Hakin,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.25
601315,John Lewis Street Hakin,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (Min),A,52.0
601315,John Lewis Street Hakin,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (Max),A,52.38
601315,John Lewis Street Hakin,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.12
601315,John Lewis Street Hakin,2024-01-23T03:40:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T03:40:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T03:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T03:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-12.63
601315,John Lewis Street Hakin,2024-01-23T03:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T03:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-14.0
601315,John Lewis Street Hakin,2024-01-23T03:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T03:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-14.13
601315,John Lewis Street Hakin,2024-01-23T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T03:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.89612
601315,John Lewis Street Hakin,2024-01-23T03:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.95898
601315,John Lewis Street Hakin,2024-01-23T03:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.94778
601315,John Lewis Street Hakin,2024-01-23T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T03:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T03:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T03:30:00.000+00:00,feeder,0050,L3 Current (Min),A,3.88
601315,John Lewis Street Hakin,2024-01-23T03:30:00.000+00:00,feeder,0050,L3 Current (Max),A,3.88
601315,John Lewis Street Hakin,2024-01-23T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.88
601315,John Lewis Street Hakin,2024-01-23T03:30:00.000+00:00,feeder,0050,L2 Current (Min),A,13.5
601315,John Lewis Street Hakin,2024-01-23T03:30:00.000+00:00,feeder,0050,L2 Current (Max),A,13.62
601315,John Lewis Street Hakin,2024-01-23T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.5
601315,John Lewis Street Hakin,2024-01-23T03:30:00.000+00:00,feeder,0050,L1 Current (Min),A,13.0
601315,John Lewis Street Hakin,2024-01-23T03:30:00.000+00:00,feeder,0050,L1 Current (Max),A,13.12
601315,John Lewis Street Hakin,2024-01-23T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.12
601315,John Lewis Street Hakin,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-24.44
601315,John Lewis Street Hakin,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-9.63
601315,John Lewis Street Hakin,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,0.38
601315,John Lewis Street Hakin,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.83325
601315,John Lewis Street Hakin,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96793
601315,John Lewis Street Hakin,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.94543
601315,John Lewis Street Hakin,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T03:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T03:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Current (Min),A,5.38
601315,John Lewis Street Hakin,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Current (Max),A,5.38
601315,John Lewis Street Hakin,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.38
601315,John Lewis Street Hakin,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Current (Min),A,19.0
601315,John Lewis Street Hakin,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Current (Max),A,19.0
601315,John Lewis Street Hakin,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
601315,John Lewis Street Hakin,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Current (Min),A,9.0
601315,John Lewis Street Hakin,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Current (Max),A,9.12
601315,John Lewis Street Hakin,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
601315,John Lewis Street Hakin,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-23.06
601315,John Lewis Street Hakin,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-13.87
601315,John Lewis Street Hakin,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.19
601315,John Lewis Street Hakin,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.81299
601315,John Lewis Street Hakin,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.93753
601315,John Lewis Street Hakin,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99759
601315,John Lewis Street Hakin,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-23T03:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T03:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Current (Min),A,3.25
601315,John Lewis Street Hakin,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Current (Max),A,3.25
601315,John Lewis Street Hakin,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.25
601315,John Lewis Street Hakin,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Current (Min),A,6.38
601315,John Lewis Street Hakin,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Current (Max),A,6.38
601315,John Lewis Street Hakin,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.38
601315,John Lewis Street Hakin,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Current (Min),A,40.88
601315,John Lewis Street Hakin,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Current (Max),A,41.0
601315,John Lewis Street Hakin,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.0
601315,John Lewis Street Hakin,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-53.62
601315,John Lewis Street Hakin,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.19
601315,John Lewis Street Hakin,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-14.31
601315,John Lewis Street Hakin,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.47121
601315,John Lewis Street Hakin,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99429
601315,John Lewis Street Hakin,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.91977
601315,John Lewis Street Hakin,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T03:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T03:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Current (Min),A,0.38
601315,John Lewis Street Hakin,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Current (Max),A,0.38
601315,John Lewis Street Hakin,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.38
601315,John Lewis Street Hakin,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Current (Min),A,4.62
601315,John Lewis Street Hakin,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Current (Max),A,4.62
601315,John Lewis Street Hakin,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.62
601315,John Lewis Street Hakin,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Current (Min),A,2.25
601315,John Lewis Street Hakin,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Current (Max),A,2.25
601315,John Lewis Street Hakin,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.25
601315,John Lewis Street Hakin,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-51.44
601315,John Lewis Street Hakin,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-35.63
601315,John Lewis Street Hakin,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-19.5
601315,John Lewis Street Hakin,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.53902
601315,John Lewis Street Hakin,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.75726
601315,John Lewis Street Hakin,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.85763
601315,John Lewis Street Hakin,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T03:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T03:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Current (Min),A,1.38
601315,John Lewis Street Hakin,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Current (Max),A,1.38
601315,John Lewis Street Hakin,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.38
601315,John Lewis Street Hakin,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Current (Min),A,4.62
601315,John Lewis Street Hakin,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Current (Max),A,4.62
601315,John Lewis Street Hakin,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.62
601315,John Lewis Street Hakin,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Current (Min),A,2.5
601315,John Lewis Street Hakin,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Current (Max),A,2.62
601315,John Lewis Street Hakin,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
601315,John Lewis Street Hakin,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.41
601315,John Lewis Street Hakin,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.48
601315,John Lewis Street Hakin,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
601315,John Lewis Street Hakin,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.53
601315,John Lewis Street Hakin,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.66
601315,John Lewis Street Hakin,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
601315,John Lewis Street Hakin,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.3
601315,John Lewis Street Hakin,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.39
601315,John Lewis Street Hakin,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
601315,John Lewis Street Hakin,2024-01-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
601315,John Lewis Street Hakin,2024-01-23T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (Min),A,14.12
601315,John Lewis Street Hakin,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (Max),A,14.25
601315,John Lewis Street Hakin,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.12
601315,John Lewis Street Hakin,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (Min),A,47.75
601315,John Lewis Street Hakin,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (Max),A,47.75
601315,John Lewis Street Hakin,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.75
601315,John Lewis Street Hakin,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (Min),A,67.12
601315,John Lewis Street Hakin,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (Max),A,67.25
601315,John Lewis Street Hakin,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.25
601315,John Lewis Street Hakin,2024-01-23T03:30:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T03:30:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T03:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T03:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,2.44
601315,John Lewis Street Hakin,2024-01-23T03:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T03:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-35.5
601315,John Lewis Street Hakin,2024-01-23T03:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T03:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-14.44
601315,John Lewis Street Hakin,2024-01-23T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T03:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.95508
601315,John Lewis Street Hakin,2024-01-23T03:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.73986
601315,John Lewis Street Hakin,2024-01-23T03:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.94403
601315,John Lewis Street Hakin,2024-01-23T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T03:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T03:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T03:20:00.000+00:00,feeder,0050,L3 Current (Min),A,5.12
601315,John Lewis Street Hakin,2024-01-23T03:20:00.000+00:00,feeder,0050,L3 Current (Max),A,5.12
601315,John Lewis Street Hakin,2024-01-23T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.12
601315,John Lewis Street Hakin,2024-01-23T03:20:00.000+00:00,feeder,0050,L2 Current (Min),A,5.38
601315,John Lewis Street Hakin,2024-01-23T03:20:00.000+00:00,feeder,0050,L2 Current (Max),A,5.5
601315,John Lewis Street Hakin,2024-01-23T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.38
601315,John Lewis Street Hakin,2024-01-23T03:20:00.000+00:00,feeder,0050,L1 Current (Min),A,12.75
601315,John Lewis Street Hakin,2024-01-23T03:20:00.000+00:00,feeder,0050,L1 Current (Max),A,13.0
601315,John Lewis Street Hakin,2024-01-23T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.88
601315,John Lewis Street Hakin,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-27.12
601315,John Lewis Street Hakin,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.5
601315,John Lewis Street Hakin,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-14.06
601315,John Lewis Street Hakin,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.80948
601315,John Lewis Street Hakin,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97546
601315,John Lewis Street Hakin,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.88495
601315,John Lewis Street Hakin,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T03:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T03:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Current (Min),A,5.12
601315,John Lewis Street Hakin,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Current (Max),A,5.12
601315,John Lewis Street Hakin,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.12
601315,John Lewis Street Hakin,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Current (Min),A,18.75
601315,John Lewis Street Hakin,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Current (Max),A,18.88
601315,John Lewis Street Hakin,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.75
601315,John Lewis Street Hakin,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Current (Min),A,7.62
601315,John Lewis Street Hakin,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Current (Max),A,7.62
601315,John Lewis Street Hakin,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.62
601315,John Lewis Street Hakin,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-16.31
601315,John Lewis Street Hakin,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-31.63
601315,John Lewis Street Hakin,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-6.31
601315,John Lewis Street Hakin,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.87655
601315,John Lewis Street Hakin,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.81274
601315,John Lewis Street Hakin,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98853
601315,John Lewis Street Hakin,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-23T03:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T03:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Current (Min),A,3.12
601315,John Lewis Street Hakin,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Current (Max),A,3.25
601315,John Lewis Street Hakin,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.25
601315,John Lewis Street Hakin,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Current (Min),A,5.5
601315,John Lewis Street Hakin,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Current (Max),A,5.5
601315,John Lewis Street Hakin,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.5
601315,John Lewis Street Hakin,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Current (Min),A,24.75
601315,John Lewis Street Hakin,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Current (Max),A,24.88
601315,John Lewis Street Hakin,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.75
601315,John Lewis Street Hakin,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-46.25
601315,John Lewis Street Hakin,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,2.56
601315,John Lewis Street Hakin,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-20.56
601315,John Lewis Street Hakin,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.47427
601315,John Lewis Street Hakin,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99551
601315,John Lewis Street Hakin,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.87256
601315,John Lewis Street Hakin,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T03:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T03:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Current (Min),A,0.38
601315,John Lewis Street Hakin,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Current (Max),A,0.38
601315,John Lewis Street Hakin,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.38
601315,John Lewis Street Hakin,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Current (Min),A,5.12
601315,John Lewis Street Hakin,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Current (Max),A,5.12
601315,John Lewis Street Hakin,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.12
601315,John Lewis Street Hakin,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Current (Min),A,2.25
601315,John Lewis Street Hakin,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Current (Max),A,2.38
601315,John Lewis Street Hakin,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.38
601315,John Lewis Street Hakin,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-32.25
601315,John Lewis Street Hakin,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-36.06
601315,John Lewis Street Hakin,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-41.5
601315,John Lewis Street Hakin,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.78082
601315,John Lewis Street Hakin,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.76516
601315,John Lewis Street Hakin,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.67684
601315,John Lewis Street Hakin,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T03:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T03:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Current (Min),A,1.62
601315,John Lewis Street Hakin,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Current (Max),A,1.75
601315,John Lewis Street Hakin,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.75
601315,John Lewis Street Hakin,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Current (Min),A,4.62
601315,John Lewis Street Hakin,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Current (Max),A,4.62
601315,John Lewis Street Hakin,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.62
601315,John Lewis Street Hakin,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Current (Min),A,2.5
601315,John Lewis Street Hakin,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Current (Max),A,2.5
601315,John Lewis Street Hakin,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
601315,John Lewis Street Hakin,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.12
601315,John Lewis Street Hakin,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.12
601315,John Lewis Street Hakin,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
601315,John Lewis Street Hakin,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.55
601315,John Lewis Street Hakin,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.55
601315,John Lewis Street Hakin,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
601315,John Lewis Street Hakin,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.27
601315,John Lewis Street Hakin,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.28
601315,John Lewis Street Hakin,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
601315,John Lewis Street Hakin,2024-01-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-23T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (Min),A,15.25
601315,John Lewis Street Hakin,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (Max),A,15.25
601315,John Lewis Street Hakin,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.25
601315,John Lewis Street Hakin,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (Min),A,38.12
601315,John Lewis Street Hakin,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (Max),A,38.25
601315,John Lewis Street Hakin,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.25
601315,John Lewis Street Hakin,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (Min),A,49.38
601315,John Lewis Street Hakin,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (Max),A,49.38
601315,John Lewis Street Hakin,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.38
601315,John Lewis Street Hakin,2024-01-23T03:20:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T03:20:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T03:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T03:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-2.12
601315,John Lewis Street Hakin,2024-01-23T03:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T03:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-36.31
601315,John Lewis Street Hakin,2024-01-23T03:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T03:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-14.25
601315,John Lewis Street Hakin,2024-01-23T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T03:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.92645
601315,John Lewis Street Hakin,2024-01-23T03:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.73516
601315,John Lewis Street Hakin,2024-01-23T03:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.94244
601315,John Lewis Street Hakin,2024-01-23T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T03:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T03:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T03:10:00.000+00:00,feeder,0050,L3 Current (Min),A,4.5
601315,John Lewis Street Hakin,2024-01-23T03:10:00.000+00:00,feeder,0050,L3 Current (Max),A,4.62
601315,John Lewis Street Hakin,2024-01-23T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.62
601315,John Lewis Street Hakin,2024-01-23T03:10:00.000+00:00,feeder,0050,L2 Current (Min),A,5.38
601315,John Lewis Street Hakin,2024-01-23T03:10:00.000+00:00,feeder,0050,L2 Current (Max),A,5.5
601315,John Lewis Street Hakin,2024-01-23T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.5
601315,John Lewis Street Hakin,2024-01-23T03:10:00.000+00:00,feeder,0050,L1 Current (Min),A,12.88
601315,John Lewis Street Hakin,2024-01-23T03:10:00.000+00:00,feeder,0050,L1 Current (Max),A,13.0
601315,John Lewis Street Hakin,2024-01-23T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.0
601315,John Lewis Street Hakin,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-16.44
601315,John Lewis Street Hakin,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-9.06
601315,John Lewis Street Hakin,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-11.56
601315,John Lewis Street Hakin,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.88388
601315,John Lewis Street Hakin,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97125
601315,John Lewis Street Hakin,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.90579
601315,John Lewis Street Hakin,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T03:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T03:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Current (Min),A,5.5
601315,John Lewis Street Hakin,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Current (Max),A,5.5
601315,John Lewis Street Hakin,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
601315,John Lewis Street Hakin,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Current (Min),A,20.38
601315,John Lewis Street Hakin,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Current (Max),A,20.5
601315,John Lewis Street Hakin,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.38
601315,John Lewis Street Hakin,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Current (Min),A,8.25
601315,John Lewis Street Hakin,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Current (Max),A,8.25
601315,John Lewis Street Hakin,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.25
601315,John Lewis Street Hakin,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-20.88
601315,John Lewis Street Hakin,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-32.69
601315,John Lewis Street Hakin,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.69
601315,John Lewis Street Hakin,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.83893
601315,John Lewis Street Hakin,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.7865
601315,John Lewis Street Hakin,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99265
601315,John Lewis Street Hakin,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-23T03:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T03:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Current (Min),A,2.88
601315,John Lewis Street Hakin,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Current (Max),A,3.0
601315,John Lewis Street Hakin,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
601315,John Lewis Street Hakin,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Current (Min),A,5.25
601315,John Lewis Street Hakin,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Current (Max),A,5.25
601315,John Lewis Street Hakin,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.25
601315,John Lewis Street Hakin,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Current (Min),A,25.12
601315,John Lewis Street Hakin,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Current (Max),A,25.12
601315,John Lewis Street Hakin,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.12
601315,John Lewis Street Hakin,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-47.12
601315,John Lewis Street Hakin,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.06
601315,John Lewis Street Hakin,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-19.38
601315,John Lewis Street Hakin,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.49157
601315,John Lewis Street Hakin,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99417
601315,John Lewis Street Hakin,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.87601
601315,John Lewis Street Hakin,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T03:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T03:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Current (Min),A,0.38
601315,John Lewis Street Hakin,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Current (Max),A,0.38
601315,John Lewis Street Hakin,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.38
