Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Current (Min),A,4.62
601315,John Lewis Street Hakin,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Current (Max),A,4.62
601315,John Lewis Street Hakin,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.62
601315,John Lewis Street Hakin,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Current (Min),A,2.5
601315,John Lewis Street Hakin,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Current (Max),A,2.5
601315,John Lewis Street Hakin,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
601315,John Lewis Street Hakin,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-38.81
601315,John Lewis Street Hakin,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-33.37
601315,John Lewis Street Hakin,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-27.32
601315,John Lewis Street Hakin,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.70794
601315,John Lewis Street Hakin,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.78488
601315,John Lewis Street Hakin,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.85006
601315,John Lewis Street Hakin,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T03:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T03:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Current (Min),A,1.62
601315,John Lewis Street Hakin,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Current (Max),A,1.62
601315,John Lewis Street Hakin,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.62
601315,John Lewis Street Hakin,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Current (Min),A,4.62
601315,John Lewis Street Hakin,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Current (Max),A,4.75
601315,John Lewis Street Hakin,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.75
601315,John Lewis Street Hakin,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Current (Min),A,3.0
601315,John Lewis Street Hakin,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Current (Max),A,3.0
601315,John Lewis Street Hakin,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
601315,John Lewis Street Hakin,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.42
601315,John Lewis Street Hakin,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.59
601315,John Lewis Street Hakin,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
601315,John Lewis Street Hakin,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.78
601315,John Lewis Street Hakin,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.97
601315,John Lewis Street Hakin,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
601315,John Lewis Street Hakin,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.67
601315,John Lewis Street Hakin,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.86
601315,John Lewis Street Hakin,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
601315,John Lewis Street Hakin,2024-01-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-23T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (Min),A,14.88
601315,John Lewis Street Hakin,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (Max),A,15.0
601315,John Lewis Street Hakin,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.88
601315,John Lewis Street Hakin,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (Min),A,39.25
601315,John Lewis Street Hakin,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (Max),A,39.38
601315,John Lewis Street Hakin,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.38
601315,John Lewis Street Hakin,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (Min),A,51.38
601315,John Lewis Street Hakin,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (Max),A,51.5
601315,John Lewis Street Hakin,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
601315,John Lewis Street Hakin,2024-01-23T03:10:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T03:10:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T03:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T03:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-10.31
601315,John Lewis Street Hakin,2024-01-23T03:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T03:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-37.19
601315,John Lewis Street Hakin,2024-01-23T03:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T03:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-10.94
601315,John Lewis Street Hakin,2024-01-23T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T03:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.91989
601315,John Lewis Street Hakin,2024-01-23T03:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.7196
601315,John Lewis Street Hakin,2024-01-23T03:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.95193
601315,John Lewis Street Hakin,2024-01-23T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T03:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T03:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T03:00:00.000+00:00,feeder,0050,L3 Current (Min),A,4.5
601315,John Lewis Street Hakin,2024-01-23T03:00:00.000+00:00,feeder,0050,L3 Current (Max),A,4.75
601315,John Lewis Street Hakin,2024-01-23T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.62
601315,John Lewis Street Hakin,2024-01-23T03:00:00.000+00:00,feeder,0050,L2 Current (Min),A,5.0
601315,John Lewis Street Hakin,2024-01-23T03:00:00.000+00:00,feeder,0050,L2 Current (Max),A,5.0
601315,John Lewis Street Hakin,2024-01-23T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.0
601315,John Lewis Street Hakin,2024-01-23T03:00:00.000+00:00,feeder,0050,L1 Current (Min),A,12.62
601315,John Lewis Street Hakin,2024-01-23T03:00:00.000+00:00,feeder,0050,L1 Current (Max),A,13.12
601315,John Lewis Street Hakin,2024-01-23T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.88
601315,John Lewis Street Hakin,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-17.06
601315,John Lewis Street Hakin,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-9.13
601315,John Lewis Street Hakin,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-12.75
601315,John Lewis Street Hakin,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.87613
601315,John Lewis Street Hakin,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96933
601315,John Lewis Street Hakin,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.89276
601315,John Lewis Street Hakin,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T03:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T03:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Current (Min),A,5.12
601315,John Lewis Street Hakin,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Current (Max),A,5.12
601315,John Lewis Street Hakin,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.12
601315,John Lewis Street Hakin,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Current (Min),A,20.88
601315,John Lewis Street Hakin,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Current (Max),A,20.88
601315,John Lewis Street Hakin,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.88
601315,John Lewis Street Hakin,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Current (Min),A,8.12
601315,John Lewis Street Hakin,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Current (Max),A,8.25
601315,John Lewis Street Hakin,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.12
601315,John Lewis Street Hakin,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-7.37
601315,John Lewis Street Hakin,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-9.63
601315,John Lewis Street Hakin,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.69
601315,John Lewis Street Hakin,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.91675
601315,John Lewis Street Hakin,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94824
601315,John Lewis Street Hakin,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99219
601315,John Lewis Street Hakin,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-23T03:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T03:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Current (Min),A,3.25
601315,John Lewis Street Hakin,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Current (Max),A,3.38
601315,John Lewis Street Hakin,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.25
601315,John Lewis Street Hakin,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Current (Min),A,6.12
601315,John Lewis Street Hakin,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Current (Max),A,6.25
601315,John Lewis Street Hakin,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.12
601315,John Lewis Street Hakin,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Current (Min),A,31.88
601315,John Lewis Street Hakin,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Current (Max),A,32.0
601315,John Lewis Street Hakin,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.88
601315,John Lewis Street Hakin,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-52.56
601315,John Lewis Street Hakin,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.12
601315,John Lewis Street Hakin,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.81
601315,John Lewis Street Hakin,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.46477
601315,John Lewis Street Hakin,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99469
601315,John Lewis Street Hakin,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96985
601315,John Lewis Street Hakin,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T03:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T03:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Current (Min),A,0.38
601315,John Lewis Street Hakin,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Current (Max),A,0.38
601315,John Lewis Street Hakin,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.38
601315,John Lewis Street Hakin,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Current (Min),A,4.88
601315,John Lewis Street Hakin,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Current (Max),A,4.88
601315,John Lewis Street Hakin,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.88
601315,John Lewis Street Hakin,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Current (Min),A,2.62
601315,John Lewis Street Hakin,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Current (Max),A,2.62
601315,John Lewis Street Hakin,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.62
601315,John Lewis Street Hakin,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-52.94
601315,John Lewis Street Hakin,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-20.44
601315,John Lewis Street Hakin,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-12.56
601315,John Lewis Street Hakin,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.52612
601315,John Lewis Street Hakin,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.89557
601315,John Lewis Street Hakin,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9288
601315,John Lewis Street Hakin,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T03:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T03:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Current (Min),A,1.38
601315,John Lewis Street Hakin,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Current (Max),A,1.38
601315,John Lewis Street Hakin,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.38
601315,John Lewis Street Hakin,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Current (Min),A,5.0
601315,John Lewis Street Hakin,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Current (Max),A,5.12
601315,John Lewis Street Hakin,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.12
601315,John Lewis Street Hakin,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Current (Min),A,3.0
601315,John Lewis Street Hakin,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Current (Max),A,3.25
601315,John Lewis Street Hakin,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.12
601315,John Lewis Street Hakin,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.44
601315,John Lewis Street Hakin,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.48
601315,John Lewis Street Hakin,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
601315,John Lewis Street Hakin,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.97
601315,John Lewis Street Hakin,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.02
601315,John Lewis Street Hakin,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
601315,John Lewis Street Hakin,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.72
601315,John Lewis Street Hakin,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.78
601315,John Lewis Street Hakin,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
601315,John Lewis Street Hakin,2024-01-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
601315,John Lewis Street Hakin,2024-01-23T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (Min),A,14.5
601315,John Lewis Street Hakin,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (Max),A,14.62
601315,John Lewis Street Hakin,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.62
601315,John Lewis Street Hakin,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (Min),A,41.38
601315,John Lewis Street Hakin,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (Max),A,41.38
601315,John Lewis Street Hakin,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.38
601315,John Lewis Street Hakin,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (Min),A,58.25
601315,John Lewis Street Hakin,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (Max),A,58.38
601315,John Lewis Street Hakin,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.38
601315,John Lewis Street Hakin,2024-01-23T03:00:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T03:00:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T02:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T02:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-11.75
601315,John Lewis Street Hakin,2024-01-23T02:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T02:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-39.81
601315,John Lewis Street Hakin,2024-01-23T02:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T02:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-11.25
601315,John Lewis Street Hakin,2024-01-23T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T02:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.91296
601315,John Lewis Street Hakin,2024-01-23T02:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.70666
601315,John Lewis Street Hakin,2024-01-23T02:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.95511
601315,John Lewis Street Hakin,2024-01-23T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T02:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T02:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T02:50:00.000+00:00,feeder,0050,L3 Current (Min),A,4.25
601315,John Lewis Street Hakin,2024-01-23T02:50:00.000+00:00,feeder,0050,L3 Current (Max),A,4.25
601315,John Lewis Street Hakin,2024-01-23T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.25
601315,John Lewis Street Hakin,2024-01-23T02:50:00.000+00:00,feeder,0050,L2 Current (Min),A,5.0
601315,John Lewis Street Hakin,2024-01-23T02:50:00.000+00:00,feeder,0050,L2 Current (Max),A,5.0
601315,John Lewis Street Hakin,2024-01-23T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.0
601315,John Lewis Street Hakin,2024-01-23T02:50:00.000+00:00,feeder,0050,L1 Current (Min),A,13.38
601315,John Lewis Street Hakin,2024-01-23T02:50:00.000+00:00,feeder,0050,L1 Current (Max),A,13.88
601315,John Lewis Street Hakin,2024-01-23T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.62
601315,John Lewis Street Hakin,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-17.13
601315,John Lewis Street Hakin,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-11.44
601315,John Lewis Street Hakin,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-0.56
601315,John Lewis Street Hakin,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.8818
601315,John Lewis Street Hakin,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.95853
601315,John Lewis Street Hakin,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.94238
601315,John Lewis Street Hakin,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T02:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T02:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Current (Min),A,5.62
601315,John Lewis Street Hakin,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Current (Max),A,5.75
601315,John Lewis Street Hakin,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.75
601315,John Lewis Street Hakin,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Current (Min),A,18.75
601315,John Lewis Street Hakin,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Current (Max),A,18.88
601315,John Lewis Street Hakin,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.75
601315,John Lewis Street Hakin,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Current (Min),A,9.5
601315,John Lewis Street Hakin,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Current (Max),A,9.5
601315,John Lewis Street Hakin,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
601315,John Lewis Street Hakin,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-22.25
601315,John Lewis Street Hakin,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-11.56
601315,John Lewis Street Hakin,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-6.31
601315,John Lewis Street Hakin,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.86648
601315,John Lewis Street Hakin,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.93188
601315,John Lewis Street Hakin,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98926
601315,John Lewis Street Hakin,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-23T02:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T02:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Current (Min),A,3.12
601315,John Lewis Street Hakin,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Current (Max),A,3.12
601315,John Lewis Street Hakin,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.12
601315,John Lewis Street Hakin,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Current (Min),A,5.62
601315,John Lewis Street Hakin,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Current (Max),A,5.75
601315,John Lewis Street Hakin,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.75
601315,John Lewis Street Hakin,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Current (Min),A,25.62
601315,John Lewis Street Hakin,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Current (Max),A,25.75
601315,John Lewis Street Hakin,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.75
601315,John Lewis Street Hakin,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-52.62
601315,John Lewis Street Hakin,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.31
601315,John Lewis Street Hakin,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.19
601315,John Lewis Street Hakin,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.45931
601315,John Lewis Street Hakin,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99484
601315,John Lewis Street Hakin,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96921
601315,John Lewis Street Hakin,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T02:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T02:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Current (Min),A,0.38
601315,John Lewis Street Hakin,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Current (Max),A,0.38
601315,John Lewis Street Hakin,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.38
601315,John Lewis Street Hakin,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Current (Min),A,4.88
601315,John Lewis Street Hakin,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Current (Max),A,4.88
601315,John Lewis Street Hakin,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.88
601315,John Lewis Street Hakin,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Current (Min),A,2.75
601315,John Lewis Street Hakin,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Current (Max),A,2.75
601315,John Lewis Street Hakin,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.75
601315,John Lewis Street Hakin,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-41.5
601315,John Lewis Street Hakin,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-19.5
601315,John Lewis Street Hakin,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-22.94
601315,John Lewis Street Hakin,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.67306
601315,John Lewis Street Hakin,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.89621
601315,John Lewis Street Hakin,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.86059
601315,John Lewis Street Hakin,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T02:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T02:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Current (Min),A,1.62
601315,John Lewis Street Hakin,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Current (Max),A,1.62
601315,John Lewis Street Hakin,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.62
601315,John Lewis Street Hakin,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Current (Min),A,5.25
601315,John Lewis Street Hakin,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Current (Max),A,5.25
601315,John Lewis Street Hakin,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.25
601315,John Lewis Street Hakin,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Current (Min),A,2.62
601315,John Lewis Street Hakin,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Current (Max),A,2.75
601315,John Lewis Street Hakin,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.75
601315,John Lewis Street Hakin,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.48
601315,John Lewis Street Hakin,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.48
601315,John Lewis Street Hakin,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
601315,John Lewis Street Hakin,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.83
601315,John Lewis Street Hakin,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.84
601315,John Lewis Street Hakin,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
601315,John Lewis Street Hakin,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.59
601315,John Lewis Street Hakin,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.62
601315,John Lewis Street Hakin,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
601315,John Lewis Street Hakin,2024-01-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-23T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (Min),A,15.0
601315,John Lewis Street Hakin,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (Max),A,15.0
601315,John Lewis Street Hakin,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
601315,John Lewis Street Hakin,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (Min),A,39.0
601315,John Lewis Street Hakin,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (Max),A,39.0
601315,John Lewis Street Hakin,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
601315,John Lewis Street Hakin,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (Min),A,53.75
601315,John Lewis Street Hakin,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (Max),A,54.25
601315,John Lewis Street Hakin,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
601315,John Lewis Street Hakin,2024-01-23T02:50:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T02:50:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T02:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T02:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-1.38
601315,John Lewis Street Hakin,2024-01-23T02:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T02:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-41.69
601315,John Lewis Street Hakin,2024-01-23T02:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T02:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-12.63
601315,John Lewis Street Hakin,2024-01-23T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T02:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.93158
601315,John Lewis Street Hakin,2024-01-23T02:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.67562
601315,John Lewis Street Hakin,2024-01-23T02:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.94916
601315,John Lewis Street Hakin,2024-01-23T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T02:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T02:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T02:40:00.000+00:00,feeder,0050,L3 Current (Min),A,5.38
601315,John Lewis Street Hakin,2024-01-23T02:40:00.000+00:00,feeder,0050,L3 Current (Max),A,5.5
601315,John Lewis Street Hakin,2024-01-23T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.38
601315,John Lewis Street Hakin,2024-01-23T02:40:00.000+00:00,feeder,0050,L2 Current (Min),A,5.12
601315,John Lewis Street Hakin,2024-01-23T02:40:00.000+00:00,feeder,0050,L2 Current (Max),A,5.25
601315,John Lewis Street Hakin,2024-01-23T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.12
601315,John Lewis Street Hakin,2024-01-23T02:40:00.000+00:00,feeder,0050,L1 Current (Min),A,13.38
601315,John Lewis Street Hakin,2024-01-23T02:40:00.000+00:00,feeder,0050,L1 Current (Max),A,13.5
601315,John Lewis Street Hakin,2024-01-23T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.5
601315,John Lewis Street Hakin,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-6.0
601315,John Lewis Street Hakin,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-15.81
601315,John Lewis Street Hakin,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-11.06
601315,John Lewis Street Hakin,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.92871
601315,John Lewis Street Hakin,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.93796
601315,John Lewis Street Hakin,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.89526
601315,John Lewis Street Hakin,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T02:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T02:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Current (Min),A,6.12
601315,John Lewis Street Hakin,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Current (Max),A,6.25
601315,John Lewis Street Hakin,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.25
601315,John Lewis Street Hakin,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Current (Min),A,17.62
601315,John Lewis Street Hakin,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Current (Max),A,17.88
601315,John Lewis Street Hakin,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.75
601315,John Lewis Street Hakin,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Current (Min),A,8.0
601315,John Lewis Street Hakin,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Current (Max),A,8.0
601315,John Lewis Street Hakin,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
601315,John Lewis Street Hakin,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-22.62
601315,John Lewis Street Hakin,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-37.19
601315,John Lewis Street Hakin,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.75
601315,John Lewis Street Hakin,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.86075
601315,John Lewis Street Hakin,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.72854
601315,John Lewis Street Hakin,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99756
601315,John Lewis Street Hakin,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-23T02:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T02:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Current (Min),A,3.38
601315,John Lewis Street Hakin,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Current (Max),A,3.38
601315,John Lewis Street Hakin,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.38
601315,John Lewis Street Hakin,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Current (Min),A,5.38
601315,John Lewis Street Hakin,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Current (Max),A,5.5
601315,John Lewis Street Hakin,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.5
601315,John Lewis Street Hakin,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Current (Min),A,40.5
601315,John Lewis Street Hakin,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Current (Max),A,40.62
601315,John Lewis Street Hakin,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.5
601315,John Lewis Street Hakin,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-37.0
601315,John Lewis Street Hakin,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,5.0
601315,John Lewis Street Hakin,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-18.5
601315,John Lewis Street Hakin,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.52941
601315,John Lewis Street Hakin,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99313
601315,John Lewis Street Hakin,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.89731
601315,John Lewis Street Hakin,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T02:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T02:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Current (Min),A,0.62
601315,John Lewis Street Hakin,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Current (Max),A,0.62
