Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.62
601315,John Lewis Street Hakin,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Current (Min),A,5.5
601315,John Lewis Street Hakin,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Current (Max),A,5.5
601315,John Lewis Street Hakin,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
601315,John Lewis Street Hakin,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Current (Min),A,2.5
601315,John Lewis Street Hakin,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Current (Max),A,2.62
601315,John Lewis Street Hakin,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
601315,John Lewis Street Hakin,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-24.75
601315,John Lewis Street Hakin,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-19.69
601315,John Lewis Street Hakin,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-19.19
601315,John Lewis Street Hakin,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.84009
601315,John Lewis Street Hakin,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.90613
601315,John Lewis Street Hakin,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.88092
601315,John Lewis Street Hakin,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T02:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T02:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Current (Min),A,1.88
601315,John Lewis Street Hakin,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Current (Max),A,2.0
601315,John Lewis Street Hakin,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.88
601315,John Lewis Street Hakin,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Current (Min),A,5.62
601315,John Lewis Street Hakin,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Current (Max),A,5.62
601315,John Lewis Street Hakin,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.62
601315,John Lewis Street Hakin,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Current (Min),A,3.0
601315,John Lewis Street Hakin,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Current (Max),A,3.12
601315,John Lewis Street Hakin,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
601315,John Lewis Street Hakin,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.11
601315,John Lewis Street Hakin,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.16
601315,John Lewis Street Hakin,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
601315,John Lewis Street Hakin,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.55
601315,John Lewis Street Hakin,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.61
601315,John Lewis Street Hakin,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
601315,John Lewis Street Hakin,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.09
601315,John Lewis Street Hakin,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.12
601315,John Lewis Street Hakin,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
601315,John Lewis Street Hakin,2024-01-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
601315,John Lewis Street Hakin,2024-01-23T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (Min),A,17.25
601315,John Lewis Street Hakin,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (Max),A,17.25
601315,John Lewis Street Hakin,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.25
601315,John Lewis Street Hakin,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (Min),A,38.38
601315,John Lewis Street Hakin,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (Max),A,38.5
601315,John Lewis Street Hakin,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.38
601315,John Lewis Street Hakin,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (Min),A,66.62
601315,John Lewis Street Hakin,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (Max),A,67.0
601315,John Lewis Street Hakin,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.75
601315,John Lewis Street Hakin,2024-01-23T02:40:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T02:40:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T02:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T02:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-18.88
601315,John Lewis Street Hakin,2024-01-23T02:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T02:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-36.06
601315,John Lewis Street Hakin,2024-01-23T02:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T02:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-13.37
601315,John Lewis Street Hakin,2024-01-23T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T02:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.87057
601315,John Lewis Street Hakin,2024-01-23T02:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.74121
601315,John Lewis Street Hakin,2024-01-23T02:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.93985
601315,John Lewis Street Hakin,2024-01-23T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T02:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T02:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T02:30:00.000+00:00,feeder,0050,L3 Current (Min),A,3.88
601315,John Lewis Street Hakin,2024-01-23T02:30:00.000+00:00,feeder,0050,L3 Current (Max),A,4.12
601315,John Lewis Street Hakin,2024-01-23T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.0
601315,John Lewis Street Hakin,2024-01-23T02:30:00.000+00:00,feeder,0050,L2 Current (Min),A,5.25
601315,John Lewis Street Hakin,2024-01-23T02:30:00.000+00:00,feeder,0050,L2 Current (Max),A,5.38
601315,John Lewis Street Hakin,2024-01-23T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.25
601315,John Lewis Street Hakin,2024-01-23T02:30:00.000+00:00,feeder,0050,L1 Current (Min),A,12.75
601315,John Lewis Street Hakin,2024-01-23T02:30:00.000+00:00,feeder,0050,L1 Current (Max),A,12.88
601315,John Lewis Street Hakin,2024-01-23T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.75
601315,John Lewis Street Hakin,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-5.44
601315,John Lewis Street Hakin,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-7.0
601315,John Lewis Street Hakin,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-14.19
601315,John Lewis Street Hakin,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.92581
601315,John Lewis Street Hakin,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97177
601315,John Lewis Street Hakin,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.8869
601315,John Lewis Street Hakin,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T02:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T02:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Current (Min),A,6.0
601315,John Lewis Street Hakin,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Current (Max),A,6.12
601315,John Lewis Street Hakin,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
601315,John Lewis Street Hakin,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Current (Min),A,20.12
601315,John Lewis Street Hakin,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Current (Max),A,20.12
601315,John Lewis Street Hakin,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.12
601315,John Lewis Street Hakin,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Current (Min),A,8.12
601315,John Lewis Street Hakin,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Current (Max),A,8.25
601315,John Lewis Street Hakin,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.12
601315,John Lewis Street Hakin,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-34.81
601315,John Lewis Street Hakin,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-38.37
601315,John Lewis Street Hakin,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.12
601315,John Lewis Street Hakin,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.72747
601315,John Lewis Street Hakin,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.71304
601315,John Lewis Street Hakin,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99634
601315,John Lewis Street Hakin,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-23T02:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T02:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Current (Min),A,3.25
601315,John Lewis Street Hakin,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Current (Max),A,3.25
601315,John Lewis Street Hakin,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.25
601315,John Lewis Street Hakin,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Current (Min),A,5.38
601315,John Lewis Street Hakin,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Current (Max),A,5.5
601315,John Lewis Street Hakin,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.5
601315,John Lewis Street Hakin,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Current (Min),A,40.75
601315,John Lewis Street Hakin,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Current (Max),A,40.88
601315,John Lewis Street Hakin,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.75
601315,John Lewis Street Hakin,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-51.82
601315,John Lewis Street Hakin,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,3.0
601315,John Lewis Street Hakin,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-16.94
601315,John Lewis Street Hakin,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.46508
601315,John Lewis Street Hakin,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99432
601315,John Lewis Street Hakin,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.87845
601315,John Lewis Street Hakin,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T02:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T02:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Current (Min),A,0.38
601315,John Lewis Street Hakin,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Current (Max),A,0.38
601315,John Lewis Street Hakin,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.38
601315,John Lewis Street Hakin,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Current (Min),A,5.0
601315,John Lewis Street Hakin,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Current (Max),A,5.0
601315,John Lewis Street Hakin,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
601315,John Lewis Street Hakin,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Current (Min),A,2.5
601315,John Lewis Street Hakin,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Current (Max),A,2.5
601315,John Lewis Street Hakin,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
601315,John Lewis Street Hakin,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-22.94
601315,John Lewis Street Hakin,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-21.69
601315,John Lewis Street Hakin,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-18.12
601315,John Lewis Street Hakin,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.85183
601315,John Lewis Street Hakin,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.89441
601315,John Lewis Street Hakin,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.89203
601315,John Lewis Street Hakin,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T02:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T02:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Current (Min),A,2.12
601315,John Lewis Street Hakin,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Current (Max),A,2.12
601315,John Lewis Street Hakin,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.12
601315,John Lewis Street Hakin,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Current (Min),A,6.0
601315,John Lewis Street Hakin,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Current (Max),A,6.12
601315,John Lewis Street Hakin,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.12
601315,John Lewis Street Hakin,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Current (Min),A,3.12
601315,John Lewis Street Hakin,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Current (Max),A,3.12
601315,John Lewis Street Hakin,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.12
601315,John Lewis Street Hakin,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.14
601315,John Lewis Street Hakin,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.17
601315,John Lewis Street Hakin,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
601315,John Lewis Street Hakin,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.38
601315,John Lewis Street Hakin,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.41
601315,John Lewis Street Hakin,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
601315,John Lewis Street Hakin,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.31
601315,John Lewis Street Hakin,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.33
601315,John Lewis Street Hakin,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
601315,John Lewis Street Hakin,2024-01-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
601315,John Lewis Street Hakin,2024-01-23T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (Min),A,15.62
601315,John Lewis Street Hakin,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (Max),A,15.62
601315,John Lewis Street Hakin,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.62
601315,John Lewis Street Hakin,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (Min),A,40.62
601315,John Lewis Street Hakin,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (Max),A,40.88
601315,John Lewis Street Hakin,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.75
601315,John Lewis Street Hakin,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (Min),A,66.5
601315,John Lewis Street Hakin,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (Max),A,66.75
601315,John Lewis Street Hakin,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
601315,John Lewis Street Hakin,2024-01-23T02:30:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T02:30:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T02:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T02:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-13.81
601315,John Lewis Street Hakin,2024-01-23T02:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T02:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-35.06
601315,John Lewis Street Hakin,2024-01-23T02:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T02:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-12.56
601315,John Lewis Street Hakin,2024-01-23T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T02:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.91229
601315,John Lewis Street Hakin,2024-01-23T02:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.74768
601315,John Lewis Street Hakin,2024-01-23T02:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.9508
601315,John Lewis Street Hakin,2024-01-23T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T02:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T02:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T02:20:00.000+00:00,feeder,0050,L3 Current (Min),A,4.62
601315,John Lewis Street Hakin,2024-01-23T02:20:00.000+00:00,feeder,0050,L3 Current (Max),A,4.62
601315,John Lewis Street Hakin,2024-01-23T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.62
601315,John Lewis Street Hakin,2024-01-23T02:20:00.000+00:00,feeder,0050,L2 Current (Min),A,5.25
601315,John Lewis Street Hakin,2024-01-23T02:20:00.000+00:00,feeder,0050,L2 Current (Max),A,5.25
601315,John Lewis Street Hakin,2024-01-23T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.25
601315,John Lewis Street Hakin,2024-01-23T02:20:00.000+00:00,feeder,0050,L1 Current (Min),A,14.0
601315,John Lewis Street Hakin,2024-01-23T02:20:00.000+00:00,feeder,0050,L1 Current (Max),A,14.12
601315,John Lewis Street Hakin,2024-01-23T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.0
601315,John Lewis Street Hakin,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-19.38
601315,John Lewis Street Hakin,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.56
601315,John Lewis Street Hakin,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-0.69
601315,John Lewis Street Hakin,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.86087
601315,John Lewis Street Hakin,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97519
601315,John Lewis Street Hakin,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.92383
601315,John Lewis Street Hakin,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T02:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T02:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Current (Min),A,5.62
601315,John Lewis Street Hakin,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Current (Max),A,5.62
601315,John Lewis Street Hakin,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.62
601315,John Lewis Street Hakin,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Current (Min),A,19.5
601315,John Lewis Street Hakin,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Current (Max),A,19.62
601315,John Lewis Street Hakin,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.62
601315,John Lewis Street Hakin,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Current (Min),A,8.5
601315,John Lewis Street Hakin,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Current (Max),A,8.62
601315,John Lewis Street Hakin,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
601315,John Lewis Street Hakin,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-48.94
601315,John Lewis Street Hakin,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-23.31
601315,John Lewis Street Hakin,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.94
601315,John Lewis Street Hakin,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.59506
601315,John Lewis Street Hakin,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.85574
601315,John Lewis Street Hakin,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99426
601315,John Lewis Street Hakin,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-23T02:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T02:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Current (Min),A,2.75
601315,John Lewis Street Hakin,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Current (Max),A,2.88
601315,John Lewis Street Hakin,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.88
601315,John Lewis Street Hakin,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Current (Min),A,5.62
601315,John Lewis Street Hakin,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Current (Max),A,5.88
601315,John Lewis Street Hakin,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.75
601315,John Lewis Street Hakin,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Current (Min),A,32.62
601315,John Lewis Street Hakin,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Current (Max),A,32.75
601315,John Lewis Street Hakin,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.75
601315,John Lewis Street Hakin,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-48.81
601315,John Lewis Street Hakin,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,2.44
601315,John Lewis Street Hakin,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-8.31
601315,John Lewis Street Hakin,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.50872
601315,John Lewis Street Hakin,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99478
601315,John Lewis Street Hakin,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.93259
601315,John Lewis Street Hakin,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T02:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T02:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Current (Min),A,0.38
601315,John Lewis Street Hakin,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Current (Max),A,0.38
601315,John Lewis Street Hakin,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.38
601315,John Lewis Street Hakin,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Current (Min),A,5.12
601315,John Lewis Street Hakin,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Current (Max),A,5.12
601315,John Lewis Street Hakin,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.12
601315,John Lewis Street Hakin,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Current (Min),A,2.25
601315,John Lewis Street Hakin,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Current (Max),A,2.38
601315,John Lewis Street Hakin,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.38
601315,John Lewis Street Hakin,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-41.94
601315,John Lewis Street Hakin,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-20.56
601315,John Lewis Street Hakin,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-18.19
601315,John Lewis Street Hakin,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.67779
601315,John Lewis Street Hakin,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.89947
601315,John Lewis Street Hakin,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.87527
601315,John Lewis Street Hakin,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T02:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T02:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Current (Min),A,1.62
601315,John Lewis Street Hakin,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Current (Max),A,1.62
601315,John Lewis Street Hakin,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.62
601315,John Lewis Street Hakin,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Current (Min),A,5.62
601315,John Lewis Street Hakin,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Current (Max),A,5.62
601315,John Lewis Street Hakin,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.62
601315,John Lewis Street Hakin,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Current (Min),A,2.75
601315,John Lewis Street Hakin,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Current (Max),A,2.88
601315,John Lewis Street Hakin,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.88
601315,John Lewis Street Hakin,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.03
601315,John Lewis Street Hakin,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.05
601315,John Lewis Street Hakin,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
601315,John Lewis Street Hakin,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.25
601315,John Lewis Street Hakin,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.28
601315,John Lewis Street Hakin,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
601315,John Lewis Street Hakin,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.12
601315,John Lewis Street Hakin,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.16
601315,John Lewis Street Hakin,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
601315,John Lewis Street Hakin,2024-01-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
601315,John Lewis Street Hakin,2024-01-23T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (Min),A,14.75
601315,John Lewis Street Hakin,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (Max),A,14.88
601315,John Lewis Street Hakin,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.88
601315,John Lewis Street Hakin,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (Min),A,40.25
601315,John Lewis Street Hakin,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (Max),A,40.38
601315,John Lewis Street Hakin,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.38
601315,John Lewis Street Hakin,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (Min),A,59.88
601315,John Lewis Street Hakin,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (Max),A,60.0
601315,John Lewis Street Hakin,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
601315,John Lewis Street Hakin,2024-01-23T02:20:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T02:20:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T02:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T02:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-8.69
601315,John Lewis Street Hakin,2024-01-23T02:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T02:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-29.38
601315,John Lewis Street Hakin,2024-01-23T02:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T02:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-12.0
601315,John Lewis Street Hakin,2024-01-23T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T02:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.92435
601315,John Lewis Street Hakin,2024-01-23T02:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.81427
601315,John Lewis Street Hakin,2024-01-23T02:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.94897
601315,John Lewis Street Hakin,2024-01-23T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T02:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T02:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T02:10:00.000+00:00,feeder,0050,L3 Current (Min),A,4.5
601315,John Lewis Street Hakin,2024-01-23T02:10:00.000+00:00,feeder,0050,L3 Current (Max),A,4.75
601315,John Lewis Street Hakin,2024-01-23T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.62
601315,John Lewis Street Hakin,2024-01-23T02:10:00.000+00:00,feeder,0050,L2 Current (Min),A,5.62
601315,John Lewis Street Hakin,2024-01-23T02:10:00.000+00:00,feeder,0050,L2 Current (Max),A,5.75
601315,John Lewis Street Hakin,2024-01-23T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.62
601315,John Lewis Street Hakin,2024-01-23T02:10:00.000+00:00,feeder,0050,L1 Current (Min),A,12.75
601315,John Lewis Street Hakin,2024-01-23T02:10:00.000+00:00,feeder,0050,L1 Current (Max),A,13.12
601315,John Lewis Street Hakin,2024-01-23T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.0
601315,John Lewis Street Hakin,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-10.37
601315,John Lewis Street Hakin,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-9.87
601315,John Lewis Street Hakin,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-5.38
601315,John Lewis Street Hakin,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.90381
601315,John Lewis Street Hakin,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.95883
601315,John Lewis Street Hakin,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9267
601315,John Lewis Street Hakin,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T02:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T02:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Current (Min),A,6.25
601315,John Lewis Street Hakin,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Current (Max),A,6.38
601315,John Lewis Street Hakin,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.38
601315,John Lewis Street Hakin,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Current (Min),A,18.5
601315,John Lewis Street Hakin,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Current (Max),A,18.5
601315,John Lewis Street Hakin,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.5
601315,John Lewis Street Hakin,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Current (Min),A,9.0
601315,John Lewis Street Hakin,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Current (Max),A,9.0
601315,John Lewis Street Hakin,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
601315,John Lewis Street Hakin,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-43.69
601315,John Lewis Street Hakin,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-21.12
601315,John Lewis Street Hakin,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.25
601315,John Lewis Street Hakin,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.65939
601315,John Lewis Street Hakin,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.88434
601315,John Lewis Street Hakin,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9946
601315,John Lewis Street Hakin,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-23T02:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T02:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Current (Min),A,2.88
601315,John Lewis Street Hakin,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Current (Max),A,3.0
601315,John Lewis Street Hakin,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.88
601315,John Lewis Street Hakin,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Current (Min),A,6.25
601315,John Lewis Street Hakin,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Current (Max),A,6.38
601315,John Lewis Street Hakin,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.38
601315,John Lewis Street Hakin,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Current (Min),A,38.75
601315,John Lewis Street Hakin,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Current (Max),A,38.88
601315,John Lewis Street Hakin,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.75
601315,John Lewis Street Hakin,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-24.5
601315,John Lewis Street Hakin,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.88
601315,John Lewis Street Hakin,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-8.75
601315,John Lewis Street Hakin,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.82806
601315,John Lewis Street Hakin,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99493
601315,John Lewis Street Hakin,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.94037
601315,John Lewis Street Hakin,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T02:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T02:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Current (Min),A,0.5
