Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Current (Max),A,0.62
601315,John Lewis Street Hakin,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.62
601315,John Lewis Street Hakin,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Current (Min),A,4.88
601315,John Lewis Street Hakin,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Current (Max),A,4.88
601315,John Lewis Street Hakin,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.88
601315,John Lewis Street Hakin,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Current (Min),A,3.0
601315,John Lewis Street Hakin,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Current (Max),A,3.0
601315,John Lewis Street Hakin,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
601315,John Lewis Street Hakin,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-30.06
601315,John Lewis Street Hakin,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-28.94
601315,John Lewis Street Hakin,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-9.69
601315,John Lewis Street Hakin,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.7998
601315,John Lewis Street Hakin,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.83221
601315,John Lewis Street Hakin,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.90915
601315,John Lewis Street Hakin,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T02:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T02:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Current (Min),A,1.62
601315,John Lewis Street Hakin,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Current (Max),A,1.62
601315,John Lewis Street Hakin,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.62
601315,John Lewis Street Hakin,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Current (Min),A,5.25
601315,John Lewis Street Hakin,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Current (Max),A,5.25
601315,John Lewis Street Hakin,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.25
601315,John Lewis Street Hakin,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Current (Min),A,3.0
601315,John Lewis Street Hakin,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Current (Max),A,3.0
601315,John Lewis Street Hakin,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
601315,John Lewis Street Hakin,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.27
601315,John Lewis Street Hakin,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.28
601315,John Lewis Street Hakin,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
601315,John Lewis Street Hakin,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.5
601315,John Lewis Street Hakin,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.55
601315,John Lewis Street Hakin,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
601315,John Lewis Street Hakin,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.34
601315,John Lewis Street Hakin,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.38
601315,John Lewis Street Hakin,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
601315,John Lewis Street Hakin,2024-01-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
601315,John Lewis Street Hakin,2024-01-23T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (Min),A,15.75
601315,John Lewis Street Hakin,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (Max),A,15.75
601315,John Lewis Street Hakin,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.75
601315,John Lewis Street Hakin,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (Min),A,40.12
601315,John Lewis Street Hakin,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (Max),A,40.25
601315,John Lewis Street Hakin,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.12
601315,John Lewis Street Hakin,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (Min),A,66.12
601315,John Lewis Street Hakin,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (Max),A,66.38
601315,John Lewis Street Hakin,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.25
601315,John Lewis Street Hakin,2024-01-23T02:10:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T02:10:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T02:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T02:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-18.94
601315,John Lewis Street Hakin,2024-01-23T02:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T02:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-37.19
601315,John Lewis Street Hakin,2024-01-23T02:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T02:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-12.37
601315,John Lewis Street Hakin,2024-01-23T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T02:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.88986
601315,John Lewis Street Hakin,2024-01-23T02:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.72845
601315,John Lewis Street Hakin,2024-01-23T02:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.94745
601315,John Lewis Street Hakin,2024-01-23T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T02:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T02:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T02:00:00.000+00:00,feeder,0050,L3 Current (Min),A,4.38
601315,John Lewis Street Hakin,2024-01-23T02:00:00.000+00:00,feeder,0050,L3 Current (Max),A,4.62
601315,John Lewis Street Hakin,2024-01-23T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.5
601315,John Lewis Street Hakin,2024-01-23T02:00:00.000+00:00,feeder,0050,L2 Current (Min),A,5.38
601315,John Lewis Street Hakin,2024-01-23T02:00:00.000+00:00,feeder,0050,L2 Current (Max),A,5.38
601315,John Lewis Street Hakin,2024-01-23T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.38
601315,John Lewis Street Hakin,2024-01-23T02:00:00.000+00:00,feeder,0050,L1 Current (Min),A,13.0
601315,John Lewis Street Hakin,2024-01-23T02:00:00.000+00:00,feeder,0050,L1 Current (Max),A,13.25
601315,John Lewis Street Hakin,2024-01-23T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.12
601315,John Lewis Street Hakin,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-8.13
601315,John Lewis Street Hakin,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-7.87
601315,John Lewis Street Hakin,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-17.19
601315,John Lewis Street Hakin,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.91366
601315,John Lewis Street Hakin,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96948
601315,John Lewis Street Hakin,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.89557
601315,John Lewis Street Hakin,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T02:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T02:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Current (Min),A,5.75
601315,John Lewis Street Hakin,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Current (Max),A,6.12
601315,John Lewis Street Hakin,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
601315,John Lewis Street Hakin,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Current (Min),A,22.0
601315,John Lewis Street Hakin,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Current (Max),A,22.12
601315,John Lewis Street Hakin,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.0
601315,John Lewis Street Hakin,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Current (Min),A,9.38
601315,John Lewis Street Hakin,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Current (Max),A,9.5
601315,John Lewis Street Hakin,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.38
601315,John Lewis Street Hakin,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-27.69
601315,John Lewis Street Hakin,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-18.5
601315,John Lewis Street Hakin,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-6.25
601315,John Lewis Street Hakin,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.78793
601315,John Lewis Street Hakin,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.89276
601315,John Lewis Street Hakin,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98959
601315,John Lewis Street Hakin,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-23T02:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T02:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Current (Min),A,3.0
601315,John Lewis Street Hakin,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Current (Max),A,3.0
601315,John Lewis Street Hakin,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
601315,John Lewis Street Hakin,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Current (Min),A,6.25
601315,John Lewis Street Hakin,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Current (Max),A,6.38
601315,John Lewis Street Hakin,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.38
601315,John Lewis Street Hakin,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Current (Min),A,31.25
601315,John Lewis Street Hakin,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Current (Max),A,31.5
601315,John Lewis Street Hakin,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.38
601315,John Lewis Street Hakin,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-23.69
601315,John Lewis Street Hakin,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,3.75
601315,John Lewis Street Hakin,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,1.44
601315,John Lewis Street Hakin,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.85397
601315,John Lewis Street Hakin,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99493
601315,John Lewis Street Hakin,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9581
601315,John Lewis Street Hakin,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T02:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T02:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Current (Min),A,0.5
601315,John Lewis Street Hakin,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Current (Max),A,0.5
601315,John Lewis Street Hakin,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601315,John Lewis Street Hakin,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Current (Min),A,5.38
601315,John Lewis Street Hakin,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Current (Max),A,5.38
601315,John Lewis Street Hakin,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.38
601315,John Lewis Street Hakin,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Current (Min),A,3.25
601315,John Lewis Street Hakin,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Current (Max),A,3.25
601315,John Lewis Street Hakin,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.25
601315,John Lewis Street Hakin,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-15.44
601315,John Lewis Street Hakin,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-31.31
601315,John Lewis Street Hakin,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-8.37
601315,John Lewis Street Hakin,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.91806
601315,John Lewis Street Hakin,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.80853
601315,John Lewis Street Hakin,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9144
601315,John Lewis Street Hakin,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T02:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T02:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Current (Min),A,2.25
601315,John Lewis Street Hakin,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Current (Max),A,2.38
601315,John Lewis Street Hakin,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.25
601315,John Lewis Street Hakin,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Current (Min),A,5.12
601315,John Lewis Street Hakin,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Current (Max),A,5.12
601315,John Lewis Street Hakin,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.12
601315,John Lewis Street Hakin,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Current (Min),A,3.0
601315,John Lewis Street Hakin,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Current (Max),A,3.0
601315,John Lewis Street Hakin,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
601315,John Lewis Street Hakin,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.73
601315,John Lewis Street Hakin,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.78
601315,John Lewis Street Hakin,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
601315,John Lewis Street Hakin,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.22
601315,John Lewis Street Hakin,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.25
601315,John Lewis Street Hakin,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
601315,John Lewis Street Hakin,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.05
601315,John Lewis Street Hakin,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.08
601315,John Lewis Street Hakin,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
601315,John Lewis Street Hakin,2024-01-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
601315,John Lewis Street Hakin,2024-01-23T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (Min),A,16.25
601315,John Lewis Street Hakin,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (Max),A,16.38
601315,John Lewis Street Hakin,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.25
601315,John Lewis Street Hakin,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (Min),A,43.12
601315,John Lewis Street Hakin,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (Max),A,43.25
601315,John Lewis Street Hakin,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.12
601315,John Lewis Street Hakin,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (Min),A,59.75
601315,John Lewis Street Hakin,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (Max),A,59.75
601315,John Lewis Street Hakin,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.75
601315,John Lewis Street Hakin,2024-01-23T02:00:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T02:00:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T01:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T01:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-5.44
601315,John Lewis Street Hakin,2024-01-23T01:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T01:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-36.56
601315,John Lewis Street Hakin,2024-01-23T01:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T01:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-9.94
601315,John Lewis Street Hakin,2024-01-23T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T01:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98972
601315,John Lewis Street Hakin,2024-01-23T01:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.76803
601315,John Lewis Street Hakin,2024-01-23T01:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.95816
601315,John Lewis Street Hakin,2024-01-23T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T01:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T01:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T01:50:00.000+00:00,feeder,0050,L3 Current (Min),A,17.25
601315,John Lewis Street Hakin,2024-01-23T01:50:00.000+00:00,feeder,0050,L3 Current (Max),A,17.5
601315,John Lewis Street Hakin,2024-01-23T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.38
601315,John Lewis Street Hakin,2024-01-23T01:50:00.000+00:00,feeder,0050,L2 Current (Min),A,5.5
601315,John Lewis Street Hakin,2024-01-23T01:50:00.000+00:00,feeder,0050,L2 Current (Max),A,5.75
601315,John Lewis Street Hakin,2024-01-23T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.62
601315,John Lewis Street Hakin,2024-01-23T01:50:00.000+00:00,feeder,0050,L1 Current (Min),A,13.0
601315,John Lewis Street Hakin,2024-01-23T01:50:00.000+00:00,feeder,0050,L1 Current (Max),A,13.12
601315,John Lewis Street Hakin,2024-01-23T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.0
601315,John Lewis Street Hakin,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-20.31
601315,John Lewis Street Hakin,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-10.13
601315,John Lewis Street Hakin,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-2.12
601315,John Lewis Street Hakin,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.85177
601315,John Lewis Street Hakin,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9621
601315,John Lewis Street Hakin,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.94717
601315,John Lewis Street Hakin,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T01:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T01:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Current (Min),A,5.62
601315,John Lewis Street Hakin,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Current (Max),A,5.75
601315,John Lewis Street Hakin,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.75
601315,John Lewis Street Hakin,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Current (Min),A,22.0
601315,John Lewis Street Hakin,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Current (Max),A,22.25
601315,John Lewis Street Hakin,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.12
601315,John Lewis Street Hakin,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Current (Min),A,10.38
601315,John Lewis Street Hakin,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Current (Max),A,10.5
601315,John Lewis Street Hakin,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
601315,John Lewis Street Hakin,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-37.13
601315,John Lewis Street Hakin,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.06
601315,John Lewis Street Hakin,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.0
601315,John Lewis Street Hakin,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.74228
601315,John Lewis Street Hakin,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94614
601315,John Lewis Street Hakin,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99237
601315,John Lewis Street Hakin,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-23T01:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T01:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Current (Min),A,2.88
601315,John Lewis Street Hakin,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Current (Max),A,3.12
601315,John Lewis Street Hakin,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
601315,John Lewis Street Hakin,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Current (Min),A,6.75
601315,John Lewis Street Hakin,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Current (Max),A,7.12
601315,John Lewis Street Hakin,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.88
601315,John Lewis Street Hakin,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Current (Min),A,31.88
601315,John Lewis Street Hakin,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Current (Max),A,32.0
601315,John Lewis Street Hakin,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.88
601315,John Lewis Street Hakin,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-21.56
601315,John Lewis Street Hakin,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.19
601315,John Lewis Street Hakin,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,1.94
601315,John Lewis Street Hakin,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.86239
601315,John Lewis Street Hakin,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99512
601315,John Lewis Street Hakin,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.93906
601315,John Lewis Street Hakin,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T01:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T01:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Current (Min),A,0.62
601315,John Lewis Street Hakin,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Current (Max),A,0.62
601315,John Lewis Street Hakin,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.62
601315,John Lewis Street Hakin,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Current (Min),A,4.88
601315,John Lewis Street Hakin,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Current (Max),A,4.88
601315,John Lewis Street Hakin,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.88
601315,John Lewis Street Hakin,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Current (Min),A,3.12
601315,John Lewis Street Hakin,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Current (Max),A,3.12
601315,John Lewis Street Hakin,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.12
601315,John Lewis Street Hakin,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-17.69
601315,John Lewis Street Hakin,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-25.31
601315,John Lewis Street Hakin,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-10.94
601315,John Lewis Street Hakin,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.91736
601315,John Lewis Street Hakin,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.83713
601315,John Lewis Street Hakin,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.92795
601315,John Lewis Street Hakin,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T01:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T01:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Current (Min),A,2.25
601315,John Lewis Street Hakin,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Current (Max),A,2.25
601315,John Lewis Street Hakin,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.25
601315,John Lewis Street Hakin,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Current (Min),A,4.88
601315,John Lewis Street Hakin,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Current (Max),A,4.88
601315,John Lewis Street Hakin,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.88
601315,John Lewis Street Hakin,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Current (Min),A,3.38
601315,John Lewis Street Hakin,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Current (Max),A,3.5
601315,John Lewis Street Hakin,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
601315,John Lewis Street Hakin,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.83
601315,John Lewis Street Hakin,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.86
601315,John Lewis Street Hakin,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
601315,John Lewis Street Hakin,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.25
601315,John Lewis Street Hakin,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.27
601315,John Lewis Street Hakin,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
601315,John Lewis Street Hakin,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.0
601315,John Lewis Street Hakin,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.06
601315,John Lewis Street Hakin,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
601315,John Lewis Street Hakin,2024-01-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
601315,John Lewis Street Hakin,2024-01-23T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (Min),A,28.38
601315,John Lewis Street Hakin,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (Max),A,28.38
601315,John Lewis Street Hakin,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.38
601315,John Lewis Street Hakin,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (Min),A,43.62
601315,John Lewis Street Hakin,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (Max),A,43.75
601315,John Lewis Street Hakin,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.75
601315,John Lewis Street Hakin,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (Min),A,61.62
601315,John Lewis Street Hakin,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (Max),A,61.75
601315,John Lewis Street Hakin,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.75
601315,John Lewis Street Hakin,2024-01-23T01:50:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T01:50:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T01:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T01:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-14.63
601315,John Lewis Street Hakin,2024-01-23T01:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T01:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-12.25
601315,John Lewis Street Hakin,2024-01-23T01:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T01:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-9.31
601315,John Lewis Street Hakin,2024-01-23T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T01:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.88479
601315,John Lewis Street Hakin,2024-01-23T01:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.96307
601315,John Lewis Street Hakin,2024-01-23T01:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.95761
601315,John Lewis Street Hakin,2024-01-23T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T01:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T01:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T01:40:00.000+00:00,feeder,0050,L3 Current (Min),A,5.12
601315,John Lewis Street Hakin,2024-01-23T01:40:00.000+00:00,feeder,0050,L3 Current (Max),A,5.5
601315,John Lewis Street Hakin,2024-01-23T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.38
601315,John Lewis Street Hakin,2024-01-23T01:40:00.000+00:00,feeder,0050,L2 Current (Min),A,14.0
601315,John Lewis Street Hakin,2024-01-23T01:40:00.000+00:00,feeder,0050,L2 Current (Max),A,14.25
601315,John Lewis Street Hakin,2024-01-23T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.12
601315,John Lewis Street Hakin,2024-01-23T01:40:00.000+00:00,feeder,0050,L1 Current (Min),A,13.38
601315,John Lewis Street Hakin,2024-01-23T01:40:00.000+00:00,feeder,0050,L1 Current (Max),A,13.5
601315,John Lewis Street Hakin,2024-01-23T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.38
601315,John Lewis Street Hakin,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-29.38
601315,John Lewis Street Hakin,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-9.13
601315,John Lewis Street Hakin,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,4.0
601315,John Lewis Street Hakin,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.79367
601315,John Lewis Street Hakin,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96106
601315,John Lewis Street Hakin,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.94574
601315,John Lewis Street Hakin,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T01:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T01:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Current (Min),A,5.25
601315,John Lewis Street Hakin,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Current (Max),A,5.38
601315,John Lewis Street Hakin,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.38
601315,John Lewis Street Hakin,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Current (Min),A,20.5
601315,John Lewis Street Hakin,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Current (Max),A,20.62
601315,John Lewis Street Hakin,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.62
601315,John Lewis Street Hakin,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Current (Min),A,10.38
601315,John Lewis Street Hakin,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Current (Max),A,10.5
601315,John Lewis Street Hakin,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.38
601315,John Lewis Street Hakin,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-12.37
601315,John Lewis Street Hakin,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-7.06
601315,John Lewis Street Hakin,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.44
601315,John Lewis Street Hakin,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.88418
601315,John Lewis Street Hakin,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94485
601315,John Lewis Street Hakin,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99594
601315,John Lewis Street Hakin,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-23T01:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T01:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Current (Min),A,2.62
601315,John Lewis Street Hakin,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Current (Max),A,3.0
601315,John Lewis Street Hakin,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.75
601315,John Lewis Street Hakin,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Current (Min),A,6.5
601315,John Lewis Street Hakin,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Current (Max),A,6.62
601315,John Lewis Street Hakin,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.62
601315,John Lewis Street Hakin,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Current (Min),A,39.12
601315,John Lewis Street Hakin,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Current (Max),A,39.25
601315,John Lewis Street Hakin,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.12
601315,John Lewis Street Hakin,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-49.56
601315,John Lewis Street Hakin,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.69
601315,John Lewis Street Hakin,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-8.75
601315,John Lewis Street Hakin,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.46059
601315,John Lewis Street Hakin,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99417
601315,John Lewis Street Hakin,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95297
601315,John Lewis Street Hakin,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T01:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T01:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
