Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Current (Min),A,0.38
601315,John Lewis Street Hakin,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Current (Max),A,0.38
601315,John Lewis Street Hakin,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.38
601315,John Lewis Street Hakin,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Current (Min),A,4.62
601315,John Lewis Street Hakin,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Current (Max),A,4.75
601315,John Lewis Street Hakin,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.75
601315,John Lewis Street Hakin,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Current (Min),A,3.12
601315,John Lewis Street Hakin,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Current (Max),A,3.38
601315,John Lewis Street Hakin,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.25
601315,John Lewis Street Hakin,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-39.31
601315,John Lewis Street Hakin,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-14.13
601315,John Lewis Street Hakin,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-13.25
601315,John Lewis Street Hakin,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.69519
601315,John Lewis Street Hakin,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.91958
601315,John Lewis Street Hakin,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.92349
601315,John Lewis Street Hakin,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T01:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T01:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Current (Min),A,1.88
601315,John Lewis Street Hakin,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Current (Max),A,1.88
601315,John Lewis Street Hakin,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.88
601315,John Lewis Street Hakin,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Current (Min),A,5.38
601315,John Lewis Street Hakin,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Current (Max),A,5.5
601315,John Lewis Street Hakin,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
601315,John Lewis Street Hakin,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Current (Min),A,3.75
601315,John Lewis Street Hakin,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Current (Max),A,3.75
601315,John Lewis Street Hakin,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.75
601315,John Lewis Street Hakin,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.64
601315,John Lewis Street Hakin,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.66
601315,John Lewis Street Hakin,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
601315,John Lewis Street Hakin,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.92
601315,John Lewis Street Hakin,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.94
601315,John Lewis Street Hakin,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
601315,John Lewis Street Hakin,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.77
601315,John Lewis Street Hakin,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.78
601315,John Lewis Street Hakin,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
601315,John Lewis Street Hakin,2024-01-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
601315,John Lewis Street Hakin,2024-01-23T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (Min),A,15.5
601315,John Lewis Street Hakin,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (Max),A,15.62
601315,John Lewis Street Hakin,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.62
601315,John Lewis Street Hakin,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (Min),A,51.25
601315,John Lewis Street Hakin,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (Max),A,51.5
601315,John Lewis Street Hakin,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.38
601315,John Lewis Street Hakin,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (Min),A,69.38
601315,John Lewis Street Hakin,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (Max),A,69.75
601315,John Lewis Street Hakin,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
601315,John Lewis Street Hakin,2024-01-23T01:40:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T01:40:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T01:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T01:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-22.06
601315,John Lewis Street Hakin,2024-01-23T01:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T01:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-41.25
601315,John Lewis Street Hakin,2024-01-23T01:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T01:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-12.31
601315,John Lewis Street Hakin,2024-01-23T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T01:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.84002
601315,John Lewis Street Hakin,2024-01-23T01:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.69317
601315,John Lewis Street Hakin,2024-01-23T01:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.94907
601315,John Lewis Street Hakin,2024-01-23T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T01:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T01:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T01:30:00.000+00:00,feeder,0050,L3 Current (Min),A,4.62
601315,John Lewis Street Hakin,2024-01-23T01:30:00.000+00:00,feeder,0050,L3 Current (Max),A,4.75
601315,John Lewis Street Hakin,2024-01-23T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.62
601315,John Lewis Street Hakin,2024-01-23T01:30:00.000+00:00,feeder,0050,L2 Current (Min),A,5.38
601315,John Lewis Street Hakin,2024-01-23T01:30:00.000+00:00,feeder,0050,L2 Current (Max),A,5.5
601315,John Lewis Street Hakin,2024-01-23T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.38
601315,John Lewis Street Hakin,2024-01-23T01:30:00.000+00:00,feeder,0050,L1 Current (Min),A,13.5
601315,John Lewis Street Hakin,2024-01-23T01:30:00.000+00:00,feeder,0050,L1 Current (Max),A,13.5
601315,John Lewis Street Hakin,2024-01-23T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.5
601315,John Lewis Street Hakin,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-13.31
601315,John Lewis Street Hakin,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.38
601315,John Lewis Street Hakin,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-3.06
601315,John Lewis Street Hakin,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.89734
601315,John Lewis Street Hakin,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97595
601315,John Lewis Street Hakin,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.94623
601315,John Lewis Street Hakin,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T01:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T01:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Current (Min),A,5.75
601315,John Lewis Street Hakin,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Current (Max),A,5.75
601315,John Lewis Street Hakin,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.75
601315,John Lewis Street Hakin,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Current (Min),A,20.75
601315,John Lewis Street Hakin,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Current (Max),A,20.88
601315,John Lewis Street Hakin,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.88
601315,John Lewis Street Hakin,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Current (Min),A,10.12
601315,John Lewis Street Hakin,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Current (Max),A,10.25
601315,John Lewis Street Hakin,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.12
601315,John Lewis Street Hakin,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,2.0
601315,John Lewis Street Hakin,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-9.44
601315,John Lewis Street Hakin,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.38
601315,John Lewis Street Hakin,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.92767
601315,John Lewis Street Hakin,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.93881
601315,John Lewis Street Hakin,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99789
601315,John Lewis Street Hakin,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-23T01:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T01:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Current (Min),A,4.0
601315,John Lewis Street Hakin,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Current (Max),A,4.0
601315,John Lewis Street Hakin,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
601315,John Lewis Street Hakin,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Current (Min),A,7.25
601315,John Lewis Street Hakin,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Current (Max),A,7.25
601315,John Lewis Street Hakin,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.25
601315,John Lewis Street Hakin,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Current (Min),A,42.12
601315,John Lewis Street Hakin,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Current (Max),A,42.25
601315,John Lewis Street Hakin,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.25
601315,John Lewis Street Hakin,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-52.25
601315,John Lewis Street Hakin,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.0
601315,John Lewis Street Hakin,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-8.63
601315,John Lewis Street Hakin,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.45412
601315,John Lewis Street Hakin,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99435
601315,John Lewis Street Hakin,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.93384
601315,John Lewis Street Hakin,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T01:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T01:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Current (Min),A,0.38
601315,John Lewis Street Hakin,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Current (Max),A,0.38
601315,John Lewis Street Hakin,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.38
601315,John Lewis Street Hakin,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Current (Min),A,4.75
601315,John Lewis Street Hakin,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Current (Max),A,4.75
601315,John Lewis Street Hakin,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.75
601315,John Lewis Street Hakin,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Current (Min),A,3.0
601315,John Lewis Street Hakin,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Current (Max),A,3.0
601315,John Lewis Street Hakin,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
601315,John Lewis Street Hakin,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-41.25
601315,John Lewis Street Hakin,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-28.56
601315,John Lewis Street Hakin,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-30.44
601315,John Lewis Street Hakin,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.66882
601315,John Lewis Street Hakin,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.82501
601315,John Lewis Street Hakin,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.79998
601315,John Lewis Street Hakin,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T01:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T01:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Current (Min),A,1.75
601315,John Lewis Street Hakin,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Current (Max),A,1.75
601315,John Lewis Street Hakin,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.75
601315,John Lewis Street Hakin,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Current (Min),A,5.75
601315,John Lewis Street Hakin,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Current (Max),A,5.88
601315,John Lewis Street Hakin,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.75
601315,John Lewis Street Hakin,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Current (Min),A,3.25
601315,John Lewis Street Hakin,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Current (Max),A,3.25
601315,John Lewis Street Hakin,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.25
601315,John Lewis Street Hakin,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.05
601315,John Lewis Street Hakin,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.08
601315,John Lewis Street Hakin,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
601315,John Lewis Street Hakin,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.25
601315,John Lewis Street Hakin,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.28
601315,John Lewis Street Hakin,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
601315,John Lewis Street Hakin,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.98
601315,John Lewis Street Hakin,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.0
601315,John Lewis Street Hakin,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
601315,John Lewis Street Hakin,2024-01-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
601315,John Lewis Street Hakin,2024-01-23T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (Min),A,16.12
601315,John Lewis Street Hakin,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (Max),A,16.25
601315,John Lewis Street Hakin,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.12
601315,John Lewis Street Hakin,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (Min),A,42.75
601315,John Lewis Street Hakin,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (Max),A,42.88
601315,John Lewis Street Hakin,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.75
601315,John Lewis Street Hakin,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (Min),A,71.25
601315,John Lewis Street Hakin,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (Max),A,71.25
601315,John Lewis Street Hakin,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.25
601315,John Lewis Street Hakin,2024-01-23T01:30:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T01:30:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T01:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T01:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-12.56
601315,John Lewis Street Hakin,2024-01-23T01:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T01:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-33.87
601315,John Lewis Street Hakin,2024-01-23T01:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T01:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-9.81
601315,John Lewis Street Hakin,2024-01-23T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T01:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.8905
601315,John Lewis Street Hakin,2024-01-23T01:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.75616
601315,John Lewis Street Hakin,2024-01-23T01:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.95904
601315,John Lewis Street Hakin,2024-01-23T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T01:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T01:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T01:20:00.000+00:00,feeder,0050,L3 Current (Min),A,4.88
601315,John Lewis Street Hakin,2024-01-23T01:20:00.000+00:00,feeder,0050,L3 Current (Max),A,5.12
601315,John Lewis Street Hakin,2024-01-23T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.0
601315,John Lewis Street Hakin,2024-01-23T01:20:00.000+00:00,feeder,0050,L2 Current (Min),A,5.25
601315,John Lewis Street Hakin,2024-01-23T01:20:00.000+00:00,feeder,0050,L2 Current (Max),A,5.5
601315,John Lewis Street Hakin,2024-01-23T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.38
601315,John Lewis Street Hakin,2024-01-23T01:20:00.000+00:00,feeder,0050,L1 Current (Min),A,13.12
601315,John Lewis Street Hakin,2024-01-23T01:20:00.000+00:00,feeder,0050,L1 Current (Max),A,14.12
601315,John Lewis Street Hakin,2024-01-23T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.5
601315,John Lewis Street Hakin,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-18.06
601315,John Lewis Street Hakin,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-8.75
601315,John Lewis Street Hakin,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-6.94
601315,John Lewis Street Hakin,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.86056
601315,John Lewis Street Hakin,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.95056
601315,John Lewis Street Hakin,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.93481
601315,John Lewis Street Hakin,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T01:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T01:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Current (Min),A,5.75
601315,John Lewis Street Hakin,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Current (Max),A,6.0
601315,John Lewis Street Hakin,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.88
601315,John Lewis Street Hakin,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Current (Min),A,17.25
601315,John Lewis Street Hakin,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Current (Max),A,17.25
601315,John Lewis Street Hakin,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.25
601315,John Lewis Street Hakin,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Current (Min),A,10.0
601315,John Lewis Street Hakin,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Current (Max),A,10.0
601315,John Lewis Street Hakin,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
601315,John Lewis Street Hakin,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-5.19
601315,John Lewis Street Hakin,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-10.0
601315,John Lewis Street Hakin,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.5
601315,John Lewis Street Hakin,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.91064
601315,John Lewis Street Hakin,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.95477
601315,John Lewis Street Hakin,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99417
601315,John Lewis Street Hakin,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-23T01:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T01:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Current (Min),A,3.38
601315,John Lewis Street Hakin,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Current (Max),A,3.38
601315,John Lewis Street Hakin,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.38
601315,John Lewis Street Hakin,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Current (Min),A,8.38
601315,John Lewis Street Hakin,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Current (Max),A,8.5
601315,John Lewis Street Hakin,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.38
601315,John Lewis Street Hakin,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Current (Min),A,39.38
601315,John Lewis Street Hakin,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Current (Max),A,39.38
601315,John Lewis Street Hakin,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.38
601315,John Lewis Street Hakin,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-41.0
601315,John Lewis Street Hakin,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,2.31
601315,John Lewis Street Hakin,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.75
601315,John Lewis Street Hakin,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.54183
601315,John Lewis Street Hakin,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99539
601315,John Lewis Street Hakin,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9472
601315,John Lewis Street Hakin,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T01:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T01:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Current (Min),A,0.62
601315,John Lewis Street Hakin,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Current (Max),A,0.62
601315,John Lewis Street Hakin,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.62
601315,John Lewis Street Hakin,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Current (Min),A,5.12
601315,John Lewis Street Hakin,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Current (Max),A,5.12
601315,John Lewis Street Hakin,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.12
601315,John Lewis Street Hakin,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Current (Min),A,3.12
601315,John Lewis Street Hakin,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Current (Max),A,3.25
601315,John Lewis Street Hakin,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.25
601315,John Lewis Street Hakin,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-38.75
601315,John Lewis Street Hakin,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-26.69
601315,John Lewis Street Hakin,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-19.38
601315,John Lewis Street Hakin,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.69201
601315,John Lewis Street Hakin,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.83731
601315,John Lewis Street Hakin,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.88229
601315,John Lewis Street Hakin,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T01:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T01:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Current (Min),A,1.88
601315,John Lewis Street Hakin,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Current (Max),A,1.88
601315,John Lewis Street Hakin,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.88
601315,John Lewis Street Hakin,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Current (Min),A,5.88
601315,John Lewis Street Hakin,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Current (Max),A,5.88
601315,John Lewis Street Hakin,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.88
601315,John Lewis Street Hakin,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Current (Min),A,3.5
601315,John Lewis Street Hakin,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Current (Max),A,3.5
601315,John Lewis Street Hakin,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
601315,John Lewis Street Hakin,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.53
601315,John Lewis Street Hakin,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.59
601315,John Lewis Street Hakin,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
601315,John Lewis Street Hakin,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.72
601315,John Lewis Street Hakin,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.77
601315,John Lewis Street Hakin,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
601315,John Lewis Street Hakin,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.66
601315,John Lewis Street Hakin,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.69
601315,John Lewis Street Hakin,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
601315,John Lewis Street Hakin,2024-01-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
601315,John Lewis Street Hakin,2024-01-23T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (Min),A,16.5
601315,John Lewis Street Hakin,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (Max),A,16.5
601315,John Lewis Street Hakin,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
601315,John Lewis Street Hakin,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (Min),A,41.25
601315,John Lewis Street Hakin,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (Max),A,41.25
601315,John Lewis Street Hakin,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.25
601315,John Lewis Street Hakin,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (Min),A,68.88
601315,John Lewis Street Hakin,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (Max),A,69.75
601315,John Lewis Street Hakin,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.12
601315,John Lewis Street Hakin,2024-01-23T01:20:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T01:20:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T01:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T01:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-18.5
601315,John Lewis Street Hakin,2024-01-23T01:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T01:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-31.75
601315,John Lewis Street Hakin,2024-01-23T01:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T01:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-10.56
601315,John Lewis Street Hakin,2024-01-23T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T01:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.8594
601315,John Lewis Street Hakin,2024-01-23T01:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.78805
601315,John Lewis Street Hakin,2024-01-23T01:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.95483
601315,John Lewis Street Hakin,2024-01-23T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T01:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T01:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T01:10:00.000+00:00,feeder,0050,L3 Current (Min),A,5.0
601315,John Lewis Street Hakin,2024-01-23T01:10:00.000+00:00,feeder,0050,L3 Current (Max),A,5.12
601315,John Lewis Street Hakin,2024-01-23T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.12
601315,John Lewis Street Hakin,2024-01-23T01:10:00.000+00:00,feeder,0050,L2 Current (Min),A,5.75
601315,John Lewis Street Hakin,2024-01-23T01:10:00.000+00:00,feeder,0050,L2 Current (Max),A,5.75
601315,John Lewis Street Hakin,2024-01-23T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.75
601315,John Lewis Street Hakin,2024-01-23T01:10:00.000+00:00,feeder,0050,L1 Current (Min),A,13.38
601315,John Lewis Street Hakin,2024-01-23T01:10:00.000+00:00,feeder,0050,L1 Current (Max),A,13.75
601315,John Lewis Street Hakin,2024-01-23T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.62
601315,John Lewis Street Hakin,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-10.81
601315,John Lewis Street Hakin,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-9.75
601315,John Lewis Street Hakin,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-1.31
601315,John Lewis Street Hakin,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.90338
601315,John Lewis Street Hakin,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.94351
601315,John Lewis Street Hakin,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.94238
601315,John Lewis Street Hakin,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T01:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T01:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Current (Min),A,6.38
601315,John Lewis Street Hakin,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Current (Max),A,6.5
601315,John Lewis Street Hakin,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.38
601315,John Lewis Street Hakin,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Current (Min),A,17.12
601315,John Lewis Street Hakin,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Current (Max),A,17.25
601315,John Lewis Street Hakin,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.25
601315,John Lewis Street Hakin,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Current (Min),A,10.25
601315,John Lewis Street Hakin,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Current (Max),A,10.38
601315,John Lewis Street Hakin,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.38
601315,John Lewis Street Hakin,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.62
601315,John Lewis Street Hakin,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-8.63
601315,John Lewis Street Hakin,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.06
601315,John Lewis Street Hakin,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.93777
601315,John Lewis Street Hakin,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96994
601315,John Lewis Street Hakin,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99481
601315,John Lewis Street Hakin,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-23T01:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T01:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Current (Min),A,3.75
601315,John Lewis Street Hakin,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Current (Max),A,3.75
601315,John Lewis Street Hakin,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.75
601315,John Lewis Street Hakin,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Current (Min),A,13.0
601315,John Lewis Street Hakin,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Current (Max),A,13.0
601315,John Lewis Street Hakin,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
601315,John Lewis Street Hakin,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Current (Min),A,33.62
601315,John Lewis Street Hakin,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Current (Max),A,33.75
601315,John Lewis Street Hakin,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.75
601315,John Lewis Street Hakin,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-51.88
601315,John Lewis Street Hakin,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.25
601315,John Lewis Street Hakin,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-8.56
601315,John Lewis Street Hakin,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.47842
601315,John Lewis Street Hakin,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99399
601315,John Lewis Street Hakin,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.94122
601315,John Lewis Street Hakin,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T01:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T01:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
