Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-23T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Current (Min),A,0.38
601315,John Lewis Street Hakin,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Current (Max),A,0.38
601315,John Lewis Street Hakin,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.38
601315,John Lewis Street Hakin,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Current (Min),A,4.62
601315,John Lewis Street Hakin,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Current (Max),A,4.75
601315,John Lewis Street Hakin,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.62
601315,John Lewis Street Hakin,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Current (Min),A,3.0
601315,John Lewis Street Hakin,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Current (Max),A,3.12
601315,John Lewis Street Hakin,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.12
601315,John Lewis Street Hakin,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-9.81
601315,John Lewis Street Hakin,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-25.12
601315,John Lewis Street Hakin,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-30.19
601315,John Lewis Street Hakin,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97241
601315,John Lewis Street Hakin,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.85888
601315,John Lewis Street Hakin,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.77487
601315,John Lewis Street Hakin,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T01:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T01:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Current (Min),A,5.25
601315,John Lewis Street Hakin,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Current (Max),A,5.38
601315,John Lewis Street Hakin,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.38
601315,John Lewis Street Hakin,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Current (Min),A,6.5
601315,John Lewis Street Hakin,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Current (Max),A,6.5
601315,John Lewis Street Hakin,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
601315,John Lewis Street Hakin,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Current (Min),A,2.88
601315,John Lewis Street Hakin,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Current (Max),A,3.0
601315,John Lewis Street Hakin,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.88
601315,John Lewis Street Hakin,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.06
601315,John Lewis Street Hakin,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.14
601315,John Lewis Street Hakin,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
601315,John Lewis Street Hakin,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.59
601315,John Lewis Street Hakin,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.66
601315,John Lewis Street Hakin,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
601315,John Lewis Street Hakin,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.34
601315,John Lewis Street Hakin,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.38
601315,John Lewis Street Hakin,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
601315,John Lewis Street Hakin,2024-01-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601315,John Lewis Street Hakin,2024-01-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
601315,John Lewis Street Hakin,2024-01-23T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (Min),A,20.75
601315,John Lewis Street Hakin,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (Max),A,20.75
601315,John Lewis Street Hakin,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.75
601315,John Lewis Street Hakin,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (Min),A,46.62
601315,John Lewis Street Hakin,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (Max),A,46.62
601315,John Lewis Street Hakin,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.62
601315,John Lewis Street Hakin,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (Min),A,62.88
601315,John Lewis Street Hakin,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (Max),A,63.12
601315,John Lewis Street Hakin,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
601315,John Lewis Street Hakin,2024-01-23T01:10:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T01:10:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T01:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T01:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-11.56
601315,John Lewis Street Hakin,2024-01-23T01:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T01:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-36.0
601315,John Lewis Street Hakin,2024-01-23T01:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T01:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-14.25
601315,John Lewis Street Hakin,2024-01-23T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T01:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.89056
601315,John Lewis Street Hakin,2024-01-23T01:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.74701
601315,John Lewis Street Hakin,2024-01-23T01:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.94232
601315,John Lewis Street Hakin,2024-01-23T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T01:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T01:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T01:00:00.000+00:00,feeder,0050,L3 Current (Min),A,5.0
601315,John Lewis Street Hakin,2024-01-23T01:00:00.000+00:00,feeder,0050,L3 Current (Max),A,5.25
601315,John Lewis Street Hakin,2024-01-23T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.12
601315,John Lewis Street Hakin,2024-01-23T01:00:00.000+00:00,feeder,0050,L2 Current (Min),A,5.62
601315,John Lewis Street Hakin,2024-01-23T01:00:00.000+00:00,feeder,0050,L2 Current (Max),A,5.88
601315,John Lewis Street Hakin,2024-01-23T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.75
601315,John Lewis Street Hakin,2024-01-23T01:00:00.000+00:00,feeder,0050,L1 Current (Min),A,13.5
601315,John Lewis Street Hakin,2024-01-23T01:00:00.000+00:00,feeder,0050,L1 Current (Max),A,13.88
601315,John Lewis Street Hakin,2024-01-23T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.62
601315,John Lewis Street Hakin,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-12.25
601315,John Lewis Street Hakin,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-7.5
601315,John Lewis Street Hakin,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-6.69
601315,John Lewis Street Hakin,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.90582
601315,John Lewis Street Hakin,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.94644
601315,John Lewis Street Hakin,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.92993
601315,John Lewis Street Hakin,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T01:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T01:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Current (Min),A,6.25
601315,John Lewis Street Hakin,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Current (Max),A,6.62
601315,John Lewis Street Hakin,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.38
601315,John Lewis Street Hakin,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Current (Min),A,21.25
601315,John Lewis Street Hakin,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Current (Max),A,21.5
601315,John Lewis Street Hakin,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.38
601315,John Lewis Street Hakin,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Current (Min),A,9.88
601315,John Lewis Street Hakin,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Current (Max),A,10.25
601315,John Lewis Street Hakin,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.12
601315,John Lewis Street Hakin,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,6.13
601315,John Lewis Street Hakin,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.38
601315,John Lewis Street Hakin,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.25
601315,John Lewis Street Hakin,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94687
601315,John Lewis Street Hakin,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98102
601315,John Lewis Street Hakin,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99435
601315,John Lewis Street Hakin,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-23T01:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T01:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Current (Min),A,4.38
601315,John Lewis Street Hakin,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Current (Max),A,4.88
601315,John Lewis Street Hakin,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.62
601315,John Lewis Street Hakin,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Current (Min),A,15.75
601315,John Lewis Street Hakin,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Current (Max),A,15.88
601315,John Lewis Street Hakin,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.88
601315,John Lewis Street Hakin,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Current (Min),A,33.88
601315,John Lewis Street Hakin,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Current (Max),A,33.88
601315,John Lewis Street Hakin,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.88
601315,John Lewis Street Hakin,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-50.81
601315,John Lewis Street Hakin,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.12
601315,John Lewis Street Hakin,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,1.69
601315,John Lewis Street Hakin,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.47518
601315,John Lewis Street Hakin,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99469
601315,John Lewis Street Hakin,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95367
601315,John Lewis Street Hakin,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T01:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T01:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Current (Min),A,0.38
601315,John Lewis Street Hakin,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Current (Max),A,0.38
601315,John Lewis Street Hakin,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.38
601315,John Lewis Street Hakin,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Current (Min),A,4.88
601315,John Lewis Street Hakin,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Current (Max),A,4.88
601315,John Lewis Street Hakin,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.88
601315,John Lewis Street Hakin,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Current (Min),A,3.38
601315,John Lewis Street Hakin,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Current (Max),A,3.38
601315,John Lewis Street Hakin,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.38
601315,John Lewis Street Hakin,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-46.94
601315,John Lewis Street Hakin,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-15.75
601315,John Lewis Street Hakin,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-25.06
601315,John Lewis Street Hakin,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.5906
601315,John Lewis Street Hakin,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.91495
601315,John Lewis Street Hakin,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.80533
601315,John Lewis Street Hakin,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T01:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T01:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Current (Min),A,1.75
601315,John Lewis Street Hakin,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Current (Max),A,1.88
601315,John Lewis Street Hakin,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.88
601315,John Lewis Street Hakin,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Current (Min),A,6.88
601315,John Lewis Street Hakin,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Current (Max),A,7.0
601315,John Lewis Street Hakin,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
601315,John Lewis Street Hakin,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Current (Min),A,2.88
601315,John Lewis Street Hakin,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Current (Max),A,3.0
601315,John Lewis Street Hakin,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.88
601315,John Lewis Street Hakin,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.08
601315,John Lewis Street Hakin,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.12
601315,John Lewis Street Hakin,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
601315,John Lewis Street Hakin,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.28
601315,John Lewis Street Hakin,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.34
601315,John Lewis Street Hakin,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
601315,John Lewis Street Hakin,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.19
601315,John Lewis Street Hakin,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.22
601315,John Lewis Street Hakin,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
601315,John Lewis Street Hakin,2024-01-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
601315,John Lewis Street Hakin,2024-01-23T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (Min),A,17.62
601315,John Lewis Street Hakin,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (Max),A,17.88
601315,John Lewis Street Hakin,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.75
601315,John Lewis Street Hakin,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (Min),A,53.88
601315,John Lewis Street Hakin,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (Max),A,54.0
601315,John Lewis Street Hakin,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
601315,John Lewis Street Hakin,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (Min),A,63.0
601315,John Lewis Street Hakin,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (Max),A,63.62
601315,John Lewis Street Hakin,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.38
601315,John Lewis Street Hakin,2024-01-23T01:00:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T01:00:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T00:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T00:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-12.37
601315,John Lewis Street Hakin,2024-01-23T00:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T00:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-38.25
601315,John Lewis Street Hakin,2024-01-23T00:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T00:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-13.94
601315,John Lewis Street Hakin,2024-01-23T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T00:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.89456
601315,John Lewis Street Hakin,2024-01-23T00:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.71075
601315,John Lewis Street Hakin,2024-01-23T00:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.94348
601315,John Lewis Street Hakin,2024-01-23T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T00:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T00:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T00:50:00.000+00:00,feeder,0050,L3 Current (Min),A,5.25
601315,John Lewis Street Hakin,2024-01-23T00:50:00.000+00:00,feeder,0050,L3 Current (Max),A,5.5
601315,John Lewis Street Hakin,2024-01-23T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.38
601315,John Lewis Street Hakin,2024-01-23T00:50:00.000+00:00,feeder,0050,L2 Current (Min),A,5.62
601315,John Lewis Street Hakin,2024-01-23T00:50:00.000+00:00,feeder,0050,L2 Current (Max),A,5.75
601315,John Lewis Street Hakin,2024-01-23T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.75
601315,John Lewis Street Hakin,2024-01-23T00:50:00.000+00:00,feeder,0050,L1 Current (Min),A,14.12
601315,John Lewis Street Hakin,2024-01-23T00:50:00.000+00:00,feeder,0050,L1 Current (Max),A,14.5
601315,John Lewis Street Hakin,2024-01-23T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.38
601315,John Lewis Street Hakin,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-17.63
601315,John Lewis Street Hakin,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-10.06
601315,John Lewis Street Hakin,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-4.81
601315,John Lewis Street Hakin,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.88125
601315,John Lewis Street Hakin,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.94961
601315,John Lewis Street Hakin,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.93777
601315,John Lewis Street Hakin,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T00:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T00:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Current (Min),A,6.0
601315,John Lewis Street Hakin,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Current (Max),A,6.12
601315,John Lewis Street Hakin,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.12
601315,John Lewis Street Hakin,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Current (Min),A,19.0
601315,John Lewis Street Hakin,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Current (Max),A,19.12
601315,John Lewis Street Hakin,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.12
601315,John Lewis Street Hakin,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Current (Min),A,10.75
601315,John Lewis Street Hakin,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Current (Max),A,11.12
601315,John Lewis Street Hakin,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.88
601315,John Lewis Street Hakin,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.62
601315,John Lewis Street Hakin,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.75
601315,John Lewis Street Hakin,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.88
601315,John Lewis Street Hakin,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.93069
601315,John Lewis Street Hakin,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98737
601315,John Lewis Street Hakin,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99612
601315,John Lewis Street Hakin,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-23T00:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T00:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Current (Min),A,3.5
601315,John Lewis Street Hakin,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Current (Max),A,3.62
601315,John Lewis Street Hakin,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.62
601315,John Lewis Street Hakin,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Current (Min),A,21.12
601315,John Lewis Street Hakin,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Current (Max),A,21.25
601315,John Lewis Street Hakin,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.12
601315,John Lewis Street Hakin,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Current (Min),A,40.38
601315,John Lewis Street Hakin,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Current (Max),A,40.5
601315,John Lewis Street Hakin,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.5
601315,John Lewis Street Hakin,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-51.06
601315,John Lewis Street Hakin,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,2.56
601315,John Lewis Street Hakin,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,2.06
601315,John Lewis Street Hakin,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.47836
601315,John Lewis Street Hakin,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99432
601315,John Lewis Street Hakin,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95172
601315,John Lewis Street Hakin,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T00:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T00:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Current (Min),A,0.38
601315,John Lewis Street Hakin,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Current (Max),A,0.38
601315,John Lewis Street Hakin,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.38
601315,John Lewis Street Hakin,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Current (Min),A,5.12
601315,John Lewis Street Hakin,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Current (Max),A,5.12
601315,John Lewis Street Hakin,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.12
601315,John Lewis Street Hakin,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Current (Min),A,3.62
601315,John Lewis Street Hakin,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Current (Max),A,3.75
601315,John Lewis Street Hakin,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.62
601315,John Lewis Street Hakin,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-45.75
601315,John Lewis Street Hakin,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-13.0
601315,John Lewis Street Hakin,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-27.5
601315,John Lewis Street Hakin,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.61297
601315,John Lewis Street Hakin,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.93545
601315,John Lewis Street Hakin,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.81225
601315,John Lewis Street Hakin,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T00:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T00:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Current (Min),A,1.75
601315,John Lewis Street Hakin,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Current (Max),A,1.88
601315,John Lewis Street Hakin,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.75
601315,John Lewis Street Hakin,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Current (Min),A,7.38
601315,John Lewis Street Hakin,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Current (Max),A,7.38
601315,John Lewis Street Hakin,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.38
601315,John Lewis Street Hakin,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Current (Min),A,3.12
601315,John Lewis Street Hakin,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Current (Max),A,3.12
601315,John Lewis Street Hakin,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.12
601315,John Lewis Street Hakin,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.89
601315,John Lewis Street Hakin,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.95
601315,John Lewis Street Hakin,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
601315,John Lewis Street Hakin,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.31
601315,John Lewis Street Hakin,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.34
601315,John Lewis Street Hakin,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
601315,John Lewis Street Hakin,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.05
601315,John Lewis Street Hakin,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.09
601315,John Lewis Street Hakin,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
601315,John Lewis Street Hakin,2024-01-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
601315,John Lewis Street Hakin,2024-01-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
601315,John Lewis Street Hakin,2024-01-23T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (Min),A,16.88
601315,John Lewis Street Hakin,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (Max),A,17.0
601315,John Lewis Street Hakin,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
601315,John Lewis Street Hakin,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (Min),A,57.38
601315,John Lewis Street Hakin,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (Max),A,57.5
601315,John Lewis Street Hakin,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.38
601315,John Lewis Street Hakin,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (Min),A,71.5
601315,John Lewis Street Hakin,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (Max),A,72.0
601315,John Lewis Street Hakin,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.62
601315,John Lewis Street Hakin,2024-01-23T00:50:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T00:50:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T00:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T00:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-25.12
601315,John Lewis Street Hakin,2024-01-23T00:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T00:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-34.44
601315,John Lewis Street Hakin,2024-01-23T00:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T00:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-14.94
601315,John Lewis Street Hakin,2024-01-23T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T00:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.82144
601315,John Lewis Street Hakin,2024-01-23T00:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.74636
601315,John Lewis Street Hakin,2024-01-23T00:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.93729
601315,John Lewis Street Hakin,2024-01-23T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T00:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T00:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T00:40:00.000+00:00,feeder,0050,L3 Current (Min),A,5.12
601315,John Lewis Street Hakin,2024-01-23T00:40:00.000+00:00,feeder,0050,L3 Current (Max),A,5.25
601315,John Lewis Street Hakin,2024-01-23T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.12
601315,John Lewis Street Hakin,2024-01-23T00:40:00.000+00:00,feeder,0050,L2 Current (Min),A,5.5
601315,John Lewis Street Hakin,2024-01-23T00:40:00.000+00:00,feeder,0050,L2 Current (Max),A,5.62
601315,John Lewis Street Hakin,2024-01-23T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.62
601315,John Lewis Street Hakin,2024-01-23T00:40:00.000+00:00,feeder,0050,L1 Current (Min),A,14.12
601315,John Lewis Street Hakin,2024-01-23T00:40:00.000+00:00,feeder,0050,L1 Current (Max),A,14.25
601315,John Lewis Street Hakin,2024-01-23T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.12
601315,John Lewis Street Hakin,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-4.5
601315,John Lewis Street Hakin,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-14.56
601315,John Lewis Street Hakin,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-10.0
601315,John Lewis Street Hakin,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.95978
601315,John Lewis Street Hakin,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.92181
601315,John Lewis Street Hakin,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.91577
601315,John Lewis Street Hakin,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T00:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T00:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Current (Min),A,6.88
601315,John Lewis Street Hakin,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Current (Max),A,7.0
601315,John Lewis Street Hakin,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
601315,John Lewis Street Hakin,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Current (Min),A,16.0
601315,John Lewis Street Hakin,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Current (Max),A,16.12
601315,John Lewis Street Hakin,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.12
601315,John Lewis Street Hakin,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Current (Min),A,9.75
601315,John Lewis Street Hakin,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Current (Max),A,9.75
601315,John Lewis Street Hakin,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.75
601315,John Lewis Street Hakin,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-22.06
601315,John Lewis Street Hakin,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.19
601315,John Lewis Street Hakin,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.5
601315,John Lewis Street Hakin,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.84692
601315,John Lewis Street Hakin,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99557
601315,John Lewis Street Hakin,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99466
601315,John Lewis Street Hakin,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-23T00:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T00:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Current (Min),A,2.88
601315,John Lewis Street Hakin,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Current (Max),A,3.0
601315,John Lewis Street Hakin,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
601315,John Lewis Street Hakin,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Current (Min),A,32.75
601315,John Lewis Street Hakin,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Current (Max),A,33.0
601315,John Lewis Street Hakin,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.75
601315,John Lewis Street Hakin,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Current (Min),A,34.75
601315,John Lewis Street Hakin,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Current (Max),A,34.88
601315,John Lewis Street Hakin,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.75
601315,John Lewis Street Hakin,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-52.69
601315,John Lewis Street Hakin,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,5.06
601315,John Lewis Street Hakin,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-16.87
601315,John Lewis Street Hakin,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.4771
601315,John Lewis Street Hakin,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9931
601315,John Lewis Street Hakin,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.90277
601315,John Lewis Street Hakin,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T00:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
