Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-23T00:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Current (Min),A,0.38
601315,John Lewis Street Hakin,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Current (Max),A,0.38
601315,John Lewis Street Hakin,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.38
601315,John Lewis Street Hakin,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Current (Min),A,5.62
601315,John Lewis Street Hakin,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Current (Max),A,5.62
601315,John Lewis Street Hakin,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.62
601315,John Lewis Street Hakin,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Current (Min),A,2.88
601315,John Lewis Street Hakin,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Current (Max),A,2.88
601315,John Lewis Street Hakin,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.88
601315,John Lewis Street Hakin,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-39.75
601315,John Lewis Street Hakin,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-9.81
601315,John Lewis Street Hakin,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-24.94
601315,John Lewis Street Hakin,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.64987
601315,John Lewis Street Hakin,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95096
601315,John Lewis Street Hakin,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.82693
601315,John Lewis Street Hakin,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T00:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T00:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Current (Min),A,1.88
601315,John Lewis Street Hakin,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Current (Max),A,2.0
601315,John Lewis Street Hakin,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
601315,John Lewis Street Hakin,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Current (Min),A,7.75
601315,John Lewis Street Hakin,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Current (Max),A,7.88
601315,John Lewis Street Hakin,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.88
601315,John Lewis Street Hakin,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Current (Min),A,3.12
601315,John Lewis Street Hakin,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Current (Max),A,3.25
601315,John Lewis Street Hakin,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.12
601315,John Lewis Street Hakin,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.78
601315,John Lewis Street Hakin,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.84
601315,John Lewis Street Hakin,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
601315,John Lewis Street Hakin,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.09
601315,John Lewis Street Hakin,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.14
601315,John Lewis Street Hakin,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
601315,John Lewis Street Hakin,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.92
601315,John Lewis Street Hakin,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.98
601315,John Lewis Street Hakin,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
601315,John Lewis Street Hakin,2024-01-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
601315,John Lewis Street Hakin,2024-01-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
601315,John Lewis Street Hakin,2024-01-23T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (Min),A,17.0
601315,John Lewis Street Hakin,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (Max),A,17.0
601315,John Lewis Street Hakin,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
601315,John Lewis Street Hakin,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (Min),A,66.5
601315,John Lewis Street Hakin,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (Max),A,66.75
601315,John Lewis Street Hakin,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.62
601315,John Lewis Street Hakin,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (Min),A,64.0
601315,John Lewis Street Hakin,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (Max),A,64.0
601315,John Lewis Street Hakin,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
601315,John Lewis Street Hakin,2024-01-23T00:40:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T00:40:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T00:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T00:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-23.31
601315,John Lewis Street Hakin,2024-01-23T00:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T00:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-33.69
601315,John Lewis Street Hakin,2024-01-23T00:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T00:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-11.5
601315,John Lewis Street Hakin,2024-01-23T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T00:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.82632
601315,John Lewis Street Hakin,2024-01-23T00:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.75412
601315,John Lewis Street Hakin,2024-01-23T00:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.95111
601315,John Lewis Street Hakin,2024-01-23T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T00:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T00:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T00:30:00.000+00:00,feeder,0050,L3 Current (Min),A,5.88
601315,John Lewis Street Hakin,2024-01-23T00:30:00.000+00:00,feeder,0050,L3 Current (Max),A,6.0
601315,John Lewis Street Hakin,2024-01-23T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.88
601315,John Lewis Street Hakin,2024-01-23T00:30:00.000+00:00,feeder,0050,L2 Current (Min),A,5.5
601315,John Lewis Street Hakin,2024-01-23T00:30:00.000+00:00,feeder,0050,L2 Current (Max),A,5.5
601315,John Lewis Street Hakin,2024-01-23T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.5
601315,John Lewis Street Hakin,2024-01-23T00:30:00.000+00:00,feeder,0050,L1 Current (Min),A,13.62
601315,John Lewis Street Hakin,2024-01-23T00:30:00.000+00:00,feeder,0050,L1 Current (Max),A,13.88
601315,John Lewis Street Hakin,2024-01-23T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.75
601315,John Lewis Street Hakin,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-6.0
601315,John Lewis Street Hakin,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-9.44
601315,John Lewis Street Hakin,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-13.63
601315,John Lewis Street Hakin,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.9667
601315,John Lewis Street Hakin,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.94607
601315,John Lewis Street Hakin,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.90542
601315,John Lewis Street Hakin,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T00:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T00:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Current (Min),A,11.12
601315,John Lewis Street Hakin,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Current (Max),A,11.12
601315,John Lewis Street Hakin,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.12
601315,John Lewis Street Hakin,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Current (Min),A,17.12
601315,John Lewis Street Hakin,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Current (Max),A,17.25
601315,John Lewis Street Hakin,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.12
601315,John Lewis Street Hakin,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Current (Min),A,10.0
601315,John Lewis Street Hakin,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Current (Max),A,10.12
601315,John Lewis Street Hakin,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.12
601315,John Lewis Street Hakin,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-26.75
601315,John Lewis Street Hakin,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-11.0
601315,John Lewis Street Hakin,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-23.69
601315,John Lewis Street Hakin,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.81903
601315,John Lewis Street Hakin,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.95944
601315,John Lewis Street Hakin,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.83865
601315,John Lewis Street Hakin,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T00:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T00:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Current (Min),A,3.0
601315,John Lewis Street Hakin,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Current (Max),A,3.0
601315,John Lewis Street Hakin,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
601315,John Lewis Street Hakin,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Current (Min),A,12.38
601315,John Lewis Street Hakin,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Current (Max),A,12.5
601315,John Lewis Street Hakin,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
601315,John Lewis Street Hakin,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Current (Min),A,8.38
601315,John Lewis Street Hakin,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Current (Max),A,8.38
601315,John Lewis Street Hakin,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.38
601315,John Lewis Street Hakin,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-52.88
601315,John Lewis Street Hakin,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,5.69
601315,John Lewis Street Hakin,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-16.44
601315,John Lewis Street Hakin,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.47726
601315,John Lewis Street Hakin,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9913
601315,John Lewis Street Hakin,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.89688
601315,John Lewis Street Hakin,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T00:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T00:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Current (Min),A,0.38
601315,John Lewis Street Hakin,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Current (Max),A,0.38
601315,John Lewis Street Hakin,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.38
601315,John Lewis Street Hakin,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Current (Min),A,5.25
601315,John Lewis Street Hakin,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Current (Max),A,5.25
601315,John Lewis Street Hakin,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.25
601315,John Lewis Street Hakin,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Current (Min),A,2.62
601315,John Lewis Street Hakin,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Current (Max),A,2.62
601315,John Lewis Street Hakin,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.62
601315,John Lewis Street Hakin,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-27.38
601315,John Lewis Street Hakin,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-12.94
601315,John Lewis Street Hakin,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-21.94
601315,John Lewis Street Hakin,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.79944
601315,John Lewis Street Hakin,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.93634
601315,John Lewis Street Hakin,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.86215
601315,John Lewis Street Hakin,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T00:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T00:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Current (Min),A,2.25
601315,John Lewis Street Hakin,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Current (Max),A,2.25
601315,John Lewis Street Hakin,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.25
601315,John Lewis Street Hakin,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Current (Min),A,7.5
601315,John Lewis Street Hakin,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Current (Max),A,7.5
601315,John Lewis Street Hakin,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
601315,John Lewis Street Hakin,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Current (Min),A,3.62
601315,John Lewis Street Hakin,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Current (Max),A,3.62
601315,John Lewis Street Hakin,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.62
601315,John Lewis Street Hakin,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.98
601315,John Lewis Street Hakin,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.0
601315,John Lewis Street Hakin,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
601315,John Lewis Street Hakin,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.08
601315,John Lewis Street Hakin,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.12
601315,John Lewis Street Hakin,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
601315,John Lewis Street Hakin,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.19
601315,John Lewis Street Hakin,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.22
601315,John Lewis Street Hakin,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
601315,John Lewis Street Hakin,2024-01-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-23T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (Min),A,22.25
601315,John Lewis Street Hakin,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (Max),A,22.25
601315,John Lewis Street Hakin,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.25
601315,John Lewis Street Hakin,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (Min),A,47.25
601315,John Lewis Street Hakin,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (Max),A,47.38
601315,John Lewis Street Hakin,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.38
601315,John Lewis Street Hakin,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (Min),A,38.38
601315,John Lewis Street Hakin,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (Max),A,38.5
601315,John Lewis Street Hakin,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.38
601315,John Lewis Street Hakin,2024-01-23T00:30:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T00:30:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T00:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T00:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-16.25
601315,John Lewis Street Hakin,2024-01-23T00:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T00:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-26.12
601315,John Lewis Street Hakin,2024-01-23T00:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T00:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-11.94
601315,John Lewis Street Hakin,2024-01-23T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T00:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.88077
601315,John Lewis Street Hakin,2024-01-23T00:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.82614
601315,John Lewis Street Hakin,2024-01-23T00:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.94546
601315,John Lewis Street Hakin,2024-01-23T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T00:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T00:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T00:20:00.000+00:00,feeder,0050,L3 Current (Min),A,5.88
601315,John Lewis Street Hakin,2024-01-23T00:20:00.000+00:00,feeder,0050,L3 Current (Max),A,6.0
601315,John Lewis Street Hakin,2024-01-23T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.88
601315,John Lewis Street Hakin,2024-01-23T00:20:00.000+00:00,feeder,0050,L2 Current (Min),A,5.5
601315,John Lewis Street Hakin,2024-01-23T00:20:00.000+00:00,feeder,0050,L2 Current (Max),A,5.62
601315,John Lewis Street Hakin,2024-01-23T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.5
601315,John Lewis Street Hakin,2024-01-23T00:20:00.000+00:00,feeder,0050,L1 Current (Min),A,13.75
601315,John Lewis Street Hakin,2024-01-23T00:20:00.000+00:00,feeder,0050,L1 Current (Max),A,14.25
601315,John Lewis Street Hakin,2024-01-23T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.0
601315,John Lewis Street Hakin,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-26.75
601315,John Lewis Street Hakin,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-12.63
601315,John Lewis Street Hakin,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-8.13
601315,John Lewis Street Hakin,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.81308
601315,John Lewis Street Hakin,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.91046
601315,John Lewis Street Hakin,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.92932
601315,John Lewis Street Hakin,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T00:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T00:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Current (Min),A,5.5
601315,John Lewis Street Hakin,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Current (Max),A,5.62
601315,John Lewis Street Hakin,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
601315,John Lewis Street Hakin,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Current (Min),A,15.12
601315,John Lewis Street Hakin,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Current (Max),A,15.25
601315,John Lewis Street Hakin,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.12
601315,John Lewis Street Hakin,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Current (Min),A,11.0
601315,John Lewis Street Hakin,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Current (Max),A,11.12
601315,John Lewis Street Hakin,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.12
601315,John Lewis Street Hakin,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-23.81
601315,John Lewis Street Hakin,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-18.44
601315,John Lewis Street Hakin,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-8.87
601315,John Lewis Street Hakin,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.8208
601315,John Lewis Street Hakin,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.88351
601315,John Lewis Street Hakin,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97134
601315,John Lewis Street Hakin,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T00:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T00:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Current (Min),A,3.25
601315,John Lewis Street Hakin,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Current (Max),A,3.38
601315,John Lewis Street Hakin,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.25
601315,John Lewis Street Hakin,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Current (Min),A,7.0
601315,John Lewis Street Hakin,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Current (Max),A,7.0
601315,John Lewis Street Hakin,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
601315,John Lewis Street Hakin,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Current (Min),A,16.62
601315,John Lewis Street Hakin,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Current (Max),A,16.75
601315,John Lewis Street Hakin,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.75
601315,John Lewis Street Hakin,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-47.44
601315,John Lewis Street Hakin,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,5.62
601315,John Lewis Street Hakin,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-17.37
601315,John Lewis Street Hakin,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.49242
601315,John Lewis Street Hakin,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99136
601315,John Lewis Street Hakin,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.90362
601315,John Lewis Street Hakin,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T00:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T00:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Current (Min),A,0.38
601315,John Lewis Street Hakin,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Current (Max),A,0.38
601315,John Lewis Street Hakin,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.38
601315,John Lewis Street Hakin,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Current (Min),A,5.25
601315,John Lewis Street Hakin,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Current (Max),A,5.25
601315,John Lewis Street Hakin,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.25
601315,John Lewis Street Hakin,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Current (Min),A,2.75
601315,John Lewis Street Hakin,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Current (Max),A,2.88
601315,John Lewis Street Hakin,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.75
601315,John Lewis Street Hakin,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-47.75
601315,John Lewis Street Hakin,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-17.0
601315,John Lewis Street Hakin,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-22.75
601315,John Lewis Street Hakin,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.60534
601315,John Lewis Street Hakin,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.91778
601315,John Lewis Street Hakin,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.88266
601315,John Lewis Street Hakin,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T00:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T00:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Current (Min),A,1.75
601315,John Lewis Street Hakin,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Current (Max),A,1.88
601315,John Lewis Street Hakin,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.88
601315,John Lewis Street Hakin,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Current (Min),A,7.62
601315,John Lewis Street Hakin,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Current (Max),A,7.88
601315,John Lewis Street Hakin,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.75
601315,John Lewis Street Hakin,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Current (Min),A,4.25
601315,John Lewis Street Hakin,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Current (Max),A,4.38
601315,John Lewis Street Hakin,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.25
601315,John Lewis Street Hakin,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.19
601315,John Lewis Street Hakin,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.2
601315,John Lewis Street Hakin,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
601315,John Lewis Street Hakin,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.59
601315,John Lewis Street Hakin,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.62
601315,John Lewis Street Hakin,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
601315,John Lewis Street Hakin,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.59
601315,John Lewis Street Hakin,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.62
601315,John Lewis Street Hakin,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
601315,John Lewis Street Hakin,2024-01-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
601315,John Lewis Street Hakin,2024-01-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
601315,John Lewis Street Hakin,2024-01-23T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (Min),A,16.62
601315,John Lewis Street Hakin,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (Max),A,16.75
601315,John Lewis Street Hakin,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.75
601315,John Lewis Street Hakin,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (Min),A,40.38
601315,John Lewis Street Hakin,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (Max),A,40.38
601315,John Lewis Street Hakin,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.38
601315,John Lewis Street Hakin,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (Min),A,48.62
601315,John Lewis Street Hakin,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (Max),A,48.88
601315,John Lewis Street Hakin,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.75
601315,John Lewis Street Hakin,2024-01-23T00:20:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T00:20:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T00:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T00:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-25.38
601315,John Lewis Street Hakin,2024-01-23T00:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T00:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-22.44
601315,John Lewis Street Hakin,2024-01-23T00:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T00:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-14.0
601315,John Lewis Street Hakin,2024-01-23T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T00:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.82135
601315,John Lewis Street Hakin,2024-01-23T00:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.85129
601315,John Lewis Street Hakin,2024-01-23T00:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.94174
601315,John Lewis Street Hakin,2024-01-23T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T00:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T00:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T00:10:00.000+00:00,feeder,0050,L3 Current (Min),A,5.88
601315,John Lewis Street Hakin,2024-01-23T00:10:00.000+00:00,feeder,0050,L3 Current (Max),A,5.88
601315,John Lewis Street Hakin,2024-01-23T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.88
601315,John Lewis Street Hakin,2024-01-23T00:10:00.000+00:00,feeder,0050,L2 Current (Min),A,6.0
601315,John Lewis Street Hakin,2024-01-23T00:10:00.000+00:00,feeder,0050,L2 Current (Max),A,6.12
601315,John Lewis Street Hakin,2024-01-23T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.12
601315,John Lewis Street Hakin,2024-01-23T00:10:00.000+00:00,feeder,0050,L1 Current (Min),A,14.5
601315,John Lewis Street Hakin,2024-01-23T00:10:00.000+00:00,feeder,0050,L1 Current (Max),A,14.5
601315,John Lewis Street Hakin,2024-01-23T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.5
601315,John Lewis Street Hakin,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-20.06
601315,John Lewis Street Hakin,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-17.13
601315,John Lewis Street Hakin,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-2.88
601315,John Lewis Street Hakin,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.84149
601315,John Lewis Street Hakin,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.90851
601315,John Lewis Street Hakin,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.93573
601315,John Lewis Street Hakin,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T00:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T00:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Current (Min),A,5.75
601315,John Lewis Street Hakin,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Current (Max),A,5.88
601315,John Lewis Street Hakin,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.75
601315,John Lewis Street Hakin,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Current (Min),A,17.12
601315,John Lewis Street Hakin,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Current (Max),A,17.25
601315,John Lewis Street Hakin,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.12
601315,John Lewis Street Hakin,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Current (Min),A,10.25
601315,John Lewis Street Hakin,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Current (Max),A,10.25
601315,John Lewis Street Hakin,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.25
601315,John Lewis Street Hakin,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-16.69
601315,John Lewis Street Hakin,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-21.69
601315,John Lewis Street Hakin,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-6.44
601315,John Lewis Street Hakin,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.87494
601315,John Lewis Street Hakin,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.87289
601315,John Lewis Street Hakin,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98474
601315,John Lewis Street Hakin,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-23T00:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T00:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Current (Min),A,3.12
601315,John Lewis Street Hakin,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Current (Max),A,3.38
601315,John Lewis Street Hakin,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.25
601315,John Lewis Street Hakin,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Current (Min),A,7.0
601315,John Lewis Street Hakin,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Current (Max),A,7.25
601315,John Lewis Street Hakin,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.12
601315,John Lewis Street Hakin,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Current (Min),A,23.88
601315,John Lewis Street Hakin,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Current (Max),A,23.88
601315,John Lewis Street Hakin,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.88
601315,John Lewis Street Hakin,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-43.25
601315,John Lewis Street Hakin,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,7.69
601315,John Lewis Street Hakin,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-10.13
601315,John Lewis Street Hakin,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601315,John Lewis Street Hakin,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.55041
601315,John Lewis Street Hakin,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98395
601315,John Lewis Street Hakin,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.94159
601315,John Lewis Street Hakin,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
