Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601315,John Lewis Street Hakin,2024-01-23T00:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T00:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Current (Min),A,0.38
601315,John Lewis Street Hakin,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Current (Max),A,0.38
601315,John Lewis Street Hakin,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.38
601315,John Lewis Street Hakin,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Current (Min),A,19.75
601315,John Lewis Street Hakin,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Current (Max),A,19.75
601315,John Lewis Street Hakin,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.75
601315,John Lewis Street Hakin,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Current (Min),A,3.12
601315,John Lewis Street Hakin,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Current (Max),A,3.12
601315,John Lewis Street Hakin,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.12
601315,John Lewis Street Hakin,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-41.87
601315,John Lewis Street Hakin,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-20.38
601315,John Lewis Street Hakin,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.5
601315,John Lewis Street Hakin,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.65035
601315,John Lewis Street Hakin,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.89969
601315,John Lewis Street Hakin,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96912
601315,John Lewis Street Hakin,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T00:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T00:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Current (Min),A,2.0
601315,John Lewis Street Hakin,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Current (Max),A,2.12
601315,John Lewis Street Hakin,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
601315,John Lewis Street Hakin,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Current (Min),A,7.25
601315,John Lewis Street Hakin,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Current (Max),A,7.38
601315,John Lewis Street Hakin,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.38
601315,John Lewis Street Hakin,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Current (Min),A,5.5
601315,John Lewis Street Hakin,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Current (Max),A,5.62
601315,John Lewis Street Hakin,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
601315,John Lewis Street Hakin,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.58
601315,John Lewis Street Hakin,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.59
601315,John Lewis Street Hakin,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
601315,John Lewis Street Hakin,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.83
601315,John Lewis Street Hakin,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.84
601315,John Lewis Street Hakin,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
601315,John Lewis Street Hakin,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.81
601315,John Lewis Street Hakin,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.84
601315,John Lewis Street Hakin,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
601315,John Lewis Street Hakin,2024-01-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
601315,John Lewis Street Hakin,2024-01-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
601315,John Lewis Street Hakin,2024-01-23T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (Min),A,17.25
601315,John Lewis Street Hakin,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (Max),A,17.25
601315,John Lewis Street Hakin,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.25
601315,John Lewis Street Hakin,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (Min),A,55.62
601315,John Lewis Street Hakin,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (Max),A,55.88
601315,John Lewis Street Hakin,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.75
601315,John Lewis Street Hakin,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (Min),A,57.12
601315,John Lewis Street Hakin,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (Max),A,57.25
601315,John Lewis Street Hakin,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.12
601315,John Lewis Street Hakin,2024-01-23T00:10:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T00:10:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T00:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T00:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-15.19
601315,John Lewis Street Hakin,2024-01-23T00:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T00:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-23.0
601315,John Lewis Street Hakin,2024-01-23T00:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T00:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-5.81
601315,John Lewis Street Hakin,2024-01-23T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T00:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.87494
601315,John Lewis Street Hakin,2024-01-23T00:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.85245
601315,John Lewis Street Hakin,2024-01-23T00:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98514
601315,John Lewis Street Hakin,2024-01-23T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
601315,John Lewis Street Hakin,2024-01-23T00:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T00:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T00:00:00.000+00:00,feeder,0050,L3 Current (Min),A,5.75
601315,John Lewis Street Hakin,2024-01-23T00:00:00.000+00:00,feeder,0050,L3 Current (Max),A,5.75
601315,John Lewis Street Hakin,2024-01-23T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.75
601315,John Lewis Street Hakin,2024-01-23T00:00:00.000+00:00,feeder,0050,L2 Current (Min),A,6.12
601315,John Lewis Street Hakin,2024-01-23T00:00:00.000+00:00,feeder,0050,L2 Current (Max),A,6.12
601315,John Lewis Street Hakin,2024-01-23T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.12
601315,John Lewis Street Hakin,2024-01-23T00:00:00.000+00:00,feeder,0050,L1 Current (Min),A,24.38
601315,John Lewis Street Hakin,2024-01-23T00:00:00.000+00:00,feeder,0050,L1 Current (Max),A,24.62
601315,John Lewis Street Hakin,2024-01-23T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.5
601315,John Lewis Street Hakin,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,6.44
601315,John Lewis Street Hakin,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-16.25
601315,John Lewis Street Hakin,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-2.5
601315,John Lewis Street Hakin,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.87488
601315,John Lewis Street Hakin,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.88458
601315,John Lewis Street Hakin,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.94955
601315,John Lewis Street Hakin,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-23T00:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T00:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Current (Min),A,6.25
601315,John Lewis Street Hakin,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Current (Max),A,6.5
601315,John Lewis Street Hakin,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.38
601315,John Lewis Street Hakin,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Current (Min),A,14.62
601315,John Lewis Street Hakin,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Current (Max),A,14.62
601315,John Lewis Street Hakin,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.62
601315,John Lewis Street Hakin,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Current (Min),A,11.62
601315,John Lewis Street Hakin,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Current (Max),A,11.62
601315,John Lewis Street Hakin,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.62
601315,John Lewis Street Hakin,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-11.5
601315,John Lewis Street Hakin,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-9.87
601315,John Lewis Street Hakin,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-7.0
601315,John Lewis Street Hakin,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.90939
601315,John Lewis Street Hakin,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94623
601315,John Lewis Street Hakin,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97894
601315,John Lewis Street Hakin,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-23T00:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T00:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Current (Min),A,3.88
601315,John Lewis Street Hakin,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Current (Max),A,4.0
601315,John Lewis Street Hakin,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.88
601315,John Lewis Street Hakin,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Current (Min),A,8.0
601315,John Lewis Street Hakin,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Current (Max),A,8.0
601315,John Lewis Street Hakin,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
601315,John Lewis Street Hakin,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Current (Min),A,19.12
601315,John Lewis Street Hakin,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Current (Max),A,19.12
601315,John Lewis Street Hakin,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.12
601315,John Lewis Street Hakin,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-53.06
601315,John Lewis Street Hakin,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,6.44
601315,John Lewis Street Hakin,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.25
601315,John Lewis Street Hakin,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.44964
601315,John Lewis Street Hakin,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99115
601315,John Lewis Street Hakin,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95435
601315,John Lewis Street Hakin,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T00:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T00:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Current (Min),A,0.25
601315,John Lewis Street Hakin,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Current (Max),A,0.25
601315,John Lewis Street Hakin,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.25
601315,John Lewis Street Hakin,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Current (Min),A,5.5
601315,John Lewis Street Hakin,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Current (Max),A,5.5
601315,John Lewis Street Hakin,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
601315,John Lewis Street Hakin,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Current (Min),A,3.62
601315,John Lewis Street Hakin,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Current (Max),A,3.75
601315,John Lewis Street Hakin,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.62
601315,John Lewis Street Hakin,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-33.13
601315,John Lewis Street Hakin,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-18.5
601315,John Lewis Street Hakin,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-5.81
601315,John Lewis Street Hakin,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.75058
601315,John Lewis Street Hakin,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9057
601315,John Lewis Street Hakin,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96188
601315,John Lewis Street Hakin,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-23T00:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T00:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Current (Min),A,1.88
601315,John Lewis Street Hakin,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Current (Max),A,2.0
601315,John Lewis Street Hakin,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.88
601315,John Lewis Street Hakin,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Current (Min),A,7.5
601315,John Lewis Street Hakin,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Current (Max),A,7.5
601315,John Lewis Street Hakin,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
601315,John Lewis Street Hakin,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Current (Min),A,5.12
601315,John Lewis Street Hakin,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Current (Max),A,5.12
601315,John Lewis Street Hakin,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.12
601315,John Lewis Street Hakin,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.67
601315,John Lewis Street Hakin,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.72
601315,John Lewis Street Hakin,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
601315,John Lewis Street Hakin,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.02
601315,John Lewis Street Hakin,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.08
601315,John Lewis Street Hakin,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
601315,John Lewis Street Hakin,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.89
601315,John Lewis Street Hakin,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.91
601315,John Lewis Street Hakin,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
601315,John Lewis Street Hakin,2024-01-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
601315,John Lewis Street Hakin,2024-01-23T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-23T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (Min),A,18.0
601315,John Lewis Street Hakin,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (Max),A,18.12
601315,John Lewis Street Hakin,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.12
601315,John Lewis Street Hakin,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (Min),A,41.25
601315,John Lewis Street Hakin,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (Max),A,41.25
601315,John Lewis Street Hakin,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.25
601315,John Lewis Street Hakin,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (Min),A,64.0
601315,John Lewis Street Hakin,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (Max),A,64.12
601315,John Lewis Street Hakin,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.12
601315,John Lewis Street Hakin,2024-01-23T00:00:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-23T00:00:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T23:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T23:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-10.69
601315,John Lewis Street Hakin,2024-01-24T23:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T23:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-15.13
601315,John Lewis Street Hakin,2024-01-24T23:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T23:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-9.19
601315,John Lewis Street Hakin,2024-01-24T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T23:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.95666
601315,John Lewis Street Hakin,2024-01-24T23:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.90594
601315,John Lewis Street Hakin,2024-01-24T23:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.96109
601315,John Lewis Street Hakin,2024-01-24T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-24T23:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T23:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T23:50:00.000+00:00,feeder,0050,L3 Current (Min),A,9.38
601315,John Lewis Street Hakin,2024-01-24T23:50:00.000+00:00,feeder,0050,L3 Current (Max),A,9.5
601315,John Lewis Street Hakin,2024-01-24T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.5
601315,John Lewis Street Hakin,2024-01-24T23:50:00.000+00:00,feeder,0050,L2 Current (Min),A,8.62
601315,John Lewis Street Hakin,2024-01-24T23:50:00.000+00:00,feeder,0050,L2 Current (Max),A,8.75
601315,John Lewis Street Hakin,2024-01-24T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.62
601315,John Lewis Street Hakin,2024-01-24T23:50:00.000+00:00,feeder,0050,L1 Current (Min),A,15.12
601315,John Lewis Street Hakin,2024-01-24T23:50:00.000+00:00,feeder,0050,L1 Current (Max),A,15.25
601315,John Lewis Street Hakin,2024-01-24T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.25
601315,John Lewis Street Hakin,2024-01-24T23:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T23:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-7.19
601315,John Lewis Street Hakin,2024-01-24T23:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T23:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-13.0
601315,John Lewis Street Hakin,2024-01-24T23:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T23:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-11.31
601315,John Lewis Street Hakin,2024-01-24T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T23:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.93991
601315,John Lewis Street Hakin,2024-01-24T23:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.91879
601315,John Lewis Street Hakin,2024-01-24T23:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.92847
601315,John Lewis Street Hakin,2024-01-24T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-24T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T23:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T23:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T23:50:00.000+00:00,feeder,0040,L3 Current (Min),A,6.25
601315,John Lewis Street Hakin,2024-01-24T23:50:00.000+00:00,feeder,0040,L3 Current (Max),A,6.38
601315,John Lewis Street Hakin,2024-01-24T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.25
601315,John Lewis Street Hakin,2024-01-24T23:50:00.000+00:00,feeder,0040,L2 Current (Min),A,17.88
601315,John Lewis Street Hakin,2024-01-24T23:50:00.000+00:00,feeder,0040,L2 Current (Max),A,18.0
601315,John Lewis Street Hakin,2024-01-24T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
601315,John Lewis Street Hakin,2024-01-24T23:50:00.000+00:00,feeder,0040,L1 Current (Min),A,11.5
601315,John Lewis Street Hakin,2024-01-24T23:50:00.000+00:00,feeder,0040,L1 Current (Max),A,11.62
601315,John Lewis Street Hakin,2024-01-24T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
601315,John Lewis Street Hakin,2024-01-24T23:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T23:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-9.75
601315,John Lewis Street Hakin,2024-01-24T23:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T23:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-0.5
601315,John Lewis Street Hakin,2024-01-24T23:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T23:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-15.87
601315,John Lewis Street Hakin,2024-01-24T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T23:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97125
601315,John Lewis Street Hakin,2024-01-24T23:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99707
601315,John Lewis Street Hakin,2024-01-24T23:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.87402
601315,John Lewis Street Hakin,2024-01-24T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
601315,John Lewis Street Hakin,2024-01-24T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T23:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T23:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T23:50:00.000+00:00,feeder,0030,L3 Current (Min),A,12.25
601315,John Lewis Street Hakin,2024-01-24T23:50:00.000+00:00,feeder,0030,L3 Current (Max),A,12.62
601315,John Lewis Street Hakin,2024-01-24T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
601315,John Lewis Street Hakin,2024-01-24T23:50:00.000+00:00,feeder,0030,L2 Current (Min),A,28.75
601315,John Lewis Street Hakin,2024-01-24T23:50:00.000+00:00,feeder,0030,L2 Current (Max),A,28.75
601315,John Lewis Street Hakin,2024-01-24T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.75
601315,John Lewis Street Hakin,2024-01-24T23:50:00.000+00:00,feeder,0030,L1 Current (Min),A,8.0
601315,John Lewis Street Hakin,2024-01-24T23:50:00.000+00:00,feeder,0030,L1 Current (Max),A,8.12
601315,John Lewis Street Hakin,2024-01-24T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
601315,John Lewis Street Hakin,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,35.44
601315,John Lewis Street Hakin,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,7.93
601315,John Lewis Street Hakin,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-9.87
601315,John Lewis Street Hakin,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.71377
601315,John Lewis Street Hakin,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.83987
601315,John Lewis Street Hakin,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.93301
601315,John Lewis Street Hakin,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T23:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T23:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Current (Min),A,0.5
601315,John Lewis Street Hakin,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Current (Max),A,0.5
601315,John Lewis Street Hakin,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
601315,John Lewis Street Hakin,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Current (Min),A,1.0
601315,John Lewis Street Hakin,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Current (Max),A,1.0
601315,John Lewis Street Hakin,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
601315,John Lewis Street Hakin,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Current (Min),A,4.38
601315,John Lewis Street Hakin,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Current (Max),A,4.5
601315,John Lewis Street Hakin,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
601315,John Lewis Street Hakin,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-17.87
601315,John Lewis Street Hakin,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-12.06
601315,John Lewis Street Hakin,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-10.63
601315,John Lewis Street Hakin,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.89438
601315,John Lewis Street Hakin,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.94324
601315,John Lewis Street Hakin,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95584
601315,John Lewis Street Hakin,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T23:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T23:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Current (Min),A,2.88
601315,John Lewis Street Hakin,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Current (Max),A,3.0
601315,John Lewis Street Hakin,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.88
601315,John Lewis Street Hakin,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Current (Min),A,7.75
601315,John Lewis Street Hakin,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Current (Max),A,7.75
601315,John Lewis Street Hakin,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.75
601315,John Lewis Street Hakin,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Current (Min),A,6.12
601315,John Lewis Street Hakin,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Current (Max),A,6.12
601315,John Lewis Street Hakin,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.12
601315,John Lewis Street Hakin,2024-01-24T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.45
601315,John Lewis Street Hakin,2024-01-24T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.5
601315,John Lewis Street Hakin,2024-01-24T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
601315,John Lewis Street Hakin,2024-01-24T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.58
601315,John Lewis Street Hakin,2024-01-24T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.59
601315,John Lewis Street Hakin,2024-01-24T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
601315,John Lewis Street Hakin,2024-01-24T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.36
601315,John Lewis Street Hakin,2024-01-24T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.42
601315,John Lewis Street Hakin,2024-01-24T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
601315,John Lewis Street Hakin,2024-01-24T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601315,John Lewis Street Hakin,2024-01-24T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
601315,John Lewis Street Hakin,2024-01-24T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
601315,John Lewis Street Hakin,2024-01-24T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
601315,John Lewis Street Hakin,2024-01-24T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T23:50:00.000+00:00,busbar,,L3 Current (Min),A,31.38
601315,John Lewis Street Hakin,2024-01-24T23:50:00.000+00:00,busbar,,L3 Current (Max),A,31.62
601315,John Lewis Street Hakin,2024-01-24T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.62
601315,John Lewis Street Hakin,2024-01-24T23:50:00.000+00:00,busbar,,L2 Current (Min),A,63.25
601315,John Lewis Street Hakin,2024-01-24T23:50:00.000+00:00,busbar,,L2 Current (Max),A,63.38
601315,John Lewis Street Hakin,2024-01-24T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.38
601315,John Lewis Street Hakin,2024-01-24T23:50:00.000+00:00,busbar,,L1 Current (Min),A,45.25
601315,John Lewis Street Hakin,2024-01-24T23:50:00.000+00:00,busbar,,L1 Current (Max),A,45.38
601315,John Lewis Street Hakin,2024-01-24T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.38
601315,John Lewis Street Hakin,2024-01-24T23:50:00.000+00:00,transformer,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T23:50:00.000+00:00,ambient,,Temperature,C,0.0
601315,John Lewis Street Hakin,2024-01-24T23:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T23:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-5.75
601315,John Lewis Street Hakin,2024-01-24T23:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T23:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-17.75
601315,John Lewis Street Hakin,2024-01-24T23:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T23:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-10.63
601315,John Lewis Street Hakin,2024-01-24T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T23:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98978
601315,John Lewis Street Hakin,2024-01-24T23:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.89297
601315,John Lewis Street Hakin,2024-01-24T23:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.95563
601315,John Lewis Street Hakin,2024-01-24T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-24T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-24T23:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T23:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T23:40:00.000+00:00,feeder,0050,L3 Current (Min),A,20.88
601315,John Lewis Street Hakin,2024-01-24T23:40:00.000+00:00,feeder,0050,L3 Current (Max),A,21.0
601315,John Lewis Street Hakin,2024-01-24T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.0
601315,John Lewis Street Hakin,2024-01-24T23:40:00.000+00:00,feeder,0050,L2 Current (Min),A,8.75
601315,John Lewis Street Hakin,2024-01-24T23:40:00.000+00:00,feeder,0050,L2 Current (Max),A,8.88
601315,John Lewis Street Hakin,2024-01-24T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.88
601315,John Lewis Street Hakin,2024-01-24T23:40:00.000+00:00,feeder,0050,L1 Current (Min),A,14.88
601315,John Lewis Street Hakin,2024-01-24T23:40:00.000+00:00,feeder,0050,L1 Current (Max),A,15.0
601315,John Lewis Street Hakin,2024-01-24T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.88
601315,John Lewis Street Hakin,2024-01-24T23:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T23:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,20.56
601315,John Lewis Street Hakin,2024-01-24T23:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T23:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-9.5
601315,John Lewis Street Hakin,2024-01-24T23:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T23:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-13.56
601315,John Lewis Street Hakin,2024-01-24T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.0
601315,John Lewis Street Hakin,2024-01-24T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T23:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.87674
601315,John Lewis Street Hakin,2024-01-24T23:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.93899
601315,John Lewis Street Hakin,2024-01-24T23:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.94925
601315,John Lewis Street Hakin,2024-01-24T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
601315,John Lewis Street Hakin,2024-01-24T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
601315,John Lewis Street Hakin,2024-01-24T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
601315,John Lewis Street Hakin,2024-01-24T23:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T23:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T23:40:00.000+00:00,feeder,0040,L3 Current (Min),A,8.25
601315,John Lewis Street Hakin,2024-01-24T23:40:00.000+00:00,feeder,0040,L3 Current (Max),A,9.25
601315,John Lewis Street Hakin,2024-01-24T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.75
601315,John Lewis Street Hakin,2024-01-24T23:40:00.000+00:00,feeder,0040,L2 Current (Min),A,20.38
601315,John Lewis Street Hakin,2024-01-24T23:40:00.000+00:00,feeder,0040,L2 Current (Max),A,20.38
601315,John Lewis Street Hakin,2024-01-24T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.38
601315,John Lewis Street Hakin,2024-01-24T23:40:00.000+00:00,feeder,0040,L1 Current (Min),A,11.88
601315,John Lewis Street Hakin,2024-01-24T23:40:00.000+00:00,feeder,0040,L1 Current (Max),A,17.25
601315,John Lewis Street Hakin,2024-01-24T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.5
601315,John Lewis Street Hakin,2024-01-24T23:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T23:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-28.25
601315,John Lewis Street Hakin,2024-01-24T23:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T23:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,0.25
601315,John Lewis Street Hakin,2024-01-24T23:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T23:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-7.06
601315,John Lewis Street Hakin,2024-01-24T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
601315,John Lewis Street Hakin,2024-01-24T23:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.7926
601315,John Lewis Street Hakin,2024-01-24T23:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99753
601315,John Lewis Street Hakin,2024-01-24T23:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97473
601315,John Lewis Street Hakin,2024-01-24T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
601315,John Lewis Street Hakin,2024-01-24T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.0
601315,John Lewis Street Hakin,2024-01-24T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
601315,John Lewis Street Hakin,2024-01-24T23:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601315,John Lewis Street Hakin,2024-01-24T23:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601315,John Lewis Street Hakin,2024-01-24T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601315,John Lewis Street Hakin,2024-01-24T23:40:00.000+00:00,feeder,0030,L3 Current (Min),A,4.88
601315,John Lewis Street Hakin,2024-01-24T23:40:00.000+00:00,feeder,0030,L3 Current (Max),A,5.0
601315,John Lewis Street Hakin,2024-01-24T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.88
601315,John Lewis Street Hakin,2024-01-24T23:40:00.000+00:00,feeder,0030,L2 Current (Min),A,40.62
601315,John Lewis Street Hakin,2024-01-24T23:40:00.000+00:00,feeder,0030,L2 Current (Max),A,40.62
601315,John Lewis Street Hakin,2024-01-24T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.62
601315,John Lewis Street Hakin,2024-01-24T23:40:00.000+00:00,feeder,0030,L1 Current (Min),A,18.38
601315,John Lewis Street Hakin,2024-01-24T23:40:00.000+00:00,feeder,0030,L1 Current (Max),A,18.38
601315,John Lewis Street Hakin,2024-01-24T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.38
601315,John Lewis Street Hakin,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,31.81
601315,John Lewis Street Hakin,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,17.69
601315,John Lewis Street Hakin,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601315,John Lewis Street Hakin,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.56
601315,John Lewis Street Hakin,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601315,John Lewis Street Hakin,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.7304
601315,John Lewis Street Hakin,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.90289
601315,John Lewis Street Hakin,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95731
601315,John Lewis Street Hakin,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601315,John Lewis Street Hakin,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
